"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"123959",2019-09-25 01:58:00,0.402783,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123960",2019-09-25 01:59:00,0.376426,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123961",2019-09-25 02:00:00,0.376448,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123962",2019-09-25 02:01:00,0.402701,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123963",2019-09-25 02:02:00,0.399484,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123964",2019-09-25 02:03:00,0.364438,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123965",2019-09-25 02:04:00,0.375905,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123966",2019-09-25 02:05:00,0.378521,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123967",2019-09-25 02:06:00,0.404516,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123968",2019-09-25 02:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123969",2019-09-25 02:08:00,0.57166,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123970",2019-09-25 02:09:00,0.385953,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123971",2019-09-25 02:10:00,0.363212,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123972",2019-09-25 02:11:00,0.385287,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123973",2019-09-25 02:12:00,0.411568,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123974",2019-09-25 02:13:00,0.399354,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123975",2019-09-25 02:14:00,0.352319,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123976",2019-09-25 02:15:00,0.435846,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123977",2019-09-25 02:16:00,0.388713,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123978",2019-09-25 02:17:00,0.413374,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123979",2019-09-25 02:18:00,0.423481,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123980",2019-09-25 02:19:00,0.388519,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123981",2019-09-25 02:20:00,0.421623,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123982",2019-09-25 02:21:00,0.391148,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123983",2019-09-25 02:22:00,0.414277,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123984",2019-09-25 02:23:00,0.544938,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123985",2019-09-25 02:24:00,0.357314,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123986",2019-09-25 02:25:00,0.408775,0,0,22,22,22,22,30,27,27,NA,NA,24,23.5,23,23.5,24.5,24,24.5,13.2,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123987",2019-09-25 02:26:00,0.408195,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.1,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123988",2019-09-25 02:27:00,0.407451,0,0,22,22,22,22,30,27,27,NA,NA,24,23.5,23,23.5,24.5,24,24.5,13.3,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123989",2019-09-25 02:28:00,0.511477,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123990",2019-09-25 02:29:00,0.403798,0,0,22,22,22,22,30,27,27,NA,NA,24,23.5,23,23.5,24.5,24,24.5,13.3,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123991",2019-09-25 02:30:00,0.368996,NA,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,NA,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123992",2019-09-25 02:31:00,NA,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123993",2019-09-25 02:32:00,0.364328,0,NA,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,NA,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123994",2019-09-25 02:33:00,0.352037,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123995",2019-09-25 02:34:00,0.362804,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123996",2019-09-25 02:35:00,0.357823,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123997",2019-09-25 02:36:00,0.401024,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123998",2019-09-25 02:37:00,0.352548,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123999",2019-09-25 02:38:00,0.363439,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124000",2019-09-25 02:39:00,0.377834,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124001",2019-09-25 02:40:00,0.367196,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124002",2019-09-25 02:41:00,0.342873,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124003",2019-09-25 02:42:00,0.34771,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124004",2019-09-25 02:43:00,0.373174,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124005",2019-09-25 02:44:00,0.479172,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124006",2019-09-25 02:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124007",2019-09-25 02:46:00,0.371556,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124008",2019-09-25 02:47:00,2.48619,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,1.21401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124009",2019-09-25 02:48:00,1.18066,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124010",2019-09-25 02:49:00,1.18073,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124011",2019-09-25 02:50:00,2.26773,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124012",2019-09-25 02:51:00,2.81261,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124013",2019-09-25 02:52:00,2.90717,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124014",2019-09-25 02:53:00,3.05081,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124015",2019-09-25 02:54:00,3.24135,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124016",2019-09-25 02:55:00,2.90649,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124017",2019-09-25 02:56:00,2.84825,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124018",2019-09-25 02:57:00,2.80912,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124019",2019-09-25 02:58:00,2.82916,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124020",2019-09-25 02:59:00,2.9113,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124021",2019-09-25 03:00:00,2.96404,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,2.32407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124022",2019-09-25 03:01:00,3.04029,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.8,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124023",2019-09-25 03:02:00,3.18715,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.9,0.91728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124024",2019-09-25 03:03:00,3.02292,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124025",2019-09-25 03:04:00,2.81583,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124026",2019-09-25 03:05:00,2.81327,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124027",2019-09-25 03:06:00,2.80382,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124028",2019-09-25 03:07:00,2.78038,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.92673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124029",2019-09-25 03:08:00,2.82473,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124030",2019-09-25 03:09:00,2.86097,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124031",2019-09-25 03:10:00,2.72564,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124032",2019-09-25 03:11:00,2.77108,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124033",2019-09-25 03:12:00,2.65034,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124034",2019-09-25 03:13:00,2.75528,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124035",2019-09-25 03:14:00,2.35479,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124036",2019-09-25 03:15:00,2.76393,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124037",2019-09-25 03:16:00,2.82719,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124038",2019-09-25 03:17:00,2.83924,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124039",2019-09-25 03:18:00,2.92279,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.9513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124040",2019-09-25 03:19:00,2.77318,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.96012,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124041",2019-09-25 03:20:00,2.7853,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124042",2019-09-25 03:21:00,2.79566,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124043",2019-09-25 03:22:00,2.76319,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124044",2019-09-25 03:23:00,2.66526,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124045",2019-09-25 03:24:00,2.75768,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124046",2019-09-25 03:25:00,2.76925,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.94752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124047",2019-09-25 03:26:00,2.74598,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.95571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124048",2019-09-25 03:27:00,2.74329,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124049",2019-09-25 03:28:00,2.76619,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124050",2019-09-25 03:29:00,2.86508,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124051",2019-09-25 03:30:00,2.80129,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.96831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124052",2019-09-25 03:31:00,2.74574,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124053",2019-09-25 03:32:00,2.82935,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124054",2019-09-25 03:33:00,2.83615,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124055",2019-09-25 03:34:00,2.83304,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124056",2019-09-25 03:35:00,2.83838,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,1.30284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124057",2019-09-25 03:36:00,2.63817,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124058",2019-09-25 03:37:00,2.77368,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,1.3104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124059",2019-09-25 03:38:00,2.68851,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,1.21464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124060",2019-09-25 03:39:00,2.61611,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,2.44314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124061",2019-09-25 03:40:00,2.6121,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124062",2019-09-25 03:41:00,2.5934,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124063",2019-09-25 03:42:00,2.60516,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124064",2019-09-25 03:43:00,2.61965,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124065",2019-09-25 03:44:00,2.28175,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124066",2019-09-25 03:45:00,2.54529,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124067",2019-09-25 03:46:00,2.38075,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124068",2019-09-25 03:47:00,2.65093,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,1.01808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124069",2019-09-25 03:48:00,2.65295,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124070",2019-09-25 03:49:00,2.62952,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124071",2019-09-25 03:50:00,2.53363,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,1.01934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124072",2019-09-25 03:51:00,2.65099,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124073",2019-09-25 03:52:00,1.05495,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124074",2019-09-25 03:53:00,1.36892,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124075",2019-09-25 03:54:00,1.09325,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124076",2019-09-25 03:55:00,0.849839,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124077",2019-09-25 03:56:00,0.906572,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124078",2019-09-25 03:57:00,0.46536,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124079",2019-09-25 03:58:00,0.370153,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124080",2019-09-25 03:59:00,0.348574,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124081",2019-09-25 04:00:00,0.343944,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.3,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124082",2019-09-25 04:01:00,0.336532,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124083",2019-09-25 04:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124084",2019-09-25 04:03:00,0.467741,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124085",2019-09-25 04:04:00,0.547784,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124086",2019-09-25 04:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124087",2019-09-25 04:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124088",2019-09-25 04:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124089",2019-09-25 04:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124090",2019-09-25 04:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124091",2019-09-25 04:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124092",2019-09-25 04:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124093",2019-09-25 04:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124094",2019-09-25 04:13:00,0.374263,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124095",2019-09-25 04:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124096",2019-09-25 04:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124097",2019-09-25 04:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124098",2019-09-25 04:17:00,0.425253,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124099",2019-09-25 04:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124100",2019-09-25 04:19:00,0.305439,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124101",2019-09-25 04:20:00,0.363471,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124102",2019-09-25 04:21:00,0.368549,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124103",2019-09-25 04:22:00,0.363118,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124104",2019-09-25 04:23:00,0.30838,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124105",2019-09-25 04:24:00,0.59218,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124106",2019-09-25 04:25:00,0.399882,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124107",2019-09-25 04:26:00,0.411192,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.70119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124108",2019-09-25 04:27:00,0.405418,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124109",2019-09-25 04:28:00,0.397402,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124110",2019-09-25 04:29:00,0.385118,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124111",2019-09-25 04:30:00,0.370502,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124112",2019-09-25 04:31:00,0.499816,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124113",2019-09-25 04:32:00,0.391791,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124114",2019-09-25 04:33:00,0.402134,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124115",2019-09-25 04:34:00,0.406585,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124116",2019-09-25 04:35:00,0.379358,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124117",2019-09-25 04:36:00,0.394211,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124118",2019-09-25 04:37:00,0.409625,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124119",2019-09-25 04:38:00,0.34312,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124120",2019-09-25 04:39:00,0.400631,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124121",2019-09-25 04:40:00,0.388434,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124122",2019-09-25 04:41:00,0.378804,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124123",2019-09-25 04:42:00,0.368697,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124124",2019-09-25 04:43:00,0.389576,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124125",2019-09-25 04:44:00,0.371462,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124126",2019-09-25 04:45:00,0.383139,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124127",2019-09-25 04:46:00,0.398627,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124128",2019-09-25 04:47:00,0.524318,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.2,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124129",2019-09-25 04:48:00,0.396061,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124130",2019-09-25 04:49:00,0.388954,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124131",2019-09-25 04:50:00,0.379614,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124132",2019-09-25 04:51:00,0.387164,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124133",2019-09-25 04:52:00,0.401004,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124134",2019-09-25 04:53:00,0.404113,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124135",2019-09-25 04:54:00,0.376787,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.6,0.35469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124136",2019-09-25 04:55:00,0.385388,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124137",2019-09-25 04:56:00,0.375421,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.8,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124138",2019-09-25 04:57:00,0.39771,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124139",2019-09-25 04:58:00,0.492424,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124140",2019-09-25 04:59:00,0.382098,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.38115,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124141",2019-09-25 05:00:00,0.392782,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124142",2019-09-25 05:01:00,0.398831,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124143",2019-09-25 05:02:00,0.408033,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124144",2019-09-25 05:03:00,0.401934,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,14,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124145",2019-09-25 05:04:00,0.349766,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.9,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124146",2019-09-25 05:05:00,0.534697,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124147",2019-09-25 05:06:00,0.59539,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124148",2019-09-25 05:07:00,0.385524,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.5,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124149",2019-09-25 05:08:00,0.377919,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.3,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124150",2019-09-25 05:09:00,0.385334,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.3,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124151",2019-09-25 05:10:00,0.38368,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.3,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124152",2019-09-25 05:11:00,0.417439,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.3,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124153",2019-09-25 05:12:00,0.343224,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.4,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124154",2019-09-25 05:13:00,0.346926,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,24.5,13.2,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124155",2019-09-25 05:14:00,0.395004,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.3,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124156",2019-09-25 05:15:00,0.35043,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.5,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124157",2019-09-25 05:16:00,0.359475,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.6,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124158",2019-09-25 05:17:00,0.353418,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.8,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124159",2019-09-25 05:18:00,0.392119,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.7,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124160",2019-09-25 05:19:00,0.348988,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.8,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124161",2019-09-25 05:20:00,0.356172,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24.5,13.8,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124162",2019-09-25 05:21:00,0.357998,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124163",2019-09-25 05:22:00,0.359808,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124164",2019-09-25 05:23:00,0.372338,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124165",2019-09-25 05:24:00,0.422169,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124166",2019-09-25 05:25:00,0.355386,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124167",2019-09-25 05:26:00,0.369426,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124168",2019-09-25 05:27:00,0.374368,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124169",2019-09-25 05:28:00,0.374117,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124170",2019-09-25 05:29:00,0.390754,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124171",2019-09-25 05:30:00,0.369976,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.2,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124172",2019-09-25 05:31:00,0.378992,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124173",2019-09-25 05:32:00,0.529548,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124174",2019-09-25 05:33:00,0.365594,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124175",2019-09-25 05:34:00,0.389389,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124176",2019-09-25 05:35:00,0.394205,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124177",2019-09-25 05:36:00,0.390895,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124178",2019-09-25 05:37:00,0.38387,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124179",2019-09-25 05:38:00,0.505059,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124180",2019-09-25 05:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124181",2019-09-25 05:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124182",2019-09-25 05:41:00,0.574578,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124183",2019-09-25 05:42:00,0.373974,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124184",2019-09-25 05:43:00,0.376793,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124185",2019-09-25 05:44:00,0.385557,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124186",2019-09-25 05:45:00,0.469512,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124187",2019-09-25 05:46:00,0.387102,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124188",2019-09-25 05:47:00,0.421401,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124189",2019-09-25 05:48:00,0.363915,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124190",2019-09-25 05:49:00,0.363813,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124191",2019-09-25 05:50:00,0.369917,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124192",2019-09-25 05:51:00,0.373797,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124193",2019-09-25 05:52:00,0.474578,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.2,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124194",2019-09-25 05:53:00,0.353887,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124195",2019-09-25 05:54:00,0.390467,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124196",2019-09-25 05:55:00,0.349422,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124197",2019-09-25 05:56:00,0.357386,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124198",2019-09-25 05:57:00,0.378741,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124199",2019-09-25 05:58:00,0.411377,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124200",2019-09-25 05:59:00,0.49962,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124201",2019-09-25 06:00:00,0.412678,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.81333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124202",2019-09-25 06:01:00,0.392061,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124203",2019-09-25 06:02:00,0.3856,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.69363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124204",2019-09-25 06:03:00,0.529868,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124205",2019-09-25 06:04:00,0.627338,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124206",2019-09-25 06:05:00,0.512719,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124207",2019-09-25 06:06:00,0.390151,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124208",2019-09-25 06:07:00,0.402176,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124209",2019-09-25 06:08:00,0.395456,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124210",2019-09-25 06:09:00,0.397287,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124211",2019-09-25 06:10:00,0.399786,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124212",2019-09-25 06:11:00,0.389261,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124213",2019-09-25 06:12:00,0.636591,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124214",2019-09-25 06:13:00,0.36208,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124215",2019-09-25 06:14:00,0.364584,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124216",2019-09-25 06:15:00,0.331533,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124217",2019-09-25 06:16:00,0.352133,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124218",2019-09-25 06:17:00,0.36282,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124219",2019-09-25 06:18:00,0.3427,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124220",2019-09-25 06:19:00,0.361545,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124221",2019-09-25 06:20:00,0.350845,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124222",2019-09-25 06:21:00,0.359115,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124223",2019-09-25 06:22:00,0.351553,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124224",2019-09-25 06:23:00,0.339291,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124225",2019-09-25 06:24:00,0.354666,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124226",2019-09-25 06:25:00,0.350223,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124227",2019-09-25 06:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124228",2019-09-25 06:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.48195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124229",2019-09-25 06:28:00,0.33958,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124230",2019-09-25 06:29:00,0.346962,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124231",2019-09-25 06:30:00,0.435058,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124232",2019-09-25 06:31:00,0.348771,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124233",2019-09-25 06:32:00,0.346313,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.48069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124234",2019-09-25 06:33:00,0.350285,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124235",2019-09-25 06:34:00,0.343546,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124236",2019-09-25 06:35:00,0.34824,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124237",2019-09-25 06:36:00,0.361194,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124238",2019-09-25 06:37:00,0.347828,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124239",2019-09-25 06:38:00,0.41616,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124240",2019-09-25 06:39:00,0.36289,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124241",2019-09-25 06:40:00,0.357161,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124242",2019-09-25 06:41:00,0.360098,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124243",2019-09-25 06:42:00,0.350749,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124244",2019-09-25 06:43:00,0.354755,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124245",2019-09-25 06:44:00,0.350431,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124246",2019-09-25 06:45:00,0.347834,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124247",2019-09-25 06:46:00,0.335393,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124248",2019-09-25 06:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124249",2019-09-25 06:48:00,0.345025,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124250",2019-09-25 06:49:00,0.362182,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124251",2019-09-25 06:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124252",2019-09-25 06:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124253",2019-09-25 06:52:00,0.385148,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124254",2019-09-25 06:53:00,0.360446,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124255",2019-09-25 06:54:00,0.36831,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124256",2019-09-25 06:55:00,0.358356,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124257",2019-09-25 06:56:00,0.368504,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124258",2019-09-25 06:57:00,0.373579,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124259",2019-09-25 06:58:00,0.363931,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124260",2019-09-25 06:59:00,0.374477,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124261",2019-09-25 07:00:00,0.391351,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124262",2019-09-25 07:01:00,0.367725,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124263",2019-09-25 07:02:00,0.336805,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124264",2019-09-25 07:03:00,0.409534,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124265",2019-09-25 07:04:00,0.348172,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124266",2019-09-25 07:05:00,0.382497,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124267",2019-09-25 07:06:00,0.572592,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124268",2019-09-25 07:07:00,0.382594,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.2,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124269",2019-09-25 07:08:00,0.335503,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.50148,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124270",2019-09-25 07:09:00,0.368988,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124271",2019-09-25 07:10:00,0.39337,0,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124272",2019-09-25 07:11:00,0.363471,11,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124273",2019-09-25 07:12:00,0.37888,10,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124274",2019-09-25 07:13:00,0.381337,9,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124275",2019-09-25 07:14:00,0.382913,9,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124276",2019-09-25 07:15:00,0.37549,8,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.5,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124277",2019-09-25 07:16:00,0.384269,7,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124278",2019-09-25 07:17:00,0.374316,6,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.3,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124279",2019-09-25 07:18:00,0.378253,8,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
