"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"124280",2019-09-25 07:19:00,0.387309,9,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.51345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124281",2019-09-25 07:20:00,0.403429,9,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124282",2019-09-25 07:21:00,0.399551,9,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124283",2019-09-25 07:22:00,0.41419,10,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124284",2019-09-25 07:23:00,0,10,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"124285",2019-09-25 07:24:00,0,12,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.50841,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"124286",2019-09-25 07:25:00,0,12,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.62685,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"124287",2019-09-25 07:26:00,0,13,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,1.92654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124288",2019-09-25 07:27:00,0,14,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124289",2019-09-25 07:28:00,0,14,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.64575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124290",2019-09-25 07:29:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124291",2019-09-25 07:30:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124292",2019-09-25 07:31:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124293",2019-09-25 07:32:00,0,15,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124294",2019-09-25 07:33:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124295",2019-09-25 07:34:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124296",2019-09-25 07:35:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124297",2019-09-25 07:36:00,0,17,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124298",2019-09-25 07:37:00,0,17,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.1,0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124299",2019-09-25 07:38:00,0,19,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124300",2019-09-25 07:39:00,0,20,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124301",2019-09-25 07:40:00,0,20,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14,2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124302",2019-09-25 07:41:00,0,23,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124303",2019-09-25 07:42:00,0,22,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124304",2019-09-25 07:43:00,0,21,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124305",2019-09-25 07:44:00,0,22,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124306",2019-09-25 07:45:00,0,23,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124307",2019-09-25 07:46:00,0,23,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124308",2019-09-25 07:47:00,0,23,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124309",2019-09-25 07:48:00,0,22,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124310",2019-09-25 07:49:00,0,21,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124311",2019-09-25 07:50:00,0,22,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124312",2019-09-25 07:51:00,0,23,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124313",2019-09-25 07:52:00,0,24,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124314",2019-09-25 07:53:00,0,24,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124315",2019-09-25 07:54:00,0,24,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124316",2019-09-25 07:55:00,0,25,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124317",2019-09-25 07:56:00,0,25,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.6,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124318",2019-09-25 07:57:00,0,27,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,1.82574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124319",2019-09-25 07:58:00,0,30,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.7,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124320",2019-09-25 07:59:00,0,30,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124321",2019-09-25 08:00:00,0,32,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124322",2019-09-25 08:01:00,0,35,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,13.9,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124323",2019-09-25 08:02:00,0,38,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,13.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124324",2019-09-25 08:03:00,0,43,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,13.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124325",2019-09-25 08:04:00,0,50,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124326",2019-09-25 08:05:00,0,58,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124327",2019-09-25 08:06:00,0,63,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124328",2019-09-25 08:07:00,0,65,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14.1,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124329",2019-09-25 08:08:00,0,65,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14.1,0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124330",2019-09-25 08:09:00,0,66,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14.2,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124331",2019-09-25 08:10:00,0,68,0,22,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,24.5,24,24,14.2,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124332",2019-09-25 08:11:00,0,75,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.3,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124333",2019-09-25 08:12:00,0,80,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.3,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124334",2019-09-25 08:13:00,0,85,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.4,0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124335",2019-09-25 08:14:00,0,90,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.5,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124336",2019-09-25 08:15:00,0,91,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.6,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124337",2019-09-25 08:16:00,0,103,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.6,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124338",2019-09-25 08:17:00,0,97,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.7,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124339",2019-09-25 08:18:00,0,108,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.8,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124340",2019-09-25 08:19:00,0,91,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.8,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124341",2019-09-25 08:20:00,0,89,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.8,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124342",2019-09-25 08:21:00,0,93,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124343",2019-09-25 08:22:00,0,102,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124344",2019-09-25 08:23:00,0,153,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,14.9,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124345",2019-09-25 08:24:00,0,174,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124346",2019-09-25 08:25:00,0,162,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124347",2019-09-25 08:26:00,0,183,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.1,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124348",2019-09-25 08:27:00,0,225,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.1,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124349",2019-09-25 08:28:00,0,179,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.1,-0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124350",2019-09-25 08:29:00,0,176,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.2,-0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124351",2019-09-25 08:30:00,0,174,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124352",2019-09-25 08:31:00,0,224,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.2,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124353",2019-09-25 08:32:00,0,182,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124354",2019-09-25 08:33:00,0,206,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124355",2019-09-25 08:34:00,0,215,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124356",2019-09-25 08:35:00,0,210,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124357",2019-09-25 08:36:00,0,239,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124358",2019-09-25 08:37:00,0,216,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.4,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124359",2019-09-25 08:38:00,0,227,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124360",2019-09-25 08:39:00,0,226,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124361",2019-09-25 08:40:00,0,172,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.6,-0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124362",2019-09-25 08:41:00,0,122,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.7,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124363",2019-09-25 08:42:00,0,117,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.6,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124364",2019-09-25 08:43:00,0,118,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124365",2019-09-25 08:44:00,0,115,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,-0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124366",2019-09-25 08:45:00,0,112,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124367",2019-09-25 08:46:00,0,112,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.6,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124368",2019-09-25 08:47:00,0,109,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.7,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124369",2019-09-25 08:48:00,0,103,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.8,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124370",2019-09-25 08:49:00,0,103,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.9,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124371",2019-09-25 08:50:00,0,106,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.9,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124372",2019-09-25 08:51:00,0,108,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.8,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124373",2019-09-25 08:52:00,0,108,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.6,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124374",2019-09-25 08:53:00,0,109,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124375",2019-09-25 08:54:00,0,112,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124376",2019-09-25 08:55:00,0,118,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124377",2019-09-25 08:56:00,0,125,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.5,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124378",2019-09-25 08:57:00,0,127,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.7,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124379",2019-09-25 08:58:00,0,125,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,15.9,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124380",2019-09-25 08:59:00,0,122,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.2,-0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124381",2019-09-25 09:00:00,0,126,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.3,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124382",2019-09-25 09:01:00,0,134,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.3,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124383",2019-09-25 09:02:00,0,144,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.3,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124384",2019-09-25 09:03:00,0,155,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.3,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124385",2019-09-25 09:04:00,0,166,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124386",2019-09-25 09:05:00,0,141,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16,-0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124387",2019-09-25 09:06:00,0,134,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124388",2019-09-25 09:07:00,0,146,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124389",2019-09-25 09:08:00,0,151,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124390",2019-09-25 09:09:00,0,160,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.1,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124391",2019-09-25 09:10:00,0,159,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.1,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124392",2019-09-25 09:11:00,0,154,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.2,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124393",2019-09-25 09:12:00,0,158,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.3,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124394",2019-09-25 09:13:00,0,163,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.4,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124395",2019-09-25 09:14:00,0,175,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.6,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124396",2019-09-25 09:15:00,0,188,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.7,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124397",2019-09-25 09:16:00,0,201,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.8,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124398",2019-09-25 09:17:00,0,214,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,16.6,-0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124399",2019-09-25 09:18:00,0,257,0,22,22,22,22,30,27,27,0,0,23.5,23,23,23.5,24.5,24,24,17.1,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124400",2019-09-25 09:19:00,0,249,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.1,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124401",2019-09-25 09:20:00,0,248,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.1,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124402",2019-09-25 09:21:00,0,259,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.3,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124403",2019-09-25 09:22:00,0,259,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.8,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124404",2019-09-25 09:23:00,0,259,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124405",2019-09-25 09:24:00,0,319,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.8,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124406",2019-09-25 09:25:00,0,451,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,18.2,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124407",2019-09-25 09:26:00,0,262,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.7,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124408",2019-09-25 09:27:00,0,297,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,16.7,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124409",2019-09-25 09:28:00,0,366,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,16.7,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124410",2019-09-25 09:29:00,0,481,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.6,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124411",2019-09-25 09:30:00,0,568,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,18.6,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124412",2019-09-25 09:31:00,0,580,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.6,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124413",2019-09-25 09:32:00,0,564,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,20.9,-1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124414",2019-09-25 09:33:00,0,277,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,20.9,-0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124415",2019-09-25 09:34:00,0,283,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,20.7,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124416",2019-09-25 09:35:00,0,299,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.9,-0.71505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124417",2019-09-25 09:36:00,0,562,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.4,-1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124418",2019-09-25 09:37:00,0,669,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,18.6,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124419",2019-09-25 09:38:00,0,676,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.8,-1.58634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124420",2019-09-25 09:39:00,0,681,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,20,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124421",2019-09-25 09:40:00,0,542,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,20.7,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124422",2019-09-25 09:41:00,0,518,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.6,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124423",2019-09-25 09:42:00,0,324,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,19.2,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124424",2019-09-25 09:43:00,0,380,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,18,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124425",2019-09-25 09:44:00,0,541,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,18,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124426",2019-09-25 09:45:00,0,242,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.8,-0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124427",2019-09-25 09:46:00,0,198,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.9,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124428",2019-09-25 09:47:00,0,179,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17.8,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124429",2019-09-25 09:48:00,0,164,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,17,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124430",2019-09-25 09:49:00,0,165,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,16.1,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124431",2019-09-25 09:50:00,0,146,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124432",2019-09-25 09:51:00,0,126,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124433",2019-09-25 09:52:00,0,100,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124434",2019-09-25 09:53:00,0,80,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.6,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124435",2019-09-25 09:54:00,0,69,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124436",2019-09-25 09:55:00,0,60,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124437",2019-09-25 09:56:00,0,55,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124438",2019-09-25 09:57:00,0,60,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124439",2019-09-25 09:58:00,0,74,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124440",2019-09-25 09:59:00,0,89,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124441",2019-09-25 10:00:00,0,123,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124442",2019-09-25 10:01:00,0,156,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124443",2019-09-25 10:02:00,0,181,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124444",2019-09-25 10:03:00,0,195,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124445",2019-09-25 10:04:00,0,204,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124446",2019-09-25 10:05:00,0,210,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124447",2019-09-25 10:06:00,0,209,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124448",2019-09-25 10:07:00,0,199,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124449",2019-09-25 10:08:00,0,203,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124450",2019-09-25 10:09:00,0,218,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124451",2019-09-25 10:10:00,0,237,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124452",2019-09-25 10:11:00,0,242,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124453",2019-09-25 10:12:00,0,223,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124454",2019-09-25 10:13:00,0,196,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124455",2019-09-25 10:14:00,0,168,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124456",2019-09-25 10:15:00,0,133,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124457",2019-09-25 10:16:00,0,120,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124458",2019-09-25 10:17:00,0,115,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124459",2019-09-25 10:18:00,0,123,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124460",2019-09-25 10:19:00,0,144,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124461",2019-09-25 10:20:00,0,153,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124462",2019-09-25 10:21:00,0,174,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124463",2019-09-25 10:22:00,0,192,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124464",2019-09-25 10:23:00,0,193,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124465",2019-09-25 10:24:00,0,196,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,-0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124466",2019-09-25 10:25:00,0,222,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124467",2019-09-25 10:26:00,0,243,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124468",2019-09-25 10:27:00,0,240,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124469",2019-09-25 10:28:00,0,224,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124470",2019-09-25 10:29:00,0,207,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.4,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124471",2019-09-25 10:30:00,0,193,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.8,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124472",2019-09-25 10:31:00,0,191,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,16,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124473",2019-09-25 10:32:00,0,193,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,-0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124474",2019-09-25 10:33:00,0,196,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,-0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124475",2019-09-25 10:34:00,0,209,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124476",2019-09-25 10:35:00,0,230,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,14.9,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124477",2019-09-25 10:36:00,0,252,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15,-0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124478",2019-09-25 10:37:00,0,277,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124479",2019-09-25 10:38:00,0,300,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.1,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124480",2019-09-25 10:39:00,0,309,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.5,-0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124481",2019-09-25 10:40:00,0,286,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.3,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124482",2019-09-25 10:41:00,0,278,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,-0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124483",2019-09-25 10:42:00,0,311,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24,15.2,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124484",2019-09-25 10:43:00,0,355,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.1,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124485",2019-09-25 10:44:00,0,383,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.4,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124486",2019-09-25 10:45:00,0,382,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.3,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124487",2019-09-25 10:46:00,0,340,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.5,-0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124488",2019-09-25 10:47:00,0,294,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.5,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124489",2019-09-25 10:48:00,0,315,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.3,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124490",2019-09-25 10:49:00,0,306,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.1,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124491",2019-09-25 10:50:00,0,314,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.2,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124492",2019-09-25 10:51:00,0,305,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.5,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124493",2019-09-25 10:52:00,0,296,0,22,22,22,22,30,27,27,0,0,23.5,23,23,24,24.5,24,24.5,15.4,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124494",2019-09-25 10:53:00,0,320,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.3,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124495",2019-09-25 10:54:00,0,282,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.2,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124496",2019-09-25 10:55:00,0,277,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.3,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124497",2019-09-25 10:56:00,0,270,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.1,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124498",2019-09-25 10:57:00,0,288,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.1,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124499",2019-09-25 10:58:00,0,313,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.2,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124500",2019-09-25 10:59:00,0,366,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.4,-1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124501",2019-09-25 11:00:00,0,380,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.7,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124502",2019-09-25 11:01:00,0,380,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.5,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124503",2019-09-25 11:02:00,0,349,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.7,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124504",2019-09-25 11:03:00,0,360,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.9,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124505",2019-09-25 11:04:00,0,451,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.7,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124506",2019-09-25 11:05:00,0,349,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.9,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124507",2019-09-25 11:06:00,0,329,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.7,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124508",2019-09-25 11:07:00,0,309,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.4,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124509",2019-09-25 11:08:00,0,319,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.4,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124510",2019-09-25 11:09:00,0,359,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,16,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124511",2019-09-25 11:10:00,0,574,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.8,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124512",2019-09-25 11:11:00,0,343,0,22,22,22,22,30,27,27,0,0,24,23,23,24,24.5,24,24.5,15.9,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124513",2019-09-25 11:12:00,0,287,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.8,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124514",2019-09-25 11:13:00,0,379,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,17.2,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124515",2019-09-25 11:14:00,0,479,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.6,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124516",2019-09-25 11:15:00,0,489,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.9,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124517",2019-09-25 11:16:00,0,384,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.7,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124518",2019-09-25 11:17:00,0,257,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,17.5,-0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124519",2019-09-25 11:18:00,0,291,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,17.2,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124520",2019-09-25 11:19:00,0,331,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.6,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124521",2019-09-25 11:20:00,0,346,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.3,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124522",2019-09-25 11:21:00,0,465,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.4,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124523",2019-09-25 11:22:00,0,682,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.5,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124524",2019-09-25 11:23:00,0,860,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,16.8,-1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124525",2019-09-25 11:24:00,0,607,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24,24.5,17,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124526",2019-09-25 11:25:00,0,479,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.9,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124527",2019-09-25 11:26:00,0,903,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.2,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124528",2019-09-25 11:27:00,0,933,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.5,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124529",2019-09-25 11:28:00,0,461,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17,-1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124530",2019-09-25 11:29:00,0,680,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.6,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124531",2019-09-25 11:30:00,0,531,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.4,-0.95508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124532",2019-09-25 11:31:00,0,1042,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.9,-1.85787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124533",2019-09-25 11:32:00,0,1031,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.7,-1.98828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124534",2019-09-25 11:33:00,0,394,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,18.1,-1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124535",2019-09-25 11:34:00,0,659,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.5,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124536",2019-09-25 11:35:00,0,436,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.2,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124537",2019-09-25 11:36:00,0,949,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,18.2,-1.37592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124538",2019-09-25 11:37:00,0,681,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.9,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124539",2019-09-25 11:38:00,0,999,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.5,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124540",2019-09-25 11:39:00,0,1004,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.9,-1.95111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124541",2019-09-25 11:40:00,0,992,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.9,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124542",2019-09-25 11:41:00,0,924,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.3,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124543",2019-09-25 11:42:00,0,366,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.2,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124544",2019-09-25 11:43:00,0,714,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.1,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124545",2019-09-25 11:44:00,0,1120,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,16.9,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124546",2019-09-25 11:45:00,0,1037,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17,-2.87658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124547",2019-09-25 11:46:00,0,1163,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.4,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124548",2019-09-25 11:47:00,0,1174,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124549",2019-09-25 11:48:00,0,1189,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,17.2,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124550",2019-09-25 11:49:00,0,1211,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,18.4,-2.88981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124551",2019-09-25 11:50:00,0,537,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24,24.5,24.5,24.5,18.7,-1.76337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124552",2019-09-25 11:51:00,0,696,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.2,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124553",2019-09-25 11:52:00,0,613,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.9,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124554",2019-09-25 11:53:00,0,737,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.4,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124555",2019-09-25 11:54:00,0,1216,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124556",2019-09-25 11:55:00,0,607,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124557",2019-09-25 11:56:00,0,964,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.2,-3.8682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124558",2019-09-25 11:57:00,0,673,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.7,-2.42991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124559",2019-09-25 11:58:00,0,770,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.9,-3.44862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124560",2019-09-25 11:59:00,0,610,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.1,-2.26674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124561",2019-09-25 12:00:00,0,1151,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.6,-3.57525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124562",2019-09-25 12:01:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.6,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124563",2019-09-25 12:02:00,0,832,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.7,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124564",2019-09-25 12:03:00,0,511,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.7,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124565",2019-09-25 12:04:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.5,-3.70629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124566",2019-09-25 12:05:00,0,531,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.4,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124567",2019-09-25 12:06:00,0,508,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-1.78731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124568",2019-09-25 12:07:00,0,341,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124569",2019-09-25 12:08:00,0,467,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.2,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124570",2019-09-25 12:09:00,0,313,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124571",2019-09-25 12:10:00,0,845,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.7,-2.08719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124572",2019-09-25 12:11:00,0,838,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.6,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124573",2019-09-25 12:12:00,0,1221,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.2,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124574",2019-09-25 12:13:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.8,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124575",2019-09-25 12:14:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124576",2019-09-25 12:15:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.4,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124577",2019-09-25 12:16:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.2,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124578",2019-09-25 12:17:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.3,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124579",2019-09-25 12:18:00,0,NA,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.1,-2.78775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124580",2019-09-25 12:19:00,0,415,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.6,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124581",2019-09-25 12:20:00,0,374,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.6,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124582",2019-09-25 12:21:00,0,327,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.8,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124583",2019-09-25 12:22:00,0,294,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.2,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124584",2019-09-25 12:23:00,0,263,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.4,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124585",2019-09-25 12:24:00,0,231,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.5,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124586",2019-09-25 12:25:00,0,202,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.6,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124587",2019-09-25 12:26:00,0,177,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.2,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124588",2019-09-25 12:27:00,0,176,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.1,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124589",2019-09-25 12:28:00,0,183,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.1,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124590",2019-09-25 12:29:00,0,172,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.8,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124591",2019-09-25 12:30:00,0,192,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.6,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124592",2019-09-25 12:31:00,0,270,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.3,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124593",2019-09-25 12:32:00,0,329,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.3,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124594",2019-09-25 12:33:00,0,319,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.1,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124595",2019-09-25 12:34:00,0,312,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.1,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124596",2019-09-25 12:35:00,0,566,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,15.5,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124597",2019-09-25 12:36:00,0,1196,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16,-2.32974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124598",2019-09-25 12:37:00,0,1105,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.5,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124599",2019-09-25 12:38:00,0,1113,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.2,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124600",2019-09-25 12:39:00,0,1125,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.1,-4.0761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124601",2019-09-25 12:40:00,0,1070,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.4,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124602",2019-09-25 12:41:00,0,1076,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.7,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124603",2019-09-25 12:42:00,0,1076,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.2,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124604",2019-09-25 12:43:00,0,1077,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.8,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124605",2019-09-25 12:44:00,0,983,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124606",2019-09-25 12:45:00,0,1067,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.2,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124607",2019-09-25 12:46:00,0,783,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.3,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124608",2019-09-25 12:47:00,0,998,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.1,-3.57273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
