"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"124609",2019-09-25 12:48:00,0,1018,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124610",2019-09-25 12:49:00,0,996,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.6,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124611",2019-09-25 12:50:00,0,989,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-3.3012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124612",2019-09-25 12:51:00,0,992,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,16.9,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124613",2019-09-25 12:52:00,0,991,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.1,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124614",2019-09-25 12:53:00,0,992,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.1,-3.38247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124615",2019-09-25 12:54:00,0,992,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.8,-3.44547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124616",2019-09-25 12:55:00,0,996,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.6,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124617",2019-09-25 12:56:00,0,971,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.2,-3.62628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124618",2019-09-25 12:57:00,0,834,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.8,-3.62502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124619",2019-09-25 12:58:00,0,910,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.5,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124620",2019-09-25 12:59:00,0,996,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.5,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124621",2019-09-25 13:00:00,0,998,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.5,-3.88269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124622",2019-09-25 13:01:00,0,802,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.4,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124623",2019-09-25 13:02:00,0,379,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.3,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124624",2019-09-25 13:03:00,0,241,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124625",2019-09-25 13:04:00,0,203,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.6,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124626",2019-09-25 13:05:00,0,218,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.8,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124627",2019-09-25 13:06:00,0,337,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.1,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124628",2019-09-25 13:07:00,0,546,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.3,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124629",2019-09-25 13:08:00,0,836,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.8,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124630",2019-09-25 13:09:00,0,943,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.9,-3.92868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124631",2019-09-25 13:10:00,0,943,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.1,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124632",2019-09-25 13:11:00,0,925,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.7,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124633",2019-09-25 13:12:00,0,964,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.9,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124634",2019-09-25 13:13:00,0,960,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124635",2019-09-25 13:14:00,0,980,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.2,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124636",2019-09-25 13:15:00,0,964,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.1,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124637",2019-09-25 13:16:00,0,964,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,17.9,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124638",2019-09-25 13:17:00,0,1003,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.4,-3.68928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124639",2019-09-25 13:18:00,0,1005,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.2,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124640",2019-09-25 13:19:00,0,1005,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.6,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124641",2019-09-25 13:20:00,0,1011,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.4,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124642",2019-09-25 13:21:00,0,1012,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.8,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124643",2019-09-25 13:22:00,0,1012,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.1,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124644",2019-09-25 13:23:00,0,1012,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,20.1,-3.95199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124645",2019-09-25 13:24:00,0,1013,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,20.6,-3.96144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124646",2019-09-25 13:25:00,0,1020,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,19.4,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124647",2019-09-25 13:26:00,0,1030,0,22,22,22,22,30,27,27,0,0,24,23,23.5,24.5,24.5,24.5,24.5,18.9,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124648",2019-09-25 13:27:00,0,1036,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19,-4.06791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124649",2019-09-25 13:28:00,0,1043,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,18.3,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124650",2019-09-25 13:29:00,0,1056,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,18.3,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124651",2019-09-25 13:30:00,0,1077,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,18.9,-4.2021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124652",2019-09-25 13:31:00,0,1051,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.1,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124653",2019-09-25 13:32:00,0,1048,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.1,-4.09941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124654",2019-09-25 13:33:00,0,1001,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.5,-4.07925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124655",2019-09-25 13:34:00,0,1047,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.3,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124656",2019-09-25 13:35:00,0,1076,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.9,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124657",2019-09-25 13:36:00,0,1163,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.5,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124658",2019-09-25 13:37:00,0,1224,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.9,-4.4541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124659",2019-09-25 13:38:00,0,1216,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.9,-3.8556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124660",2019-09-25 13:39:00,0,1172,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.4,-4.68279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124661",2019-09-25 13:40:00,0,758,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19,-4.7376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124662",2019-09-25 13:41:00,0,903,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.2,-4.80186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124663",2019-09-25 13:42:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.8,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124664",2019-09-25 13:43:00,0,353,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.1,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124665",2019-09-25 13:44:00,0,333,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.4,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124666",2019-09-25 13:45:00,0,365,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,20.2,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124667",2019-09-25 13:46:00,0,331,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19.6,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124668",2019-09-25 13:47:00,0,1070,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19,-4.55679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124669",2019-09-25 13:48:00,0,1191,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24.5,24.5,24.5,24.5,19,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124670",2019-09-25 13:49:00,0,794,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.6,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124671",2019-09-25 13:50:00,0,830,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.8,-0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124672",2019-09-25 13:51:00,0,311,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,-1.60524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124673",2019-09-25 13:52:00,0,320,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.6,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124674",2019-09-25 13:53:00,0,326,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.5,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124675",2019-09-25 13:54:00,0,387,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.8,-1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124676",2019-09-25 13:55:00,0,547,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.8,-3.00069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124677",2019-09-25 13:56:00,0,714,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.8,-5.2479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124678",2019-09-25 13:57:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124679",2019-09-25 13:58:00,0,492,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.8,-5.56479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124680",2019-09-25 13:59:00,0,471,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-1.59957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124681",2019-09-25 14:00:00,0,613,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,18.9,-2.64285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124682",2019-09-25 14:01:00,0,631,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,-2.4885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124683",2019-09-25 14:02:00,0,1030,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124684",2019-09-25 14:03:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.5,-5.79789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124685",2019-09-25 14:04:00,0,690,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.7,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124686",2019-09-25 14:05:00,0,726,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19,-4.41189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124687",2019-09-25 14:06:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.3,-5.81679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124688",2019-09-25 14:07:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.4,-5.74119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124689",2019-09-25 14:08:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,24.5,19.8,-3.34845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124690",2019-09-25 14:09:00,0,1140,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,25,20.7,-5.02425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124691",2019-09-25 14:10:00,0,NA,0,22,22,22,22,30,27,27,0,0,24.5,23.5,23.5,24.5,24.5,24.5,25,20.4,-5.68323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"124692",2019-09-25 14:11:00,0,1034,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,24.5,24.5,24.5,25,19.5,-4.3407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124693",2019-09-25 14:12:00,0,1215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,24.5,24.5,24.5,25,20.1,-2.73609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124694",2019-09-25 14:13:00,0,574,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,24.5,24.5,24.5,25,20.1,-4.98519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124695",2019-09-25 14:14:00,0,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.6,-2.60379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124696",2019-09-25 14:15:00,0,922,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.6,-2.35179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124697",2019-09-25 14:16:00,0,499,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,20,-1.6443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124698",2019-09-25 14:17:00,0,460,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.1,-1.323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124699",2019-09-25 14:18:00,0,466,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19,-1.43073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124700",2019-09-25 14:19:00,0,436,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.7,-1.3734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124701",2019-09-25 14:20:00,0,687,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.9,-2.9421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124702",2019-09-25 14:21:00,-2.88123,607,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19,-3.78819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124703",2019-09-25 14:22:00,-5.17892,783,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.5,-2.05569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124704",2019-09-25 14:23:00,-6.04576,838,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.4,-2.16153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124705",2019-09-25 14:24:00,-6.16197,571,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.2,-2.29446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124706",2019-09-25 14:25:00,-5.56208,1179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.6,-4.13595,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124707",2019-09-25 14:26:00,-3.8369,854,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.4,-3.8304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124708",2019-09-25 14:27:00,-3.14686,1123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.7,-4.92849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124709",2019-09-25 14:28:00,-2.68267,936,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,20,-3.57903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124710",2019-09-25 14:29:00,-2.47178,987,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.4,-5.06079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124711",2019-09-25 14:30:00,-2.21288,847,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,23.5,25,24.5,24.5,25,19.8,-2.77389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124712",2019-09-25 14:31:00,-1.87805,597,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20.3,-4.1265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124713",2019-09-25 14:32:00,-1.81038,1133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,21.1,-1.94166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124714",2019-09-25 14:33:00,-1.63658,472,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20.7,-1.7199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124715",2019-09-25 14:34:00,-1.53178,449,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.6,-1.31229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124716",2019-09-25 14:35:00,-1.50011,443,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20.1,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124717",2019-09-25 14:36:00,-1.46518,461,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20.3,-1.30284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124718",2019-09-25 14:37:00,-1.39418,456,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20,-1.30977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124719",2019-09-25 14:38:00,-1.36772,397,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.9,-1.08927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124720",2019-09-25 14:39:00,-1.29572,329,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20.1,-1.00359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124721",2019-09-25 14:40:00,-1.39733,270,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,20,-0.79443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"124722",2019-09-25 14:41:00,-1.29901,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.8,-0.63063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124723",2019-09-25 14:42:00,-1.28313,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.2,-0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124724",2019-09-25 14:43:00,-1.28309,195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.1,-0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124725",2019-09-25 14:44:00,-1.34233,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.3,-0.46116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124726",2019-09-25 14:45:00,-1.31231,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19,-0.56196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124727",2019-09-25 14:46:00,-1.64655,236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19,-0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124728",2019-09-25 14:47:00,-1.73638,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.5,-0.71253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124729",2019-09-25 14:48:00,-2.08298,282,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.6,-0.88893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124730",2019-09-25 14:49:00,-2.14632,304,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.8,-1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124731",2019-09-25 14:50:00,-2.20855,323,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,24.5,24.5,24.5,25,18.5,-1.09053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124732",2019-09-25 14:51:00,-2.16163,347,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,24.5,24.5,24.5,25,18.7,-1.19889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124733",2019-09-25 14:52:00,-2.07987,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,24.5,24.5,24.5,25,18.7,-1.43703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124734",2019-09-25 14:53:00,-1.95328,421,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,24.5,24.5,24.5,25,18.7,-1.5939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124735",2019-09-25 14:54:00,-1.86429,433,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,24.5,24.5,24.5,25,19.1,-1.61406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124736",2019-09-25 14:55:00,-1.82947,445,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19,-1.55799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124737",2019-09-25 14:56:00,-1.72295,497,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.4,-1.35576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124738",2019-09-25 14:57:00,-1.74086,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.3,-1.23543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124739",2019-09-25 14:58:00,-1.95734,408,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.4,-1.29528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124740",2019-09-25 14:59:00,-1.64257,405,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.8,-1.36836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124741",2019-09-25 15:00:00,-1.65028,408,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124742",2019-09-25 15:01:00,-1.66214,787,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.8,-3.4713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124743",2019-09-25 15:02:00,-1.6881,455,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.9,-1.75266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124744",2019-09-25 15:03:00,-1.50958,492,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.7,-2.5074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124745",2019-09-25 15:04:00,-1.58892,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.9,-4.90896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124746",2019-09-25 15:05:00,-1.31742,1112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.5,-4.20399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124747",2019-09-25 15:06:00,-1.63777,897,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,19.2,-3.58029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124748",2019-09-25 15:07:00,-1.51821,909,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.5,-3.28923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124749",2019-09-25 15:08:00,-1.80531,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,24.5,25,18.8,-1.70793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124750",2019-09-25 15:09:00,-1.60768,947,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.4,-3.70251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124751",2019-09-25 15:10:00,-1.58267,936,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.1,-3.62313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124752",2019-09-25 15:11:00,-1.54866,929,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.9,-3.59226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124753",2019-09-25 15:12:00,-1.54217,930,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.2,-3.57903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124754",2019-09-25 15:13:00,-1.51991,924,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-3.59478,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124755",2019-09-25 15:14:00,-1.52601,919,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.8,-3.52989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124756",2019-09-25 15:15:00,-1.52966,921,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20,-3.54375,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124757",2019-09-25 15:16:00,-1.48977,916,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.8,-3.5091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124758",2019-09-25 15:17:00,-1.47558,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20,-3.10023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124759",2019-09-25 15:18:00,-1.48862,915,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.6,-3.09393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124760",2019-09-25 15:19:00,-1.42983,919,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.3,-3.20796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124761",2019-09-25 15:20:00,-1.49468,935,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.2,-3.31632,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124762",2019-09-25 15:21:00,-1.48277,948,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.7,-3.62439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124763",2019-09-25 15:22:00,-1.49782,954,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.1,-3.47571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124764",2019-09-25 15:23:00,-1.47678,977,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.8,-3.73779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124765",2019-09-25 15:24:00,-1.49963,999,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,21,-3.717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124766",2019-09-25 15:25:00,-1.50167,700,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.7,-2.65734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124767",2019-09-25 15:26:00,-1.50456,585,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-2.30013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124768",2019-09-25 15:27:00,-1.5178,780,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.6,-1.41309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124769",2019-09-25 15:28:00,-1.49598,372,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-1.52145,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124770",2019-09-25 15:29:00,-1.5358,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.1,-1.09683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124771",2019-09-25 15:30:00,-1.50653,578,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,18.8,-1.6506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124772",2019-09-25 15:31:00,-1.57933,387,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19,-1.22283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124773",2019-09-25 15:32:00,-1.1899,332,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,18.6,-1.04706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124774",2019-09-25 15:33:00,-1.44391,323,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,18.7,-1.05273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124775",2019-09-25 15:34:00,-1.42066,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.2,-1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124776",2019-09-25 15:35:00,-1.45244,323,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.2,-1.0962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124777",2019-09-25 15:36:00,-1.44095,378,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-2.50866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124778",2019-09-25 15:37:00,-1.41795,332,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.2,-1.1529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124779",2019-09-25 15:38:00,-1.43205,493,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.6,-1.92843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124780",2019-09-25 15:39:00,-1.41656,474,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-2.88414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124781",2019-09-25 15:40:00,-1.42796,658,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.3,-2.35809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124782",2019-09-25 15:41:00,-1.39333,836,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.1,-3.77874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124783",2019-09-25 15:42:00,-1.42389,557,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.5,-1.63422,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124784",2019-09-25 15:43:00,-1.42267,756,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,18.8,-1.97316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124785",2019-09-25 15:44:00,-1.40673,524,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,18.8,-2.50866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124786",2019-09-25 15:45:00,-1.40032,514,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.8,-1.93473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124787",2019-09-25 15:46:00,-1.51503,1148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.6,-4.58829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124788",2019-09-25 15:47:00,-1.33999,1141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,20.1,-4.51836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124789",2019-09-25 15:48:00,-1.39272,940,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.8,-3.93624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124790",2019-09-25 15:49:00,-1.38034,516,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.5,-1.84779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124791",2019-09-25 15:50:00,-1.37893,454,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.1,-1.62603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124792",2019-09-25 15:51:00,-1.38208,413,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25,19.1,-1.45026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124793",2019-09-25 15:52:00,-1.35519,389,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.9,-1.28709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124794",2019-09-25 15:53:00,-1.38265,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.7,-1.19196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124795",2019-09-25 15:54:00,-1.22412,352,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.9,-1.15479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124796",2019-09-25 15:55:00,-1.62186,341,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.7,-1.11006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124797",2019-09-25 15:56:00,-1.36333,339,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.5,-1.10691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124798",2019-09-25 15:57:00,-1.37903,385,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.8,-1.323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124799",2019-09-25 15:58:00,-1.35027,419,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.7,-1.48743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124800",2019-09-25 15:59:00,-1.34287,493,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.5,-1.75203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124801",2019-09-25 16:00:00,-1.36701,508,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.8,-1.94418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124802",2019-09-25 16:01:00,-1.33055,1061,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.7,-3.47193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124803",2019-09-25 16:02:00,-1.38516,1053,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.5,-3.34719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124804",2019-09-25 16:03:00,-1.38433,1052,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19,-3.40956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124805",2019-09-25 16:04:00,-1.37652,891,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19,-3.32703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124806",2019-09-25 16:05:00,-1.12493,900,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.4,-3.0933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124807",2019-09-25 16:06:00,-1.25481,756,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.2,-2.18925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124808",2019-09-25 16:07:00,-1.29793,581,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.8,-2.3436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124809",2019-09-25 16:08:00,-1.27842,548,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.9,-2.12373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124810",2019-09-25 16:09:00,-1.26992,789,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.9,-3.10464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124811",2019-09-25 16:10:00,-1.26026,1034,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.3,-3.7296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124812",2019-09-25 16:11:00,-1.27728,1095,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.3,-3.51729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124813",2019-09-25 16:12:00,-1.49657,478,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.4,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124814",2019-09-25 16:13:00,-1.22343,669,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.2,-3.75795,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124815",2019-09-25 16:14:00,-1.2685,614,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.7,-1.9656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124816",2019-09-25 16:15:00,-1.49964,512,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.2,-1.90323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124817",2019-09-25 16:16:00,-1.25891,507,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.1,-1.76841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124818",2019-09-25 16:17:00,-1.2695,519,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19,-1.62351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124819",2019-09-25 16:18:00,-1.2646,532,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.9,-1.58886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124820",2019-09-25 16:19:00,-1.14203,452,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.9,-1.449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124821",2019-09-25 16:20:00,-1.23209,454,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,18.8,-1.48113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124822",2019-09-25 16:21:00,-1.217,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19.1,-1.80999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124823",2019-09-25 16:22:00,-1.27055,538,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,24,25,24.5,25,25.5,19,-1.40679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124824",2019-09-25 16:23:00,-1.23681,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.7,-1.14093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124825",2019-09-25 16:24:00,-1.29561,509,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.6,-1.4364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124826",2019-09-25 16:25:00,-1.12995,557,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.8,-1.46853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124827",2019-09-25 16:26:00,-1.27601,451,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.8,-1.57563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124828",2019-09-25 16:27:00,-1.27362,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.6,-2.73609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124829",2019-09-25 16:28:00,-1.24717,880,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.4,-2.47779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124830",2019-09-25 16:29:00,-1.26587,609,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.7,-3.76173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124831",2019-09-25 16:30:00,-1.24922,916,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.7,-2.7405,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124832",2019-09-25 16:31:00,-1.25102,793,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.5,-2.54394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124833",2019-09-25 16:32:00,-1.43797,478,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,24.5,25,25.5,18.4,-1.82637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124834",2019-09-25 16:33:00,-1.28793,670,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.6,-2.18106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124835",2019-09-25 16:34:00,-1.10363,584,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.7,-1.21653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124836",2019-09-25 16:35:00,-1.0464,382,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.4,-1.9089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124837",2019-09-25 16:36:00,-1.24588,409,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.5,-1.33623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124838",2019-09-25 16:37:00,-1.24259,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.4,-1.33623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124839",2019-09-25 16:38:00,-1.27047,530,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.6,-1.47924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124840",2019-09-25 16:39:00,-1.1328,877,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.8,-3.16953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124841",2019-09-25 16:40:00,-1.23378,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.9,-2.76759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124842",2019-09-25 16:41:00,-1.26943,399,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,19.3,-1.2915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124843",2019-09-25 16:42:00,-1.27329,438,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,19.2,-1.2726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124844",2019-09-25 16:43:00,-1.27122,618,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.7,-1.33119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124845",2019-09-25 16:44:00,-1.27958,834,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.6,-2.48661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124846",2019-09-25 16:45:00,-1.2694,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,19,-2.48976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124847",2019-09-25 16:46:00,-1.14915,810,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.8,-2.41416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124848",2019-09-25 16:47:00,-1.26441,776,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,19.2,-2.39526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124849",2019-09-25 16:48:00,-1.22218,744,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.9,-2.47023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124850",2019-09-25 16:49:00,-1.24249,725,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,19.3,-2.35872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124851",2019-09-25 16:50:00,-1.25479,716,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,24.5,25,25.5,18.7,-2.34486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"124852",2019-09-25 16:51:00,-1.28059,710,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,18.8,-2.29509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124853",2019-09-25 16:52:00,-1.30849,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,18.9,-2.23335,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124854",2019-09-25 16:53:00,-1.16296,687,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,18.9,-2.17161,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124855",2019-09-25 16:54:00,-1.3014,673,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,18.9,-2.12373,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124856",2019-09-25 16:55:00,-1.30254,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,19.5,-1.17306,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124857",2019-09-25 16:56:00,-1.71921,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,19.2,-1.28457,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124858",2019-09-25 16:57:00,-1.34277,658,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.9,-2.02923,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124859",2019-09-25 16:58:00,-2.11452,446,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,19,-1.60272,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124860",2019-09-25 16:59:00,-2.27313,623,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.6,-2.02293,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124861",2019-09-25 17:00:00,-2.17149,658,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.6,-1.99269,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124862",2019-09-25 17:01:00,-2.61515,661,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.8,-1.99836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124863",2019-09-25 17:02:00,-1.95266,663,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,19.5,-1.99521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124864",2019-09-25 17:03:00,-2.10469,661,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,19.1,-1.97001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124865",2019-09-25 17:04:00,-1.88146,656,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.6,-1.72872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124866",2019-09-25 17:05:00,-1.76723,631,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.7,-0.99225,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124867",2019-09-25 17:06:00,-1.43269,630,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.9,-1.41246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124868",2019-09-25 17:07:00,-1.54872,372,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.7,-0.32949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124869",2019-09-25 17:08:00,-1.46742,247,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.8,-0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124870",2019-09-25 17:09:00,-1.3342,580,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,19,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124871",2019-09-25 17:10:00,-1.3409,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,19,-1.09998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124872",2019-09-25 17:11:00,-1.26934,467,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.9,-0.94626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124873",2019-09-25 17:12:00,-1.15052,507,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,19,-0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124874",2019-09-25 17:13:00,-1.0757,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-1.5435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124875",2019-09-25 17:14:00,-1.25489,565,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-1.56744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124876",2019-09-25 17:15:00,-1.27092,495,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-1.17999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124877",2019-09-25 17:16:00,-1.26017,290,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.7,-0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124878",2019-09-25 17:17:00,-1.27767,259,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.6,-0.60669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124879",2019-09-25 17:18:00,-1.26599,546,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-1.21212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124880",2019-09-25 17:19:00,-1.51169,544,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124881",2019-09-25 17:20:00,-1.20403,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.7,-0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124882",2019-09-25 17:21:00,-1.36424,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,19.1,-0.45549,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124883",2019-09-25 17:22:00,-1.15947,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.6,-0.44163,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124884",2019-09-25 17:23:00,-1.21741,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.4,-0.42903,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124885",2019-09-25 17:24:00,-1.21973,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.3,-0.42336,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124886",2019-09-25 17:25:00,-1.54891,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.8,-0.4536,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124887",2019-09-25 17:26:00,-0.57946,233,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,25.5,25,25.5,26,18.7,-0.13923,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124888",2019-09-25 17:27:00,-1.41572,236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.7,-0.13419,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124889",2019-09-25 17:28:00,-1.57152,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.6,-0.09513,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124890",2019-09-25 17:29:00,-1.6129,215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.6,-0.08379,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124891",2019-09-25 17:30:00,-1.68668,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.6,-0.1134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124892",2019-09-25 17:31:00,-1.67323,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.5,-0.20853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124893",2019-09-25 17:32:00,-1.86819,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.4,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124894",2019-09-25 17:33:00,-1.94031,154,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.4,-0.0882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124895",2019-09-25 17:34:00,-1.65875,147,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,26,18.3,-0.05481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124896",2019-09-25 17:35:00,-1.60198,141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.3,-0.04473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124897",2019-09-25 17:36:00,-1.58934,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.3,-0.03906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124898",2019-09-25 17:37:00,-1.49337,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.2,-0.0693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124899",2019-09-25 17:38:00,-1.4647,154,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.2,-0.11403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124900",2019-09-25 17:39:00,-1.43615,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.2,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124901",2019-09-25 17:40:00,-1.41112,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.1,-0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124902",2019-09-25 17:41:00,-1.1344,172,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.1,-0.19026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124903",2019-09-25 17:42:00,-1.28403,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18.1,-0.13293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124904",2019-09-25 17:43:00,-1.15836,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18,-0.0252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124905",2019-09-25 17:44:00,-1.17443,129,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,18,0.02457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124906",2019-09-25 17:45:00,-1.17641,122,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25.5,25.5,17.9,0.04977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124907",2019-09-25 17:46:00,-1.12544,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.9,0.06804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124908",2019-09-25 17:47:00,-1.17989,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.9,0.07497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124909",2019-09-25 17:48:00,-1.15827,115,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.0567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124910",2019-09-25 17:49:00,-1.15108,126,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.02394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
