"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"124911",2019-09-25 17:50:00,-1.20071,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.09009,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124912",2019-09-25 17:51:00,-1.17094,142,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.9,0.34524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124913",2019-09-25 17:52:00,-1.15238,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.40824,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124914",2019-09-25 17:53:00,-1.78324,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124915",2019-09-25 17:54:00,-1.16406,104,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.9,0.38304,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124916",2019-09-25 17:55:00,-1.16264,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.8,0.25137,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124917",2019-09-25 17:56:00,-1.32299,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.32697,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124918",2019-09-25 17:57:00,-1.47301,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.40509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124919",2019-09-25 17:58:00,-1.48741,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.48951,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124920",2019-09-25 17:59:00,-1.57085,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.46557,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124921",2019-09-25 18:00:00,-1.58268,34,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124922",2019-09-25 18:01:00,-1.50147,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124923",2019-09-25 18:02:00,-1.52972,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124924",2019-09-25 18:03:00,-1.52636,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124925",2019-09-25 18:04:00,-1.5315,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124926",2019-09-25 18:05:00,-1.53654,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124927",2019-09-25 18:06:00,-1.3637,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.6,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124928",2019-09-25 18:07:00,-1.80525,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124929",2019-09-25 18:08:00,-1.38833,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.6,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124930",2019-09-25 18:09:00,-1.28401,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124931",2019-09-25 18:10:00,-1.23186,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.6,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124932",2019-09-25 18:11:00,-1.52655,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.6,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124933",2019-09-25 18:12:00,-1.15026,32,0.774,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.6,3.30435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124934",2019-09-25 18:13:00,-1.00468,32,0.763,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,4.93794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124935",2019-09-25 18:14:00,-1.11855,32,0.762,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,3.6792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124936",2019-09-25 18:15:00,-1.13518,33,0.76,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,3.70692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124937",2019-09-25 18:16:00,-1.15512,39,0.754,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,1.68462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124938",2019-09-25 18:17:00,-1.09276,53,0.757,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,1.4049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124939",2019-09-25 18:18:00,-1.12395,67,0.753,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124940",2019-09-25 18:19:00,-1.1064,81,0.756,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124941",2019-09-25 18:20:00,-1.00047,89,0.754,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.85113,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124942",2019-09-25 18:21:00,-1.12303,93,0.755,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.83727,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124943",2019-09-25 18:22:00,-1.09189,95,0.742,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.82404,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124944",2019-09-25 18:23:00,-1.13198,96,0.455,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.58527,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124945",2019-09-25 18:24:00,-1.36434,102,0.456,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.47817,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124946",2019-09-25 18:25:00,-0.989501,109,0.515,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.5,0.4977,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124947",2019-09-25 18:26:00,-1.23582,123,0.994,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.4,0.89271,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124948",2019-09-25 18:27:00,-1.42112,139,1.499,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.4,1.43262,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124949",2019-09-25 18:28:00,-1.48636,142,1.497,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.3,1.5498,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124950",2019-09-25 18:29:00,-1.45399,139,1.486,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.3,1.51074,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124951",2019-09-25 18:30:00,-1.47677,136,1.489,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.4742,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124952",2019-09-25 18:31:00,-1.40056,130,1.484,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.42443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124953",2019-09-25 18:32:00,-1.44577,122,1.482,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.4175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124954",2019-09-25 18:33:00,-1.45942,108,1.373,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.42947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124955",2019-09-25 18:34:00,-1.98645,99,1.21,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.29717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124956",2019-09-25 18:35:00,-1.31107,101,1.186,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.2,1.26882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124957",2019-09-25 18:36:00,-1.44873,94,1.224,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.1,1.34694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124958",2019-09-25 18:37:00,-1.30433,95,1.076,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17.1,1.18062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124959",2019-09-25 18:38:00,-1.1935,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17,0.23751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124960",2019-09-25 18:39:00,-1.19074,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,17,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124961",2019-09-25 18:40:00,-1.27193,95,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124962",2019-09-25 18:41:00,-1.09135,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124963",2019-09-25 18:42:00,-1.16684,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124964",2019-09-25 18:43:00,-0.863463,83,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124965",2019-09-25 18:44:00,-1.11306,78,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.28287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124966",2019-09-25 18:45:00,-1.10573,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124967",2019-09-25 18:46:00,-1.11856,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124968",2019-09-25 18:47:00,-1.23229,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.3654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124969",2019-09-25 18:48:00,-1.1175,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124970",2019-09-25 18:49:00,-1.10063,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.9,0.38871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124971",2019-09-25 18:50:00,-1.10017,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.8,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124972",2019-09-25 18:51:00,-1.08115,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.8,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124973",2019-09-25 18:52:00,-1.13589,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.7,0.45171,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124974",2019-09-25 18:53:00,-1.07308,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.7,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124975",2019-09-25 18:54:00,-1.31946,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.7,0.45108,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124976",2019-09-25 18:55:00,-0.944823,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.47691,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124977",2019-09-25 18:56:00,-1.12563,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.52164,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124978",2019-09-25 18:57:00,-1.24653,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.52605,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124979",2019-09-25 18:58:00,-1.28906,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.58464,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124980",2019-09-25 18:59:00,-1.28144,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.53361,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"124981",2019-09-25 19:00:00,-1.26275,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124982",2019-09-25 19:01:00,-1.51687,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.6,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124983",2019-09-25 19:02:00,-1.32675,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.5,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124984",2019-09-25 19:03:00,-1.31974,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.5,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124985",2019-09-25 19:04:00,-1.39047,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.5,0.58149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124986",2019-09-25 19:05:00,-1.35857,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.5,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124987",2019-09-25 19:06:00,-1.37702,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,25,25,25,25.5,16.5,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124988",2019-09-25 19:07:00,-1.11563,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25,25.5,16.4,0.97776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124989",2019-09-25 19:08:00,-1.29345,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25,25.5,16.4,0.93366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124990",2019-09-25 19:09:00,-1.18578,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124991",2019-09-25 19:10:00,-1.1662,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124992",2019-09-25 19:11:00,-1.11544,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124993",2019-09-25 19:12:00,-1.19468,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124994",2019-09-25 19:13:00,-1.10068,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124995",2019-09-25 19:14:00,-1.00774,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124996",2019-09-25 19:15:00,-1.01304,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124997",2019-09-25 19:16:00,-1.08752,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124998",2019-09-25 19:17:00,-1.06669,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.7,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"124999",2019-09-25 19:18:00,-1.08524,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.6,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125000",2019-09-25 19:19:00,-1.05263,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.7,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125001",2019-09-25 19:20:00,-1.0748,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.7,0.5985,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125002",2019-09-25 19:21:00,-1.12028,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,0.60984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125003",2019-09-25 19:22:00,-1.04318,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.6,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125004",2019-09-25 19:23:00,-1.02258,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,0.62559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125005",2019-09-25 19:24:00,-1.26108,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,0.61551,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125006",2019-09-25 19:25:00,-0.941497,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.4,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125007",2019-09-25 19:26:00,-1.11368,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,0.61677,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125008",2019-09-25 19:27:00,0,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.6,1.06974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125009",2019-09-25 19:28:00,-0.873902,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.1844,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125010",2019-09-25 19:29:00,-0.945803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.4,1.13274,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125011",2019-09-25 19:30:00,-0.886602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.4,1.12707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125012",2019-09-25 19:31:00,-0.63048,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.4,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125013",2019-09-25 19:32:00,-0.798089,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.6,1.51137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125014",2019-09-25 19:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.53594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125015",2019-09-25 19:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.51389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125016",2019-09-25 19:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.4,1.37214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125017",2019-09-25 19:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.6,1.13967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125018",2019-09-25 19:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.13967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125019",2019-09-25 19:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.14534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125020",2019-09-25 19:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.5,1.12077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125021",2019-09-25 19:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,24.5,25,25.5,16.6,1.13211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125022",2019-09-25 19:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.6,1.11447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125023",2019-09-25 19:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.11888,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125024",2019-09-25 19:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.12581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125025",2019-09-25 19:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125026",2019-09-25 19:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.25307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125027",2019-09-25 19:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125028",2019-09-25 19:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,1.55484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125029",2019-09-25 19:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.3,1.43577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125030",2019-09-25 19:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,2.87784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125031",2019-09-25 19:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.6,1.46034,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125032",2019-09-25 19:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.6,1.45404,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125033",2019-09-25 19:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,1.44144,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125034",2019-09-25 19:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.45152,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125035",2019-09-25 19:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.44774,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125036",2019-09-25 19:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.5,1.47294,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125037",2019-09-25 19:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.4,1.46097,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125038",2019-09-25 19:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.3,1.46097,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125039",2019-09-25 19:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.3,1.449,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"125040",2019-09-25 19:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.2,1.44774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125041",2019-09-25 20:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,16.2,1.46664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125042",2019-09-25 20:01:00,-0.622468,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,15.6,1.82637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125043",2019-09-25 20:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,24.5,25,25.5,15.5,1.60524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125044",2019-09-25 20:03:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,15.2,1.85094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125045",2019-09-25 20:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,15.1,1.85094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125046",2019-09-25 20:05:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,15,1.7703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125047",2019-09-25 20:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.9,1.6443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125048",2019-09-25 20:07:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.9,1.50759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125049",2019-09-25 20:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,1.46475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125050",2019-09-25 20:09:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,1.4679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125051",2019-09-25 20:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,1.4868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"125052",2019-09-25 20:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.9,1.49121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125053",2019-09-25 20:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,1.49184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125054",2019-09-25 20:13:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,1.49814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125055",2019-09-25 20:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.7,1.49814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125056",2019-09-25 20:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.5057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125057",2019-09-25 20:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.5687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125058",2019-09-25 20:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.50507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125059",2019-09-25 20:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.50381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125060",2019-09-25 20:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,1.58697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125061",2019-09-25 20:20:00,0,0,0.875,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,2.29257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125062",2019-09-25 20:21:00,0,0,1.054,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,2.40597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125063",2019-09-25 20:22:00,0,0,1.051,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,2.4129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125064",2019-09-25 20:23:00,0,0,1.072,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,2.45259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125065",2019-09-25 20:24:00,0.420322,0,1.082,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,2.45007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125066",2019-09-25 20:25:00,0,0,1.078,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,2.53134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125067",2019-09-25 20:26:00,-0.71041,0,0.739,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,1.67895,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125068",2019-09-25 20:27:00,0,0,1.346,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,2.16405,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125069",2019-09-25 20:28:00,0,0,1.339,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,2.16909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125070",2019-09-25 20:29:00,0,0,1.334,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,2.22957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125071",2019-09-25 20:30:00,0,0,1.334,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,2.28186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125072",2019-09-25 20:31:00,0,0,0.476,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,1.28457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125073",2019-09-25 20:32:00,0,0,0.476,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,1.2726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125074",2019-09-25 20:33:00,0,0,0.474,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,1.28394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125075",2019-09-25 20:34:00,0,0,0.481,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.1,1.30977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125076",2019-09-25 20:35:00,0,0,0.486,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,1.46664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125077",2019-09-25 20:36:00,0,0,0.44,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.2,1.59201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125078",2019-09-25 20:37:00,0,0,0.801,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,1.97694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125079",2019-09-25 20:38:00,0,0,0.802,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,1.87614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125080",2019-09-25 20:39:00,0,0,0.802,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,1.78416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125081",2019-09-25 20:40:00,-0.56135,0,0.802,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.4,1.62036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125082",2019-09-25 20:41:00,-0.742467,0,0.801,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.64052,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125083",2019-09-25 20:42:00,-0.906931,0,0.803,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.69722,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125084",2019-09-25 20:43:00,-0.932752,0,0.811,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.63737,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125085",2019-09-25 20:44:00,-1.02005,0,0.81,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.62918,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125086",2019-09-25 20:45:00,-1.04372,0,0.808,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.61721,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125087",2019-09-25 20:46:00,-1.17741,0,0.778,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.62414,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125088",2019-09-25 20:47:00,-0.959772,0,0.776,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.4,1.60587,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125089",2019-09-25 20:48:00,-1.27829,0,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125090",2019-09-25 20:49:00,-1.12637,0,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,0.9639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125091",2019-09-25 20:50:00,-1.11486,0,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.7,0.9639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125092",2019-09-25 20:51:00,-1.19081,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.8,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125093",2019-09-25 20:52:00,-1.1399,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.7,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125094",2019-09-25 20:53:00,-1.17303,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125095",2019-09-25 20:54:00,-1.17279,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125096",2019-09-25 20:55:00,-0.956922,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125097",2019-09-25 20:56:00,-1.09751,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125098",2019-09-25 20:57:00,-1.03305,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.7,0.95571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125099",2019-09-25 20:58:00,-0.972784,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125100",2019-09-25 20:59:00,-0.928042,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.04517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125101",2019-09-25 21:00:00,-0.918657,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125102",2019-09-25 21:01:00,-0.869125,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.4,1.03005,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125103",2019-09-25 21:02:00,-1.10185,0,0.057,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.3,1.09746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125104",2019-09-25 21:03:00,-0.842424,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.97272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125105",2019-09-25 21:04:00,-0.842873,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.94941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125106",2019-09-25 21:05:00,-0.846335,0,0.085,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.4,0.94878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125107",2019-09-25 21:06:00,-0.83751,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125108",2019-09-25 21:07:00,-0.832494,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125109",2019-09-25 21:08:00,-0.799062,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125110",2019-09-25 21:09:00,-0.816476,0,0.055,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.6,1.25874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125111",2019-09-25 21:10:00,-0.88874,0,0.085,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.4,1.30977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125112",2019-09-25 21:11:00,-0.853858,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24.5,24.5,25,25.5,14.5,1.2789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125113",2019-09-25 21:12:00,-0.850206,0,0.028,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.6,1.12014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125114",2019-09-25 21:13:00,-0.883101,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.7,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125115",2019-09-25 21:14:00,-0.86088,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.7,1.01052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125116",2019-09-25 21:15:00,-0.584462,0,2.098,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.8,3.02967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125117",2019-09-25 21:16:00,-0.843896,0,2.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,15,3.03723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125118",2019-09-25 21:17:00,-0.899854,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,15.1,2.99817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125119",2019-09-25 21:18:00,-0.949105,0,2.087,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,15.2,3.01014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125120",2019-09-25 21:19:00,-0.86021,0,2.085,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,15.3,3.01014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125121",2019-09-25 21:20:00,-0.901855,0,2.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,15.1,3.05361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125122",2019-09-25 21:21:00,-0.926613,0,2.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.9,3.05424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125123",2019-09-25 21:22:00,-0.908162,0,2.1,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25.5,14.8,3.03912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125124",2019-09-25 21:23:00,-0.934471,0,2.098,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.6,3.02904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125125",2019-09-25 21:24:00,-0.942311,0,0.041,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.7,0.9072,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125126",2019-09-25 21:25:00,-0.930917,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.9,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125127",2019-09-25 21:26:00,-0.970473,0,2.09,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.7,3.01707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125128",2019-09-25 21:27:00,-0.962279,0,2.073,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.7,3.01077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125129",2019-09-25 21:28:00,-1.03795,0,2.078,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.7,3.00762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125130",2019-09-25 21:29:00,-0.847874,0,2.057,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,25,25,14.7,3.00699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125131",2019-09-25 21:30:00,-0.972194,0,2.084,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,14.7,3.09267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125132",2019-09-25 21:31:00,-0.939018,0,2.061,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,15,3.04227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125133",2019-09-25 21:32:00,-0.929694,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,15.1,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125134",2019-09-25 21:33:00,-0.932583,0,0.089,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,15,1.06974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125135",2019-09-25 21:34:00,-0.871105,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,14.7,1.11384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125136",2019-09-25 21:35:00,-0.878821,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24.5,24.5,24.5,25,14.7,1.08171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125137",2019-09-25 21:36:00,-1.19485,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.8,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125138",2019-09-25 21:37:00,-0.868246,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.8,1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125139",2019-09-25 21:38:00,-0.843509,0,0.032,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.5,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125140",2019-09-25 21:39:00,-0.83902,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.2,1.14471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125141",2019-09-25 21:40:00,-0.662148,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.2,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125142",2019-09-25 21:41:00,-0.858504,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.1,1.0143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125143",2019-09-25 21:42:00,-0.893873,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.2,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125144",2019-09-25 21:43:00,-0.879617,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.5,1.3986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125145",2019-09-25 21:44:00,-0.838958,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24.5,24.5,25,14.6,1.43514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125146",2019-09-25 21:45:00,-0.714913,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.5,1.40868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125147",2019-09-25 21:46:00,-0.811502,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.3,1.24551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125148",2019-09-25 21:47:00,-0.86925,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.5,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125149",2019-09-25 21:48:00,-0.865246,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.5,1.05336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125150",2019-09-25 21:49:00,-1.15691,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.6,1.0836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125151",2019-09-25 21:50:00,-0.888798,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.7,1.05903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125152",2019-09-25 21:51:00,-0.991124,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.9,0.97083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125153",2019-09-25 21:52:00,-0.817575,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.9,0.99603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125154",2019-09-25 21:53:00,-0.902194,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.9,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125155",2019-09-25 21:54:00,-0.863443,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.8,1.01556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125156",2019-09-25 21:55:00,-0.887466,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.7,1.01115,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125157",2019-09-25 21:56:00,-0.576286,0,0.071,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.8,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125158",2019-09-25 21:57:00,-0.873738,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23.5,24.5,24.5,24.5,25,14.9,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125159",2019-09-25 21:58:00,-0.888566,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.9,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125160",2019-09-25 21:59:00,-0.879384,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,1.00863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125161",2019-09-25 22:00:00,-0.877503,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.9,0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125162",2019-09-25 22:01:00,-0.860526,0,0.076,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125163",2019-09-25 22:02:00,-1.08597,0,0.039,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.83349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125164",2019-09-25 22:03:00,-0.802598,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.92484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125165",2019-09-25 22:04:00,-0.940727,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.92484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125166",2019-09-25 22:05:00,-0.89906,0,0.044,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.6,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125167",2019-09-25 22:06:00,-0.939369,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,0.89901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125168",2019-09-25 22:07:00,-0.740107,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,0.90153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125169",2019-09-25 22:08:00,-0.93678,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125170",2019-09-25 22:09:00,-0.607177,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,1.06785,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125171",2019-09-25 22:10:00,-0.821849,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125172",2019-09-25 22:11:00,-0.94036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.97461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125173",2019-09-25 22:12:00,-0.946025,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,1.06344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125174",2019-09-25 22:13:00,-0.923392,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125175",2019-09-25 22:14:00,-0.916988,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125176",2019-09-25 22:15:00,-0.920434,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125177",2019-09-25 22:16:00,-0.747265,0,0.105,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.84735,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125178",2019-09-25 22:17:00,-0.903419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125179",2019-09-25 22:18:00,-0.922954,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.6,0.91791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125180",2019-09-25 22:19:00,-0.928138,0,2.098,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,3.27474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125181",2019-09-25 22:20:00,-0.942841,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.6,3.29364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125182",2019-09-25 22:21:00,-0.950367,0,2.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,3.24576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125183",2019-09-25 22:22:00,-0.916311,0,2.068,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.7,3.13614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125184",2019-09-25 22:23:00,-1.00208,0,2.065,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23.5,24.5,24.5,24.5,25,14.8,2.91501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125185",2019-09-25 22:24:00,-0.764084,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,14.8,0.8001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125186",2019-09-25 22:25:00,-0.943103,0,2.085,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,14.9,2.9358,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125187",2019-09-25 22:26:00,-0.925602,0,2.042,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,14.8,2.87721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125188",2019-09-25 22:27:00,-1.00273,0,2.065,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,14.8,2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125189",2019-09-25 22:28:00,-0.840763,0,2.066,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,15,2.91501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125190",2019-09-25 22:29:00,-0.631424,0,2.077,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,15.1,2.93139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125191",2019-09-25 22:30:00,-0.829504,0,2.071,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,15.1,2.92005,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125192",2019-09-25 22:31:00,-0.757443,0,2.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,15.2,2.90241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125193",2019-09-25 22:32:00,-0.91514,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23.5,24.5,24.5,24.5,25,15.4,0.90468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125194",2019-09-25 22:33:00,-0.804348,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.6,2.98431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125195",2019-09-25 22:34:00,-0.817278,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.4,2.961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125196",2019-09-25 22:35:00,-0.814005,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.5,2.95407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125197",2019-09-25 22:36:00,-0.832703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.6,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125198",2019-09-25 22:37:00,-0.812111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.7,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125199",2019-09-25 22:38:00,-0.816316,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.7,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125200",2019-09-25 22:39:00,-0.803914,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.7,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125201",2019-09-25 22:40:00,-0.805865,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24.5,25,15.4,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125202",2019-09-25 22:41:00,-0.799625,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24,25,15.3,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125203",2019-09-25 22:42:00,-0.976872,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24,25,15,0.87822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125204",2019-09-25 22:43:00,-0.534999,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24.5,24,25,14.9,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125205",2019-09-25 22:44:00,-0.791765,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24,24,25,15.1,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125206",2019-09-25 22:45:00,-0.794722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23,23,23,24.5,24,24,25,15.2,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125207",2019-09-25 22:46:00,-0.8793,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.3,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125208",2019-09-25 22:47:00,-0.855808,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.4,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125209",2019-09-25 22:48:00,-0.840804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.5,0.83349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125210",2019-09-25 22:49:00,-0.819694,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.5,0.8253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125211",2019-09-25 22:50:00,-0.864846,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.4,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125212",2019-09-25 22:51:00,-0.860634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
