"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"125213",2019-09-25 22:52:00,-0.8365,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125214",2019-09-25 22:53:00,-0.841192,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125215",2019-09-25 22:54:00,-0.689133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,14.9,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125216",2019-09-25 22:55:00,-0.846143,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,14.9,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125217",2019-09-25 22:56:00,-0.675923,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,14.9,1.19196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125218",2019-09-25 22:57:00,-0.769752,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,14.8,1.2033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125219",2019-09-25 22:58:00,-1.16115,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.2,1.1466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125220",2019-09-25 22:59:00,-0.737259,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.3,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125221",2019-09-25 23:00:00,-0.840312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.4,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125222",2019-09-25 23:01:00,-0.674583,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,25,15.1,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125223",2019-09-25 23:02:00,-0.816853,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,24.5,14.7,0.87885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125224",2019-09-25 23:03:00,-1.19921,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,23,23,24.5,24,24,24.5,14.7,0.87948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125225",2019-09-25 23:04:00,-0.880233,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24.5,24,24,24.5,14.8,0.88641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125226",2019-09-25 23:05:00,-0.859272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24.5,24,24,24.5,14.7,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125227",2019-09-25 23:06:00,-0.847855,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.5,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125228",2019-09-25 23:07:00,-0.854676,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.5,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125229",2019-09-25 23:08:00,-0.853313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.7,0.89271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125230",2019-09-25 23:09:00,-0.906279,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.5,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125231",2019-09-25 23:10:00,-1.00731,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125232",2019-09-25 23:11:00,-0.860347,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.5,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125233",2019-09-25 23:12:00,-0.87307,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125234",2019-09-25 23:13:00,-0.874958,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125235",2019-09-25 23:14:00,-0.874609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125236",2019-09-25 23:15:00,-0.858289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125237",2019-09-25 23:16:00,-0.572146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125238",2019-09-25 23:17:00,-0.859503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.81711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125239",2019-09-25 23:18:00,-0.838227,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125240",2019-09-25 23:19:00,-0.829529,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125241",2019-09-25 23:20:00,-0.82175,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125242",2019-09-25 23:21:00,-0.853403,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125243",2019-09-25 23:22:00,-0.80698,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125244",2019-09-25 23:23:00,-0.92449,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125245",2019-09-25 23:24:00,-0.823472,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,2.90367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125246",2019-09-25 23:25:00,-0.822348,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,2.81421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125247",2019-09-25 23:26:00,-0.86293,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125248",2019-09-25 23:27:00,-0.806512,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125249",2019-09-25 23:28:00,-0.823034,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125250",2019-09-25 23:29:00,-0.816711,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.67158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125251",2019-09-25 23:30:00,-0.846755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.66906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125252",2019-09-25 23:31:00,-0.80247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125253",2019-09-25 23:32:00,-0.796191,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125254",2019-09-25 23:33:00,-0.83506,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125255",2019-09-25 23:34:00,-0.839222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125256",2019-09-25 23:35:00,-0.85439,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.4,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125257",2019-09-25 23:36:00,-1.26087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,1.00359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125258",2019-09-25 23:37:00,-0.782775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.3,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125259",2019-09-25 23:38:00,-0.816081,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125260",2019-09-25 23:39:00,-0.825861,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125261",2019-09-25 23:40:00,-0.830851,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125262",2019-09-25 23:41:00,-0.935412,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125263",2019-09-25 23:42:00,-0.814334,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125264",2019-09-25 23:43:00,-0.786213,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.2,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125265",2019-09-25 23:44:00,-0.609725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125266",2019-09-25 23:45:00,-0.91993,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125267",2019-09-25 23:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.65142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125268",2019-09-25 23:47:00,-0.802606,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125269",2019-09-25 23:48:00,-0.712526,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125270",2019-09-25 23:49:00,-0.806062,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125271",2019-09-25 23:50:00,-0.74912,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125272",2019-09-25 23:51:00,-0.833674,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125273",2019-09-25 23:52:00,-1.03142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125274",2019-09-25 23:53:00,-0.824009,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125275",2019-09-25 23:54:00,-0.849323,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125276",2019-09-25 23:55:00,-0.838893,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125277",2019-09-25 23:56:00,-0.840145,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125278",2019-09-25 23:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125279",2019-09-25 23:58:00,-0.84646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125280",2019-09-25 23:59:00,-0.850819,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125281",2019-09-26 00:00:00,-0.823044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125282",2019-09-26 00:01:00,-0.830925,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.64953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125283",2019-09-26 00:02:00,-0.829591,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125284",2019-09-26 00:03:00,-0.987426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125285",2019-09-26 00:04:00,-0.962252,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125286",2019-09-26 00:05:00,-0.795852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125287",2019-09-26 00:06:00,-0.826777,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125288",2019-09-26 00:07:00,-0.801117,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125289",2019-09-26 00:08:00,-0.80596,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.65205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125290",2019-09-26 00:09:00,-0.816725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125291",2019-09-26 00:10:00,-1.11245,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125292",2019-09-26 00:11:00,-0.942529,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.6237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125293",2019-09-26 00:12:00,-0.798168,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.6237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125294",2019-09-26 00:13:00,-0.815331,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125295",2019-09-26 00:14:00,-0.756078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125296",2019-09-26 00:15:00,-0.816419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.59409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125297",2019-09-26 00:16:00,-0.780985,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.91287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125298",2019-09-26 00:17:00,-1.17075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125299",2019-09-26 00:18:00,-0.825674,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125300",2019-09-26 00:19:00,-0.924541,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125301",2019-09-26 00:20:00,-0.986111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125302",2019-09-26 00:21:00,-0.789595,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125303",2019-09-26 00:22:00,-0.78303,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125304",2019-09-26 00:23:00,-0.772443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125305",2019-09-26 00:24:00,-0.78272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,2.00214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125306",2019-09-26 00:25:00,-0.7576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125307",2019-09-26 00:26:00,-0.76977,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.57782608695652,24,23,23,24,24,24,24.5,14.1,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125308",2019-09-26 00:27:00,-0.802088,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.15183333333333,24,23,23,24,24,24,24.5,14.1,0.69426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125309",2019-09-26 00:28:00,-0.771276,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.01416666666667,24,23,23,24,24,24,24.5,13.9,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125310",2019-09-26 00:29:00,-0.767018,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.07266666666667,24,23,23,24,24,24,24.5,14,0.67599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125311",2019-09-26 00:30:00,-0.814093,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.07229508196721,24,23,23,24,24,24,24.5,14,0.67662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125312",2019-09-26 00:31:00,-0.614997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.07338983050847,24,23,23,24,24,24,24.5,14,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125313",2019-09-26 00:32:00,-0.797057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.06666666666667,24,23,23,24,24,24,24.5,14,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125314",2019-09-26 00:33:00,-0.773503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,5.26049180327869,24,23,23,24,24,24,24.5,14.1,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125315",2019-09-26 00:34:00,-0.811122,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125316",2019-09-26 00:35:00,-0.778847,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125317",2019-09-26 00:36:00,-0.804398,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125318",2019-09-26 00:37:00,-0.771554,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125319",2019-09-26 00:38:00,-0.577407,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14.1,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125320",2019-09-26 00:39:00,-0.757671,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,14,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125321",2019-09-26 00:40:00,-0.783559,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125322",2019-09-26 00:41:00,-0.777937,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125323",2019-09-26 00:42:00,-0.977182,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125324",2019-09-26 00:43:00,-0.769139,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.9,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125325",2019-09-26 00:44:00,-0.925475,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125326",2019-09-26 00:45:00,-0.774071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.8,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125327",2019-09-26 00:46:00,-0.821592,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.7,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125328",2019-09-26 00:47:00,-0.696284,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,23,23,24,24,24,24.5,13.7,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125329",2019-09-26 00:48:00,-0.802682,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125330",2019-09-26 00:49:00,-0.8007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125331",2019-09-26 00:50:00,-0.798199,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125332",2019-09-26 00:51:00,-0.649513,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125333",2019-09-26 00:52:00,-0.830956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125334",2019-09-26 00:53:00,-0.817222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125335",2019-09-26 00:54:00,-0.816489,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125336",2019-09-26 00:55:00,-0.824723,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125337",2019-09-26 00:56:00,-0.795557,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125338",2019-09-26 00:57:00,-0.813063,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.2,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125339",2019-09-26 00:58:00,-0.849502,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.1,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125340",2019-09-26 00:59:00,-0.821442,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125341",2019-09-26 01:00:00,-0.814325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.2,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125342",2019-09-26 01:01:00,-0.834113,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.3,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125343",2019-09-26 01:02:00,-0.630925,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.4,0.84546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125344",2019-09-26 01:03:00,-0.815946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.4,0.72639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125345",2019-09-26 01:04:00,-0.976722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.4,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125346",2019-09-26 01:05:00,-1.07433,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.2,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125347",2019-09-26 01:06:00,-0.972781,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14,0.52983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125348",2019-09-26 01:07:00,-1.07386,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125349",2019-09-26 01:08:00,-0.846579,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125350",2019-09-26 01:09:00,-0.839163,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125351",2019-09-26 01:10:00,-0.853002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125352",2019-09-26 01:11:00,-0.84089,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125353",2019-09-26 01:12:00,-0.846566,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125354",2019-09-26 01:13:00,-0.814001,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125355",2019-09-26 01:14:00,-0.788789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.41328,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125356",2019-09-26 01:15:00,-0.758616,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125357",2019-09-26 01:16:00,-0.771869,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125358",2019-09-26 01:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125359",2019-09-26 01:18:00,-0.761558,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125360",2019-09-26 01:19:00,-0.768639,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125361",2019-09-26 01:20:00,-0.770311,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125362",2019-09-26 01:21:00,-0.793902,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125363",2019-09-26 01:22:00,-0.762495,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.39312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125364",2019-09-26 01:23:00,-0.785364,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125365",2019-09-26 01:24:00,-0.876882,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125366",2019-09-26 01:25:00,-0.790108,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125367",2019-09-26 01:26:00,-0.789794,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125368",2019-09-26 01:27:00,-0.794143,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125369",2019-09-26 01:28:00,-0.773918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125370",2019-09-26 01:29:00,-0.891904,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125371",2019-09-26 01:30:00,-0.806121,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125372",2019-09-26 01:31:00,-0.864274,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125373",2019-09-26 01:32:00,-0.786178,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125374",2019-09-26 01:33:00,-0.565776,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125375",2019-09-26 01:34:00,-0.834081,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125376",2019-09-26 01:35:00,-0.78971,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125377",2019-09-26 01:36:00,-0.757601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125378",2019-09-26 01:37:00,-0.777705,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125379",2019-09-26 01:38:00,-0.613946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125380",2019-09-26 01:39:00,-0.758534,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125381",2019-09-26 01:40:00,-0.781379,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,14.1,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125382",2019-09-26 01:41:00,-0.800196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125383",2019-09-26 01:42:00,-0.760071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.50778,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125384",2019-09-26 01:43:00,-0.763424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.74718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125385",2019-09-26 01:44:00,-0.819056,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125386",2019-09-26 01:45:00,-0.9235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.75159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125387",2019-09-26 01:46:00,-0.753076,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125388",2019-09-26 01:47:00,-0.776135,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.43155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125389",2019-09-26 01:48:00,-0.761897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.7,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125390",2019-09-26 01:49:00,-0.764987,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125391",2019-09-26 01:50:00,-0.759559,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125392",2019-09-26 01:51:00,-0.720434,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125393",2019-09-26 01:52:00,-0.64717,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125394",2019-09-26 01:53:00,-0.747691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125395",2019-09-26 01:54:00,-0.736856,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125396",2019-09-26 01:55:00,-0.751013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125397",2019-09-26 01:56:00,-0.750952,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.4,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125398",2019-09-26 01:57:00,-0.76701,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125399",2019-09-26 01:58:00,-0.90167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125400",2019-09-26 01:59:00,-0.756797,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125401",2019-09-26 02:00:00,-0.744048,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125402",2019-09-26 02:01:00,-0.628453,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125403",2019-09-26 02:02:00,-0.729243,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125404",2019-09-26 02:03:00,-0.750447,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.9,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125405",2019-09-26 02:04:00,-0.745744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,24,24,24,24.5,13.6,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125406",2019-09-26 02:05:00,-0.894877,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125407",2019-09-26 02:06:00,-0.724428,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125408",2019-09-26 02:07:00,-0.756852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.7,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125409",2019-09-26 02:08:00,-0.735685,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125410",2019-09-26 02:09:00,-0.718346,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.7,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125411",2019-09-26 02:10:00,-0.733403,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125412",2019-09-26 02:11:00,-0.438258,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125413",2019-09-26 02:12:00,-0.832922,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125414",2019-09-26 02:13:00,-0.726235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125415",2019-09-26 02:14:00,-0.738655,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125416",2019-09-26 02:15:00,-0.744714,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125417",2019-09-26 02:16:00,-0.731956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125418",2019-09-26 02:17:00,-0.721896,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125419",2019-09-26 02:18:00,-0.623702,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125420",2019-09-26 02:19:00,-0.752412,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.8,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125421",2019-09-26 02:20:00,-0.685597,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125422",2019-09-26 02:21:00,-0.733289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125423",2019-09-26 02:22:00,-0.709583,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125424",2019-09-26 02:23:00,-0.745082,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.8,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125425",2019-09-26 02:24:00,-0.74456,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125426",2019-09-26 02:25:00,-0.757844,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.8,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125427",2019-09-26 02:26:00,-0.722962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125428",2019-09-26 02:27:00,-0.724934,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125429",2019-09-26 02:28:00,-0.793618,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125430",2019-09-26 02:29:00,-0.734622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.75411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125431",2019-09-26 02:30:00,-0.723047,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,13.9,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125432",2019-09-26 02:31:00,-0.743259,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125433",2019-09-26 02:32:00,-0.7168,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125434",2019-09-26 02:33:00,-0.744515,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125435",2019-09-26 02:34:00,-0.735819,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.1,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125436",2019-09-26 02:35:00,-0.746736,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125437",2019-09-26 02:36:00,-0.750407,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125438",2019-09-26 02:37:00,-0.730553,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125439",2019-09-26 02:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.3,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125440",2019-09-26 02:39:00,-0.698122,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125441",2019-09-26 02:40:00,-0.770255,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.3,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125442",2019-09-26 02:41:00,-0.751535,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.3,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125443",2019-09-26 02:42:00,-0.759332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125444",2019-09-26 02:43:00,-0.781692,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125445",2019-09-26 02:44:00,-0.764412,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125446",2019-09-26 02:45:00,-0.465817,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,14.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125447",2019-09-26 02:46:00,-0.779828,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125448",2019-09-26 02:47:00,-0.737952,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125449",2019-09-26 02:48:00,-0.741194,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125450",2019-09-26 02:49:00,-0.7324,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125451",2019-09-26 02:50:00,-0.912226,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125452",2019-09-26 02:51:00,-0.755775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125453",2019-09-26 02:52:00,-0.424754,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125454",2019-09-26 02:53:00,-0.751581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125455",2019-09-26 02:54:00,-0.817404,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,14,0.42525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125456",2019-09-26 02:55:00,-0.737942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24,13.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125457",2019-09-26 02:56:00,-0.760456,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125458",2019-09-26 02:57:00,-0.667751,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.42588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125459",2019-09-26 02:58:00,-0.749159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125460",2019-09-26 02:59:00,-0.581723,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125461",2019-09-26 03:00:00,-0.72703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125462",2019-09-26 03:01:00,-0.780784,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125463",2019-09-26 03:02:00,-0.736892,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125464",2019-09-26 03:03:00,-0.768685,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125465",2019-09-26 03:04:00,-0.784691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125466",2019-09-26 03:05:00,-0.636921,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125467",2019-09-26 03:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125468",2019-09-26 03:07:00,-0.759526,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125469",2019-09-26 03:08:00,-0.746859,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125470",2019-09-26 03:09:00,-0.733918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125471",2019-09-26 03:10:00,-0.715919,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125472",2019-09-26 03:11:00,-0.696144,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125473",2019-09-26 03:12:00,-1.03017,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125474",2019-09-26 03:13:00,-0.429669,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125475",2019-09-26 03:14:00,-0.720527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125476",2019-09-26 03:15:00,-0.714657,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.7245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125477",2019-09-26 03:16:00,-0.709376,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125478",2019-09-26 03:17:00,-0.719174,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125479",2019-09-26 03:18:00,-0.728246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.57645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125480",2019-09-26 03:19:00,-0.670674,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125481",2019-09-26 03:20:00,-0.606271,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125482",2019-09-26 03:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125483",2019-09-26 03:22:00,-0.746047,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125484",2019-09-26 03:23:00,-0.731442,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125485",2019-09-26 03:24:00,-0.725383,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125486",2019-09-26 03:25:00,-0.704057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125487",2019-09-26 03:26:00,-0.450053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125488",2019-09-26 03:27:00,-0.727148,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125489",2019-09-26 03:28:00,-0.738675,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125490",2019-09-26 03:29:00,-0.726804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125491",2019-09-26 03:30:00,-0.725138,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125492",2019-09-26 03:31:00,-0.724538,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125493",2019-09-26 03:32:00,-0.727729,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125494",2019-09-26 03:33:00,-0.629317,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125495",2019-09-26 03:34:00,-0.705134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125496",2019-09-26 03:35:00,-0.738764,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125497",2019-09-26 03:36:00,-0.726062,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125498",2019-09-26 03:37:00,-0.716449,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14.1,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125499",2019-09-26 03:38:00,-0.710929,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125500",2019-09-26 03:39:00,-0.614843,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.40068,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125501",2019-09-26 03:40:00,-0.752503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.38619,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125502",2019-09-26 03:41:00,-0.720894,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.40131,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125503",2019-09-26 03:42:00,-0.694829,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125504",2019-09-26 03:43:00,-0.693842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125505",2019-09-26 03:44:00,-0.752942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125506",2019-09-26 03:45:00,-0.722175,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125507",2019-09-26 03:46:00,-0.766047,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125508",2019-09-26 03:47:00,-0.499759,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125509",2019-09-26 03:48:00,-0.706044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125510",2019-09-26 03:49:00,-0.69197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125511",2019-09-26 03:50:00,-0.702509,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125512",2019-09-26 03:51:00,-0.686196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125513",2019-09-26 03:52:00,-0.70242,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125514",2019-09-26 03:53:00,-0.40389,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,1.85787,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125515",2019-09-26 03:54:00,-0.56768,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125516",2019-09-26 03:55:00,-0.774359,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125517",2019-09-26 03:56:00,-0.7647,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.41202,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125518",2019-09-26 03:57:00,-0.752841,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
