"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"125519",2019-09-26 03:58:00,-0.710605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125520",2019-09-26 03:59:00,-0.763829,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125521",2019-09-26 04:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125522",2019-09-26 04:01:00,-0.507895,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125523",2019-09-26 04:02:00,-0.753123,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.71568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125524",2019-09-26 04:03:00,-0.678735,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.7434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125525",2019-09-26 04:04:00,-0.758501,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125526",2019-09-26 04:05:00,-0.718401,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125527",2019-09-26 04:06:00,-0.752095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125528",2019-09-26 04:07:00,-0.542649,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125529",2019-09-26 04:08:00,-0.751059,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.40257,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125530",2019-09-26 04:09:00,-0.760986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.3969,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125531",2019-09-26 04:10:00,-0.773908,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.40761,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125532",2019-09-26 04:11:00,-0.778272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.3969,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125533",2019-09-26 04:12:00,-0.733234,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.3969,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125534",2019-09-26 04:13:00,-0.764471,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.3969,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125535",2019-09-26 04:14:00,-1.12049,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40194,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125536",2019-09-26 04:15:00,-0.773648,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40257,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125537",2019-09-26 04:16:00,-0.771621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.40257,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125538",2019-09-26 04:17:00,-0.780954,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.40257,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125539",2019-09-26 04:18:00,-0.780508,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.40257,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125540",2019-09-26 04:19:00,-0.750029,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.39753,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125541",2019-09-26 04:20:00,-0.733222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.39627,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125542",2019-09-26 04:21:00,-0.720687,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.39753,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125543",2019-09-26 04:22:00,-0.744695,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.40761,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125544",2019-09-26 04:23:00,-0.761767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40194,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125545",2019-09-26 04:24:00,-0.774601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125546",2019-09-26 04:25:00,-0.858308,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.3969,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125547",2019-09-26 04:26:00,-0.774492,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.40194,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125548",2019-09-26 04:27:00,-0.719933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.39627,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125549",2019-09-26 04:28:00,-0.449603,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125550",2019-09-26 04:29:00,-0.595555,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125551",2019-09-26 04:30:00,-0.797683,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,14.1,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125552",2019-09-26 04:31:00,-0.737326,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125553",2019-09-26 04:32:00,-0.703133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125554",2019-09-26 04:33:00,-0.763989,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.6,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125555",2019-09-26 04:34:00,-0.683053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125556",2019-09-26 04:35:00,-0.730484,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40698,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125557",2019-09-26 04:36:00,-0.751697,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125558",2019-09-26 04:37:00,-0.762685,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125559",2019-09-26 04:38:00,-0.750488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.7,0.40509,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125560",2019-09-26 04:39:00,-0.717532,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40761,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125561",2019-09-26 04:40:00,-0.692459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40761,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125562",2019-09-26 04:41:00,-0.644951,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.8,0.40887,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125563",2019-09-26 04:42:00,-0.677444,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.41202,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125564",2019-09-26 04:43:00,-0.70057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.5,0.4032,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125565",2019-09-26 04:44:00,-0.668176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.4,0.4032,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125566",2019-09-26 04:45:00,-0.655482,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.3,0.40887,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125567",2019-09-26 04:46:00,-0.680214,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.1,0.41454,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125568",2019-09-26 04:47:00,-0.8854,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,24,24,13.2,0.40257,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125569",2019-09-26 04:48:00,-0.712436,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.40887,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125570",2019-09-26 04:49:00,-0.710681,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.4032,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125571",2019-09-26 04:50:00,-0.702064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.40824,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125572",2019-09-26 04:51:00,-0.69137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.41391,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125573",2019-09-26 04:52:00,-0.675528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.70434,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125574",2019-09-26 04:53:00,-0.71466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.74151,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125575",2019-09-26 04:54:00,-0.585898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.69174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125576",2019-09-26 04:55:00,-0.821671,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13,0.57267,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125577",2019-09-26 04:56:00,-0.777568,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,12.9,0.37989,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125578",2019-09-26 04:57:00,-0.775481,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.39564,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125579",2019-09-26 04:58:00,-0.729061,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13,0.38493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125580",2019-09-26 04:59:00,-0.741603,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125581",2019-09-26 05:00:00,-0.714902,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125582",2019-09-26 05:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125583",2019-09-26 05:02:00,-0.744499,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125584",2019-09-26 05:03:00,-0.763107,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125585",2019-09-26 05:04:00,-0.698571,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125586",2019-09-26 05:05:00,-0.732146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125587",2019-09-26 05:06:00,-0.719015,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125588",2019-09-26 05:07:00,-0.629248,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125589",2019-09-26 05:08:00,-0.633577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125590",2019-09-26 05:09:00,-0.699487,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125591",2019-09-26 05:10:00,-0.693331,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.3,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125592",2019-09-26 05:11:00,-0.699231,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.4,0.5796,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125593",2019-09-26 05:12:00,-0.711817,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.4,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125594",2019-09-26 05:13:00,-0.731711,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.5,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125595",2019-09-26 05:14:00,-0.826058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.3,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125596",2019-09-26 05:15:00,-0.687988,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.3,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125597",2019-09-26 05:16:00,-0.784621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125598",2019-09-26 05:17:00,-0.757367,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125599",2019-09-26 05:18:00,-0.765372,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125600",2019-09-26 05:19:00,-0.708568,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125601",2019-09-26 05:20:00,-0.708425,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125602",2019-09-26 05:21:00,-0.949588,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125603",2019-09-26 05:22:00,-0.544395,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.2,0.56952,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125604",2019-09-26 05:23:00,-0.905118,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125605",2019-09-26 05:24:00,-0.698426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125606",2019-09-26 05:25:00,-0.675559,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125607",2019-09-26 05:26:00,-0.709029,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.55692,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125608",2019-09-26 05:27:00,-0.721759,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125609",2019-09-26 05:28:00,-0.650546,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125610",2019-09-26 05:29:00,-0.677808,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22.5,23.5,24,23.5,24,13.1,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125611",2019-09-26 05:30:00,-0.688081,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.2,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125612",2019-09-26 05:31:00,-0.662812,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125613",2019-09-26 05:32:00,-0.704788,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125614",2019-09-26 05:33:00,-0.651159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125615",2019-09-26 05:34:00,-0.636331,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.2,0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125616",2019-09-26 05:35:00,-0.629068,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.56385,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125617",2019-09-26 05:36:00,-0.665726,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125618",2019-09-26 05:37:00,-0.587075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125619",2019-09-26 05:38:00,-0.636084,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5481,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125620",2019-09-26 05:39:00,-0.668379,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5481,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125621",2019-09-26 05:40:00,-0.636129,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.54873,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125622",2019-09-26 05:41:00,-0.718867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.54747,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125623",2019-09-26 05:42:00,-0.513098,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.5418,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125624",2019-09-26 05:43:00,-0.661426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.54873,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125625",2019-09-26 05:44:00,-0.657651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.77049,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125626",2019-09-26 05:45:00,-0.653967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.85554,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125627",2019-09-26 05:46:00,-0.700732,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.84294,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125628",2019-09-26 05:47:00,-0.681497,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.74277,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125629",2019-09-26 05:48:00,-0.606897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.68607,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125630",2019-09-26 05:49:00,-0.724295,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.54747,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125631",2019-09-26 05:50:00,-0.753441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.2,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125632",2019-09-26 05:51:00,-0.642271,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.2,0.55314,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125633",2019-09-26 05:52:00,-0.737427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.2,0.5481,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125634",2019-09-26 05:53:00,-0.739759,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5418,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125635",2019-09-26 05:54:00,-0.749517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125636",2019-09-26 05:55:00,-0.799139,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.54936,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125637",2019-09-26 05:56:00,-0.765602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13.1,0.55629,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125638",2019-09-26 05:57:00,-0.738596,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125639",2019-09-26 05:58:00,-0.715441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125640",2019-09-26 05:59:00,-0.715955,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125641",2019-09-26 06:00:00,-0.726768,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,24,23.5,24,13,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125642",2019-09-26 06:01:00,-0.724801,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.1,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125643",2019-09-26 06:02:00,-0.994477,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125644",2019-09-26 06:03:00,-0.696842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125645",2019-09-26 06:04:00,-0.691095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125646",2019-09-26 06:05:00,-0.687176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125647",2019-09-26 06:06:00,-0.703146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125648",2019-09-26 06:07:00,-0.686522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125649",2019-09-26 06:08:00,-0.799602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125650",2019-09-26 06:09:00,-0.502411,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125651",2019-09-26 06:10:00,-0.684578,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.54054,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125652",2019-09-26 06:11:00,-0.708765,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.54054,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125653",2019-09-26 06:12:00,-0.714781,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.50652,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125654",2019-09-26 06:13:00,-0.69507,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.52101,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125655",2019-09-26 06:14:00,-0.667917,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.52101,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125656",2019-09-26 06:15:00,-0.6103,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.51534,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125657",2019-09-26 06:16:00,-0.654066,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.52101,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125658",2019-09-26 06:17:00,-1.01131,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.51597,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125659",2019-09-26 06:18:00,-0.642183,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.5166,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125660",2019-09-26 06:19:00,-0.644551,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.51219,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125661",2019-09-26 06:20:00,-0.639685,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.52164,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125662",2019-09-26 06:21:00,-0.654119,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.5166,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125663",2019-09-26 06:22:00,-0.66878,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.52227,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125664",2019-09-26 06:23:00,-0.658953,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.51597,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125665",2019-09-26 06:24:00,-0.639479,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125666",2019-09-26 06:25:00,-0.68791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54369,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125667",2019-09-26 06:26:00,-0.62385,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54621,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125668",2019-09-26 06:27:00,-0.621875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125669",2019-09-26 06:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125670",2019-09-26 06:29:00,-0.587926,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125671",2019-09-26 06:30:00,-0.62795,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125672",2019-09-26 06:31:00,-0.621615,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125673",2019-09-26 06:32:00,-0.655569,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125674",2019-09-26 06:33:00,-0.636826,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125675",2019-09-26 06:34:00,-0.583841,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125676",2019-09-26 06:35:00,-0.628266,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125677",2019-09-26 06:36:00,-0.653887,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.85302,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125678",2019-09-26 06:37:00,-0.597184,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.8,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125679",2019-09-26 06:38:00,-0.650792,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.68607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125680",2019-09-26 06:39:00,-0.68629,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53802,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125681",2019-09-26 06:40:00,-0.545593,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125682",2019-09-26 06:41:00,-0.644699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125683",2019-09-26 06:42:00,-0.614786,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125684",2019-09-26 06:43:00,-0.716173,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125685",2019-09-26 06:44:00,-0.67736,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.1,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125686",2019-09-26 06:45:00,-0.62711,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125687",2019-09-26 06:46:00,-0.660053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,12.9,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125688",2019-09-26 06:47:00,-0.660588,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125689",2019-09-26 06:48:00,-0.384383,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125690",2019-09-26 06:49:00,-0.878967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.1,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125691",2019-09-26 06:50:00,-0.672609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.1,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125692",2019-09-26 06:51:00,-0.652493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13,0.54243,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125693",2019-09-26 06:52:00,-0.631296,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,12.9,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125694",2019-09-26 06:53:00,-0.664057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,12.9,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125695",2019-09-26 06:54:00,-0.578094,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,12.9,0.57015,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125696",2019-09-26 06:55:00,-0.438153,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125697",2019-09-26 06:56:00,-0.618082,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.5544,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125698",2019-09-26 06:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125699",2019-09-26 06:58:00,-0.560657,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125700",2019-09-26 06:59:00,-0.572692,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125701",2019-09-26 07:00:00,-0.554002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125702",2019-09-26 07:01:00,-0.584516,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,2.10042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125703",2019-09-26 07:02:00,-0.454773,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125704",2019-09-26 07:03:00,-0.571457,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125705",2019-09-26 07:04:00,-0.600808,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.58212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125706",2019-09-26 07:05:00,-0.690936,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125707",2019-09-26 07:06:00,-0.670347,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125708",2019-09-26 07:07:00,-0.728967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.58464,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125709",2019-09-26 07:08:00,-0.724079,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.58464,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125710",2019-09-26 07:09:00,-0.67328,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.57393,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125711",2019-09-26 07:10:00,-0.713298,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.60417,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125712",2019-09-26 07:11:00,-0.712669,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125713",2019-09-26 07:12:00,-0.746691,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56385,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125714",2019-09-26 07:13:00,-0.799743,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125715",2019-09-26 07:14:00,-0.666232,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125716",2019-09-26 07:15:00,-1.0891,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13.1,0.5544,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125717",2019-09-26 07:16:00,-0.937032,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13.1,0.56511,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125718",2019-09-26 07:17:00,-0.692286,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13.1,0.5481,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125719",2019-09-26 07:18:00,-0.704467,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125720",2019-09-26 07:19:00,-0.670171,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56511,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125721",2019-09-26 07:20:00,-0.635562,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56637,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125722",2019-09-26 07:21:00,-0.594248,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56574,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125723",2019-09-26 07:22:00,-0.644112,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.5544,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125724",2019-09-26 07:23:00,-0.535464,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56511,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125725",2019-09-26 07:24:00,-0.605612,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13.1,0.5544,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125726",2019-09-26 07:25:00,-0.63289,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.58275,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125727",2019-09-26 07:26:00,-0.581152,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.56637,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125728",2019-09-26 07:27:00,-0.76067,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,2.63277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125729",2019-09-26 07:28:00,-0.578321,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,13,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125730",2019-09-26 07:29:00,-0.5578,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125731",2019-09-26 07:30:00,-0.580485,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,0.89271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125732",2019-09-26 07:31:00,-0.596494,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.9,2.83311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125733",2019-09-26 07:32:00,-0.608184,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125734",2019-09-26 07:33:00,-0.554808,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125735",2019-09-26 07:34:00,-0.653863,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125736",2019-09-26 07:35:00,-0.774251,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125737",2019-09-26 07:36:00,-0.572212,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125738",2019-09-26 07:37:00,-0.650535,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.57078,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125739",2019-09-26 07:38:00,-0.704937,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.567,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125740",2019-09-26 07:39:00,-0.707069,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.8,0.57897,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125741",2019-09-26 07:40:00,-0.663778,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.7,0.56196,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125742",2019-09-26 07:41:00,-0.726399,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.7,0.56574,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125743",2019-09-26 07:42:00,-0.879942,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.7,0.57834,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125744",2019-09-26 07:43:00,-0.800056,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,12.7,0.57267,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125745",2019-09-26 07:44:00,-0.742333,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.7,0.567,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125746",2019-09-26 07:45:00,-0.693419,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,0.57267,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125747",2019-09-26 07:46:00,-0.718354,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,0.69174,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125748",2019-09-26 07:47:00,-0.722223,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,0.56259,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125749",2019-09-26 07:48:00,-0.686477,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.8,0.57078,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125750",2019-09-26 07:49:00,-0.576186,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,0.55377,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125751",2019-09-26 07:50:00,-0.62193,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,12.9,0.55314,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125752",2019-09-26 07:51:00,-0.562647,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.54117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125753",2019-09-26 07:52:00,-0.602841,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,1.9593,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125754",2019-09-26 07:53:00,-0.570332,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125755",2019-09-26 07:54:00,-0.543293,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.61047,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125756",2019-09-26 07:55:00,-0.575473,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125757",2019-09-26 07:56:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.5544,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125758",2019-09-26 07:57:00,-0.51569,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125759",2019-09-26 07:58:00,-0.554128,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125760",2019-09-26 07:59:00,-0.543883,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125761",2019-09-26 08:00:00,-0.536572,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125762",2019-09-26 08:01:00,-0.574139,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125763",2019-09-26 08:02:00,-0.635218,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125764",2019-09-26 08:03:00,-0.562331,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.58779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125765",2019-09-26 08:04:00,-0.92449,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125766",2019-09-26 08:05:00,-0.701279,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.48699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125767",2019-09-26 08:06:00,-0.660346,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125768",2019-09-26 08:07:00,-0.653725,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125769",2019-09-26 08:08:00,-0.685828,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125770",2019-09-26 08:09:00,-0.590248,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125771",2019-09-26 08:10:00,-0.814474,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125772",2019-09-26 08:11:00,-0.610954,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125773",2019-09-26 08:12:00,-0.719274,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125774",2019-09-26 08:13:00,-0.703241,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125775",2019-09-26 08:14:00,-0.773572,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125776",2019-09-26 08:15:00,-0.666727,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.44415,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125777",2019-09-26 08:16:00,-0.581398,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.44919,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125778",2019-09-26 08:17:00,-0.675489,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.78561,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125779",2019-09-26 08:18:00,-0.659187,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.78057,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125780",2019-09-26 08:19:00,-0.65456,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125781",2019-09-26 08:20:00,-0.672535,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.66087,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125782",2019-09-26 08:21:00,-0.616694,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.1,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125783",2019-09-26 08:22:00,-0.63172,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125784",2019-09-26 08:23:00,-0.609867,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.2,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125785",2019-09-26 08:24:00,-0.587751,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125786",2019-09-26 08:25:00,-0.573188,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,23.5,13.2,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125787",2019-09-26 08:26:00,-0.554184,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,23.5,13.2,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"125788",2019-09-26 08:27:00,-0.551961,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,23.5,13.2,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125789",2019-09-26 08:28:00,-0.572431,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,13.3,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125790",2019-09-26 08:29:00,-0.488659,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,13.4,0.37044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125791",2019-09-26 08:30:00,-0.604038,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,13.5,0.36351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125792",2019-09-26 08:31:00,-0.589857,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,13.6,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125793",2019-09-26 08:32:00,-0.551203,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,23.5,13.7,0.35847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125794",2019-09-26 08:33:00,-0.583549,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,23.5,13.8,0.3591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125795",2019-09-26 08:34:00,-0.650375,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.35217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125796",2019-09-26 08:35:00,-0.68375,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.34335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125797",2019-09-26 08:36:00,-0.712976,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125798",2019-09-26 08:37:00,-0.534196,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.3339,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125799",2019-09-26 08:38:00,-0.748701,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.33894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125800",2019-09-26 08:39:00,-0.703567,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.30807,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125801",2019-09-26 08:40:00,-0.715707,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.28287,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125802",2019-09-26 08:41:00,-0.752388,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.24507,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125803",2019-09-26 08:42:00,-0.756355,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.22554,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125804",2019-09-26 08:43:00,-0.704602,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.20664,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125805",2019-09-26 08:44:00,-0.666601,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.22428,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125806",2019-09-26 08:45:00,-0.700255,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,1.59957,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125807",2019-09-26 08:46:00,-0.703187,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.17577,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125808",2019-09-26 08:47:00,-0.729746,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.17514,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125809",2019-09-26 08:48:00,-0.700378,82,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.31815,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125810",2019-09-26 08:49:00,-0.632578,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.18081,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125811",2019-09-26 08:50:00,0,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.2394,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125812",2019-09-26 08:51:00,-0.595196,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.23877,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125813",2019-09-26 08:52:00,-0.528304,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.23751,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125814",2019-09-26 08:53:00,-0.54553,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.21294,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125815",2019-09-26 08:54:00,-0.571409,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.21294,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125816",2019-09-26 08:55:00,-0.596709,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.19467,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"125817",2019-09-26 08:56:00,-0.384285,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.5,0.18837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125818",2019-09-26 08:57:00,-0.742888,83,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.17514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
