"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"125819",2019-09-26 08:58:00,-0.567739,82,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.19971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125820",2019-09-26 08:59:00,-0.586144,78,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.20664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125821",2019-09-26 09:00:00,-0.563621,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125822",2019-09-26 09:01:00,-0.544784,81,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.19341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125823",2019-09-26 09:02:00,-0.550785,89,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.26901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125824",2019-09-26 09:03:00,0,92,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125825",2019-09-26 09:04:00,-0.583284,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125826",2019-09-26 09:05:00,-0.760623,95,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125827",2019-09-26 09:06:00,-0.736754,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.26397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"125828",2019-09-26 09:07:00,-0.717594,94,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.13041,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125829",2019-09-26 09:08:00,-0.472597,89,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.13671,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125830",2019-09-26 09:09:00,-0.698761,84,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.14427,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125831",2019-09-26 09:10:00,-0.637592,82,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.16443,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125832",2019-09-26 09:11:00,-0.761115,78,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.19593,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125833",2019-09-26 09:12:00,-0.720063,72,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.2142,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125834",2019-09-26 09:13:00,-0.664733,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.25704,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125835",2019-09-26 09:14:00,-0.672024,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.27657,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125836",2019-09-26 09:15:00,-0.641096,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14.1,0.29547,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125837",2019-09-26 09:16:00,-0.6476,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14.2,0.30114,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125838",2019-09-26 09:17:00,-0.425805,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.31374,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125839",2019-09-26 09:18:00,-0.587376,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.30933,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125840",2019-09-26 09:19:00,-0.600412,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.31941,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125841",2019-09-26 09:20:00,-0.603277,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.33453,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125842",2019-09-26 09:21:00,-0.59921,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.32634,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125843",2019-09-26 09:22:00,-0.573629,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.2961,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125844",2019-09-26 09:23:00,-0.506674,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14.1,0.29484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125845",2019-09-26 09:24:00,-0.508074,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125846",2019-09-26 09:25:00,-0.596615,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.25767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125847",2019-09-26 09:26:00,-0.597886,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.26271,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125848",2019-09-26 09:27:00,-0.572243,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14.1,0.26397,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125849",2019-09-26 09:28:00,-0.631543,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.2583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125850",2019-09-26 09:29:00,-0.648346,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.24444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125851",2019-09-26 09:30:00,-0.543959,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14.1,0.21987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125852",2019-09-26 09:31:00,-0.491613,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.21924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125853",2019-09-26 09:32:00,-0.584249,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,1.76904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125854",2019-09-26 09:33:00,-0.635045,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.34272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125855",2019-09-26 09:34:00,-0.628215,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.21231,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125856",2019-09-26 09:35:00,-0.523981,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.19467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125857",2019-09-26 09:36:00,-0.637309,84,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125858",2019-09-26 09:37:00,-0.549224,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.17514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125859",2019-09-26 09:38:00,-0.686148,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,14,0.13671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125860",2019-09-26 09:39:00,-0.679295,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125861",2019-09-26 09:40:00,-0.651818,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125862",2019-09-26 09:41:00,-0.64408,99,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.9,0.10521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125863",2019-09-26 09:42:00,-0.635616,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125864",2019-09-26 09:43:00,-0.641351,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.18081,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125865",2019-09-26 09:44:00,-0.680322,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125866",2019-09-26 09:45:00,-0.495139,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125867",2019-09-26 09:46:00,-0.472348,137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125868",2019-09-26 09:47:00,-0.418969,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125869",2019-09-26 09:48:00,-0.33238,127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.24318,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125870",2019-09-26 09:49:00,0,130,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.06741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125871",2019-09-26 09:50:00,0,147,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.00378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125872",2019-09-26 09:51:00,0,145,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125873",2019-09-26 09:52:00,0,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125874",2019-09-26 09:53:00,0,131,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125875",2019-09-26 09:54:00,0,124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.6237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125876",2019-09-26 09:55:00,-0.488707,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.7,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125877",2019-09-26 09:56:00,-0.756983,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,23.5,13.8,0.84294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125878",2019-09-26 09:57:00,-0.576401,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.7,0.86814,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125879",2019-09-26 09:58:00,0,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.6,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125880",2019-09-26 09:59:00,0,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.7,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125881",2019-09-26 10:00:00,0,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.7,0.34398,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125882",2019-09-26 10:01:00,0,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.6,0.32004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125883",2019-09-26 10:02:00,0,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,24,23.5,13.6,0.21987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125884",2019-09-26 10:03:00,0,127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.7,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125885",2019-09-26 10:04:00,0.353031,116,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,0.39879,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125886",2019-09-26 10:05:00,0,120,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125887",2019-09-26 10:06:00,0,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,0.31311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125888",2019-09-26 10:07:00,0,122,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.7,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125889",2019-09-26 10:08:00,0,141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125890",2019-09-26 10:09:00,0,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,0.10521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125891",2019-09-26 10:10:00,0,181,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.7,0.02394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125892",2019-09-26 10:11:00,0,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.7,-0.02898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125893",2019-09-26 10:12:00,0,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,-0.06489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125894",2019-09-26 10:13:00,0,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.8,-0.05796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125895",2019-09-26 10:14:00,0,214,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,-0.13041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125896",2019-09-26 10:15:00,0,221,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,-0.1512,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125897",2019-09-26 10:16:00,0,232,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.6,-0.16443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125898",2019-09-26 10:17:00,0,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.7,-0.1575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125899",2019-09-26 10:18:00,0,228,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,24,23.5,13.8,-0.17829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125900",2019-09-26 10:19:00,0,227,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125901",2019-09-26 10:20:00,2.28149,239,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125902",2019-09-26 10:21:00,2.7274,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125903",2019-09-26 10:22:00,5.59561,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.7,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125904",2019-09-26 10:23:00,8.46148,213,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125905",2019-09-26 10:24:00,6.52147,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125906",2019-09-26 10:25:00,2.8229,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125907",2019-09-26 10:26:00,1.44591,303,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125908",2019-09-26 10:27:00,1.14672,292,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125909",2019-09-26 10:28:00,0.87186,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,-0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125910",2019-09-26 10:29:00,0.726532,248,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14,-0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125911",2019-09-26 10:30:00,0.763267,220,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125912",2019-09-26 10:31:00,1.33553,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125913",2019-09-26 10:32:00,0.929553,195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125914",2019-09-26 10:33:00,1.68761,197,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125915",2019-09-26 10:34:00,2.60635,181,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125916",2019-09-26 10:35:00,3.05254,180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125917",2019-09-26 10:36:00,3.04169,154,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125918",2019-09-26 10:37:00,2.99494,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125919",2019-09-26 10:38:00,2.69873,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125920",2019-09-26 10:39:00,2.2989,150,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.8,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125921",2019-09-26 10:40:00,1.93614,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"125922",2019-09-26 10:41:00,1.63883,137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125923",2019-09-26 10:42:00,1.38656,137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125924",2019-09-26 10:43:00,1.40924,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125925",2019-09-26 10:44:00,1.35861,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125926",2019-09-26 10:45:00,1.47996,162,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125927",2019-09-26 10:46:00,1.63712,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.8,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125928",2019-09-26 10:47:00,2.08942,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.9,0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125929",2019-09-26 10:48:00,2.28744,181,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.8,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"125930",2019-09-26 10:49:00,1.09344,170,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.8,-0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125931",2019-09-26 10:50:00,0,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,13.9,-0.44856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125932",2019-09-26 10:51:00,0,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14,-0.42336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125933",2019-09-26 10:52:00,0,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125934",2019-09-26 10:53:00,0.0278263,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.2,-0.27405,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125935",2019-09-26 10:54:00,0,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.1,-0.2205,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125936",2019-09-26 10:55:00,0,115,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.1,-0.21798,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125937",2019-09-26 10:56:00,-2.83304,125,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.2,-0.23373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125938",2019-09-26 10:57:00,0,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.2,-0.28098,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125939",2019-09-26 10:58:00,-2.86471,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.4,-0.05166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125940",2019-09-26 10:59:00,-2.73404,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.3,-0.0189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125941",2019-09-26 11:00:00,-2.16417,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.2,-0.03843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125942",2019-09-26 11:01:00,-1.97206,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.2,-0.18963,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125943",2019-09-26 11:02:00,-1.76118,167,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,14.2,-0.39753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125944",2019-09-26 11:03:00,-1.66041,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,14.3,-0.36603,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125945",2019-09-26 11:04:00,-1.44347,150,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,14.1,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125946",2019-09-26 11:05:00,-1.27208,145,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,13.8,-0.3213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125947",2019-09-26 11:06:00,-1.19115,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,13.7,-0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125948",2019-09-26 11:07:00,-0.957514,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,13.9,-0.46053,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125949",2019-09-26 11:08:00,-0.855298,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,13.9,-0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125950",2019-09-26 11:09:00,-0.608816,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,13.9,-0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125951",2019-09-26 11:10:00,-1.05129,205,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,14,-0.6048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125952",2019-09-26 11:11:00,-0.704243,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,14.1,-0.68229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125953",2019-09-26 11:12:00,-0.712931,217,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,24,24,14.3,-0.59976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125954",2019-09-26 11:13:00,-0.61861,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125955",2019-09-26 11:14:00,-0.581527,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-0.46116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125956",2019-09-26 11:15:00,-0.575937,169,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125957",2019-09-26 11:16:00,-0.52952,178,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125958",2019-09-26 11:17:00,-0.442454,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125959",2019-09-26 11:18:00,-0.596684,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125960",2019-09-26 11:19:00,-0.45589,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125961",2019-09-26 11:20:00,-0.476822,197,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.63693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125962",2019-09-26 11:21:00,-0.48453,231,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.76923,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125963",2019-09-26 11:22:00,-0.354106,240,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.79128,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125964",2019-09-26 11:23:00,-0.462614,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.82089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125965",2019-09-26 11:24:00,-0.523952,239,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.4,-0.75726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125966",2019-09-26 11:25:00,-0.515244,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.9,-0.7749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125967",2019-09-26 11:26:00,-0.456214,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.8,-0.7938,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125968",2019-09-26 11:27:00,-0.481718,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.9,-0.86877,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125969",2019-09-26 11:28:00,-0.378947,267,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.9,-0.88263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125970",2019-09-26 11:29:00,-0.566625,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.6,-0.91035,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125971",2019-09-26 11:30:00,-0.547071,293,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.7,-1.07352,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125972",2019-09-26 11:31:00,-0.602571,320,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.8,-1.1844,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125973",2019-09-26 11:32:00,-0.630477,329,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.4,-1.21653,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125974",2019-09-26 11:33:00,-0.600756,318,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.3,-0.82593,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125975",2019-09-26 11:34:00,-0.700651,291,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.1,-0.65709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125976",2019-09-26 11:35:00,-0.884227,283,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15,-0.6489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125977",2019-09-26 11:36:00,-0.564361,267,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.1,-0.6678,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125978",2019-09-26 11:37:00,-0.782826,269,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.3,-0.9009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125979",2019-09-26 11:38:00,-0.705314,260,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.1,-0.85113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125980",2019-09-26 11:39:00,-0.704027,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.9,-0.74907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125981",2019-09-26 11:40:00,-0.716994,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,14.9,-0.81459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125982",2019-09-26 11:41:00,-0.720295,263,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.1,-0.8946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125983",2019-09-26 11:42:00,-0.608671,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-0.98406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125984",2019-09-26 11:43:00,-0.715578,312,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-1.10376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125985",2019-09-26 11:44:00,-0.648397,324,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-1.15353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125986",2019-09-26 11:45:00,-0.682837,312,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-1.13211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125987",2019-09-26 11:46:00,-0.661964,315,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.4,-1.12266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125988",2019-09-26 11:47:00,-0.601531,310,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.4,-1.07856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125989",2019-09-26 11:48:00,-0.5689,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.3,-1.02753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125990",2019-09-26 11:49:00,-0.47976,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.4,-0.95571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125991",2019-09-26 11:50:00,-0.495529,263,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.8,-0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125992",2019-09-26 11:51:00,-0.467742,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16,-0.756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125993",2019-09-26 11:52:00,-0.468926,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.9,-0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125994",2019-09-26 11:53:00,-0.495183,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.7,-0.73143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125995",2019-09-26 11:54:00,-0.507975,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.2,-0.87948,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125996",2019-09-26 11:55:00,-0.654557,274,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.2,-0.9513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125997",2019-09-26 11:56:00,-0.500437,281,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.1,-0.96453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125998",2019-09-26 11:57:00,-0.764602,288,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.1,-0.99666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"125999",2019-09-26 11:58:00,-0.506014,302,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.4,-1.0584,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126000",2019-09-26 11:59:00,-0.503978,292,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.3,-0.99729,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126001",2019-09-26 12:00:00,-0.566006,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.7,-0.85806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126002",2019-09-26 12:01:00,-0.700599,249,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16,-0.76356,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126003",2019-09-26 12:02:00,-0.412181,246,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.9,-0.80136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126004",2019-09-26 12:03:00,-0.653032,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.80955,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126005",2019-09-26 12:04:00,-0.638919,254,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.8127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126006",2019-09-26 12:05:00,-0.651652,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.6,-0.72009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126007",2019-09-26 12:06:00,-0.658803,244,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.6,-0.7938,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126008",2019-09-26 12:07:00,-0.653936,274,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.94815,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126009",2019-09-26 12:08:00,-0.793616,295,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.78246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126010",2019-09-26 12:09:00,-0.639276,291,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.3,-0.66213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126011",2019-09-26 12:10:00,-0.475345,295,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.2,-0.69489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126012",2019-09-26 12:11:00,-0.649765,295,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.4,-0.79506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126013",2019-09-26 12:12:00,-0.658082,290,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.4,-0.83853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126014",2019-09-26 12:13:00,-0.68417,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.5,-0.99603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126015",2019-09-26 12:14:00,-0.621285,291,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.5,-1.01808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126016",2019-09-26 12:15:00,-0.455659,299,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.7,-1.05903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126017",2019-09-26 12:16:00,-0.633696,302,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,15.5,-1.06029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126018",2019-09-26 12:17:00,-0.662038,268,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.5,-0.90153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126019",2019-09-26 12:18:00,-0.701833,247,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.5,-0.76923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126020",2019-09-26 12:19:00,-0.551134,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126021",2019-09-26 12:20:00,-0.543189,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.8,-0.8505,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126022",2019-09-26 12:21:00,-0.518922,263,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.6,-0.75726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126023",2019-09-26 12:22:00,-0.623503,258,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.8,-0.71883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126024",2019-09-26 12:23:00,-0.548195,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.9,-0.69363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126025",2019-09-26 12:24:00,-0.548565,250,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.9,-0.66906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126026",2019-09-26 12:25:00,-0.535854,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.70056,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126027",2019-09-26 12:26:00,-0.512899,260,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.8,-0.75096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126028",2019-09-26 12:27:00,-0.524689,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-0.77553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126029",2019-09-26 12:28:00,-0.382066,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.6,-0.83979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126030",2019-09-26 12:29:00,-0.453408,302,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,15.7,-1.00233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126031",2019-09-26 12:30:00,-0.54294,336,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,15.6,-1.13463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126032",2019-09-26 12:31:00,-0.542215,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,15.6,-1.09116,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126033",2019-09-26 12:32:00,-0.574246,342,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,15.7,-1.14723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126034",2019-09-26 12:33:00,0,380,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,15.7,-1.33749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126035",2019-09-26 12:34:00,-0.633509,426,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,15.8,-1.55043,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126036",2019-09-26 12:35:00,-0.632031,451,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,15.8,-1.77723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126037",2019-09-26 12:36:00,-0.649567,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,15.9,-2.0979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126038",2019-09-26 12:37:00,-0.662195,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.3,-1.96056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126039",2019-09-26 12:38:00,-0.640849,460,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.2,-1.7829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126040",2019-09-26 12:39:00,-0.636989,441,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.1,-1.7136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126041",2019-09-26 12:40:00,-0.618932,443,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.1,-1.36836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126042",2019-09-26 12:41:00,-0.651136,453,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.1,-1.43136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126043",2019-09-26 12:42:00,-0.559986,471,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16,-1.51956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126044",2019-09-26 12:43:00,-0.643218,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16,-1.65249,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126045",2019-09-26 12:44:00,-0.604073,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.2,-1.78353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126046",2019-09-26 12:45:00,-0.633019,441,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.7,-1.71423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126047",2019-09-26 12:46:00,-0.635755,441,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.6,-1.69596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126048",2019-09-26 12:47:00,-0.627056,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.1,-1.7892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126049",2019-09-26 12:48:00,-0.564667,484,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.2,-1.89063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126050",2019-09-26 12:49:00,-0.821671,486,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.8,-1.84716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126051",2019-09-26 12:50:00,-0.535563,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.6,-1.78416,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126052",2019-09-26 12:51:00,-0.528372,438,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,16.4,-1.51956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126053",2019-09-26 12:52:00,-0.488658,395,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.5,-1.41813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126054",2019-09-26 12:53:00,-0.405291,388,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.5,-1.43703,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126055",2019-09-26 12:54:00,-0.525968,401,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.9,-1.53153,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126056",2019-09-26 12:55:00,-0.365104,428,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.1,-1.65753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126057",2019-09-26 12:56:00,-0.513782,464,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.2,-1.84086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126058",2019-09-26 12:57:00,0,523,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.3,-2.09097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126059",2019-09-26 12:58:00,-0.506165,610,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.8,-2.6523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126060",2019-09-26 12:59:00,-0.521934,607,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.9,-2.39589,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126061",2019-09-26 13:00:00,-0.503594,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.8,-2.1987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126062",2019-09-26 13:01:00,-0.575608,586,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.9,-2.66616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126063",2019-09-26 13:02:00,-0.674321,663,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.2,-1.99206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126064",2019-09-26 13:03:00,-0.619057,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.7,-1.575,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126065",2019-09-26 13:04:00,-0.614476,447,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,16.8,-1.68399,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126066",2019-09-26 13:05:00,-0.477961,500,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17,-1.98513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126067",2019-09-26 13:06:00,-0.589174,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.2,-3.42846,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126068",2019-09-26 13:07:00,-0.644739,1166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.8,-4.3092,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126069",2019-09-26 13:08:00,-0.615769,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,18.6,-4.0509,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126070",2019-09-26 13:09:00,-0.40038,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,18.7,-4.50639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126071",2019-09-26 13:10:00,-0.640822,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,19.1,-3.01959,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126072",2019-09-26 13:11:00,-0.64687,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,18.4,-2.11176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126073",2019-09-26 13:12:00,-0.623585,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.7,-2.8917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126074",2019-09-26 13:13:00,-0.615698,949,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.7,-4.12209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126075",2019-09-26 13:14:00,-0.609407,743,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.5,-3.3705,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126076",2019-09-26 13:15:00,-0.541128,1006,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.7,-3.38499,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126077",2019-09-26 13:16:00,-0.510679,1026,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,17.9,-2.98683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126078",2019-09-26 13:17:00,-0.645628,1040,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,23.5,24,19.1,-3.80709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126079",2019-09-26 13:18:00,-0.636112,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,20.4,-3.78,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126080",2019-09-26 13:19:00,-0.636875,993,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,20.7,-3.83733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126081",2019-09-26 13:20:00,-0.624311,739,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.9,-2.44881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126082",2019-09-26 13:21:00,-0.609382,574,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-2.17476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126083",2019-09-26 13:22:00,-0.674535,568,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-3.087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126084",2019-09-26 13:23:00,-0.633222,757,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-2.45259,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126085",2019-09-26 13:24:00,-0.603579,561,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-2.41983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126086",2019-09-26 13:25:00,-0.633744,589,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.4,-2.13759,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126087",2019-09-26 13:26:00,-0.612824,580,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-2.20626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126088",2019-09-26 13:27:00,-0.659993,554,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-2.1861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126089",2019-09-26 13:28:00,-0.648,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-2.38203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126090",2019-09-26 13:29:00,-0.850132,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.2,-2.34549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126091",2019-09-26 13:30:00,-0.644403,587,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-2.37069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126092",2019-09-26 13:31:00,-0.649177,599,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-2.32155,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126093",2019-09-26 13:32:00,-0.652934,624,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-2.42046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126094",2019-09-26 13:33:00,-0.642233,560,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-2.17413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126095",2019-09-26 13:34:00,-0.660565,517,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-1.88496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126096",2019-09-26 13:35:00,-0.563298,490,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-1.5309,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126097",2019-09-26 13:36:00,-0.650595,468,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.3,-1.4175,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126098",2019-09-26 13:37:00,-0.665548,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-1.43136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126099",2019-09-26 13:38:00,-0.614404,462,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.8,-1.51263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126100",2019-09-26 13:39:00,-0.647521,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-1.82133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126101",2019-09-26 13:40:00,-0.625636,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.9,-1.88496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126102",2019-09-26 13:41:00,-0.661243,496,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-1.92843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126103",2019-09-26 13:42:00,-0.601383,511,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.8,-2.01096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126104",2019-09-26 13:43:00,-0.66512,534,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.4,-2.10483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126105",2019-09-26 13:44:00,-0.654277,546,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.8,-2.1735,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126106",2019-09-26 13:45:00,-0.652764,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.2,-2.25477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126107",2019-09-26 13:46:00,-0.650412,592,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.2,-2.38266,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126108",2019-09-26 13:47:00,-0.657329,653,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.9,-2.62017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126109",2019-09-26 13:48:00,-0.649467,667,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18,-2.68569,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126110",2019-09-26 13:49:00,-0.673483,636,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18,-2.51433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126111",2019-09-26 13:50:00,-0.638062,642,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.8,-2.7657,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126112",2019-09-26 13:51:00,-0.621149,915,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18,-3.94128,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126113",2019-09-26 13:52:00,-0.645287,1032,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-4.26006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126114",2019-09-26 13:53:00,-0.641777,1041,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-4.26636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
