"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"126115",2019-09-26 13:54:00,-0.638937,955,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-3.78882,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126116",2019-09-26 13:55:00,-0.679569,770,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-2.96793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126117",2019-09-26 13:56:00,-0.408841,680,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.4,-2.6838,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126118",2019-09-26 13:57:00,-0.659331,633,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.6,-2.44566,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126119",2019-09-26 13:58:00,-0.791849,605,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.7,-2.2617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126120",2019-09-26 13:59:00,-0.609167,573,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.2,-1.85535,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126121",2019-09-26 14:00:00,-0.768616,543,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.3,-1.74069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126122",2019-09-26 14:01:00,-0.661566,525,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.2,-1.62666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126123",2019-09-26 14:02:00,-0.56156,468,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-1.57626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126124",2019-09-26 14:03:00,-0.665889,448,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.4,-1.68966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126125",2019-09-26 14:04:00,-0.652355,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.9,-1.59579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126126",2019-09-26 14:05:00,-0.678631,415,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-1.52523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126127",2019-09-26 14:06:00,-0.635491,400,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-1.47483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126128",2019-09-26 14:07:00,-0.681673,387,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-1.42191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126129",2019-09-26 14:08:00,-0.690517,375,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-1.3734,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126130",2019-09-26 14:09:00,-0.557746,365,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.2,-1.31796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126131",2019-09-26 14:10:00,-0.672792,364,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-1.28709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126132",2019-09-26 14:11:00,-0.682678,364,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-1.29969,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126133",2019-09-26 14:12:00,-0.682308,363,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-1.31796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126134",2019-09-26 14:13:00,-0.602082,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-1.28016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126135",2019-09-26 14:14:00,-0.656023,343,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.1,-1.19133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126136",2019-09-26 14:15:00,-0.635652,312,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.4,-1.04013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126137",2019-09-26 14:16:00,-0.65653,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,18.5,-0.90657,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126138",2019-09-26 14:17:00,-0.63318,258,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,19.1,-0.80829,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126139",2019-09-26 14:18:00,-0.651443,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,19.4,-0.73836,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126140",2019-09-26 14:19:00,-0.61817,232,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.9,-0.7119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126141",2019-09-26 14:20:00,-0.688958,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-0.68229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126142",2019-09-26 14:21:00,-0.671279,227,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.66906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126143",2019-09-26 14:22:00,-0.483028,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.6489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126144",2019-09-26 14:23:00,-0.642057,215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-0.62685,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126145",2019-09-26 14:24:00,-0.647305,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-0.28791,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126146",2019-09-26 14:25:00,-0.717197,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-0.18333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126147",2019-09-26 14:26:00,-0.621846,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.18963,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126148",2019-09-26 14:27:00,-0.638621,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.29673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126149",2019-09-26 14:28:00,-0.645466,195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126150",2019-09-26 14:29:00,-0.703054,199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.55566,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126151",2019-09-26 14:30:00,-0.637047,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.58086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126152",2019-09-26 14:31:00,-0.645528,205,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-0.5859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126153",2019-09-26 14:32:00,-0.647874,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126154",2019-09-26 14:33:00,-0.641927,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-0.51786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126155",2019-09-26 14:34:00,-0.629013,189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-0.50463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126156",2019-09-26 14:35:00,-0.545152,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.45549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126157",2019-09-26 14:36:00,-0.622884,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.44793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126158",2019-09-26 14:37:00,-0.563988,172,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-0.38619,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126159",2019-09-26 14:38:00,-0.521111,167,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126160",2019-09-26 14:39:00,-0.554965,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.38808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126161",2019-09-26 14:40:00,-0.816859,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,1.04202,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126162",2019-09-26 14:41:00,-0.550375,168,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.42273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126163",2019-09-26 14:42:00,-0.51508,178,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.47313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126164",2019-09-26 14:43:00,-0.612668,197,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-0.55629,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126165",2019-09-26 14:44:00,-0.720052,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.3,-0.69426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126166",2019-09-26 14:45:00,-0.818588,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.68103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126167",2019-09-26 14:46:00,-0.909378,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.4,-0.75096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126168",2019-09-26 14:47:00,-1.01465,236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.74088,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126169",2019-09-26 14:48:00,-0.999142,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126170",2019-09-26 14:49:00,-0.85612,249,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.7,-0.83475,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126171",2019-09-26 14:50:00,-0.850753,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-1.04643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126172",2019-09-26 14:51:00,-0.761479,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.5,-0.9198,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126173",2019-09-26 14:52:00,-0.723636,370,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-1.00233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126174",2019-09-26 14:53:00,-0.700582,382,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-1.06911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126175",2019-09-26 14:54:00,-0.681988,386,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24,17.6,-1.22976,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126176",2019-09-26 14:55:00,-0.962767,381,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-1.39419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126177",2019-09-26 14:56:00,-0.639833,364,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-1.29276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126178",2019-09-26 14:57:00,-0.655917,354,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-1.29276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126179",2019-09-26 14:58:00,-0.605338,355,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-1.31229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126180",2019-09-26 14:59:00,-0.620785,368,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-1.22031,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126181",2019-09-26 15:00:00,-0.848992,381,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-1.41813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126182",2019-09-26 15:01:00,-0.617349,388,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-1.43325,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126183",2019-09-26 15:02:00,-0.591386,376,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-1.40364,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126184",2019-09-26 15:03:00,-0.788353,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-1.24803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126185",2019-09-26 15:04:00,-0.526395,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-1.06596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126186",2019-09-26 15:05:00,-0.870643,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.93366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126187",2019-09-26 15:06:00,-0.624003,270,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.87633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126188",2019-09-26 15:07:00,-0.693563,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.89334,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126189",2019-09-26 15:08:00,-0.626888,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.9639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126190",2019-09-26 15:09:00,-0.586871,307,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-1.07163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126191",2019-09-26 15:10:00,-0.63362,315,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-1.09179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126192",2019-09-26 15:11:00,-0.619357,311,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,19.1,-0.97209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126193",2019-09-26 15:12:00,-0.623976,307,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,19.2,-1.0899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126194",2019-09-26 15:13:00,-0.641502,336,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-1.26252,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126195",2019-09-26 15:14:00,-0.627008,381,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-1.4301,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126196",2019-09-26 15:15:00,-0.627598,391,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-1.44333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126197",2019-09-26 15:16:00,-0.789832,372,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-1.3419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126198",2019-09-26 15:17:00,-0.633031,342,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.83412,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126199",2019-09-26 15:18:00,-0.621044,315,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.7308,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126200",2019-09-26 15:19:00,-0.593636,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-0.69993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126201",2019-09-26 15:20:00,-0.616631,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-0.78246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126202",2019-09-26 15:21:00,-0.62613,286,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.87633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126203",2019-09-26 15:22:00,-0.648074,282,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.96516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126204",2019-09-26 15:23:00,-0.68426,280,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.9639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126205",2019-09-26 15:24:00,-0.565106,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.9261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126206",2019-09-26 15:25:00,-0.804689,268,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.88893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126207",2019-09-26 15:26:00,-0.622371,266,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.7,-0.83286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126208",2019-09-26 15:27:00,-0.607927,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-0.85176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126209",2019-09-26 15:28:00,-0.622102,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.9,-0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126210",2019-09-26 15:29:00,-0.705203,249,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.78813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126211",2019-09-26 15:30:00,-0.63098,243,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.75726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126212",2019-09-26 15:31:00,-0.625413,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.73269,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126213",2019-09-26 15:32:00,-0.632479,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.68733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126214",2019-09-26 15:33:00,-0.624023,219,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126215",2019-09-26 15:34:00,-0.616143,217,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.63756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126216",2019-09-26 15:35:00,-0.494908,218,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.65583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126217",2019-09-26 15:36:00,-0.462027,225,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-0.69426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126218",2019-09-26 15:37:00,-0.656005,236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,19.1,-0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126219",2019-09-26 15:38:00,-0.646252,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.8,-0.75033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126220",2019-09-26 15:39:00,-0.635463,233,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.70434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126221",2019-09-26 15:40:00,-0.463595,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.66528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126222",2019-09-26 15:41:00,-0.635071,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.63756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126223",2019-09-26 15:42:00,-0.626376,237,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.73836,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126224",2019-09-26 15:43:00,0,250,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.70749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126225",2019-09-26 15:44:00,-0.525586,255,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.48888,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126226",2019-09-26 15:45:00,-0.796151,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.52416,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126227",2019-09-26 15:46:00,-0.652196,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.50463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126228",2019-09-26 15:47:00,-0.645987,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.9,-0.49203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126229",2019-09-26 15:48:00,-0.623844,206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.9,-0.55566,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126230",2019-09-26 15:49:00,-0.686517,199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.7,-0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126231",2019-09-26 15:50:00,-0.627444,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.7,-0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126232",2019-09-26 15:51:00,-0.624066,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-0.75726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126233",2019-09-26 15:52:00,-0.622957,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.90909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126234",2019-09-26 15:53:00,-0.667864,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.6,-0.97398,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126235",2019-09-26 15:54:00,-0.644913,278,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.92736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126236",2019-09-26 15:55:00,-0.572484,261,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.83916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126237",2019-09-26 15:56:00,-0.652535,244,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.72702,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126238",2019-09-26 15:57:00,-0.615871,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.72009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126239",2019-09-26 15:58:00,-0.644589,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.69993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126240",2019-09-26 15:59:00,-0.607559,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.6804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126241",2019-09-26 16:00:00,-0.546411,220,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126242",2019-09-26 16:01:00,-0.637605,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.35343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126243",2019-09-26 16:02:00,-0.705017,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.37296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126244",2019-09-26 16:03:00,-0.631801,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126245",2019-09-26 16:04:00,-0.726858,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.37926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126246",2019-09-26 16:05:00,-0.533493,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.39186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126247",2019-09-26 16:06:00,-0.632675,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.40068,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126248",2019-09-26 16:07:00,-0.618416,199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.38556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126249",2019-09-26 16:08:00,-0.682554,198,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.37926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126250",2019-09-26 16:09:00,-0.787003,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126251",2019-09-26 16:10:00,-0.626138,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.07623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126252",2019-09-26 16:11:00,-0.641155,221,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.06363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126253",2019-09-26 16:12:00,-0.638699,232,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.22743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126254",2019-09-26 16:13:00,-0.680398,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.33516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126255",2019-09-26 16:14:00,-0.62266,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126256",2019-09-26 16:15:00,-0.496155,215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.45423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126257",2019-09-26 16:16:00,-0.654791,207,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.41013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126258",2019-09-26 16:17:00,-0.585333,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.36036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126259",2019-09-26 16:18:00,-0.625552,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.5,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126260",2019-09-26 16:19:00,-0.643897,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.28161,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126261",2019-09-26 16:20:00,-0.788108,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.2583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126262",2019-09-26 16:21:00,-0.595641,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.21546,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126263",2019-09-26 16:22:00,-0.63162,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.4,-0.18396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126264",2019-09-26 16:23:00,-0.662294,147,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.13608,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126265",2019-09-26 16:24:00,-0.643053,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.08442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126266",2019-09-26 16:25:00,-0.670104,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.01953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126267",2019-09-26 16:26:00,-0.661218,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,0.10017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126268",2019-09-26 16:27:00,-0.645649,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.2,-0.00189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126269",2019-09-26 16:28:00,-0.653045,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.01134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126270",2019-09-26 16:29:00,-0.864844,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.00945,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126271",2019-09-26 16:30:00,-0.643508,123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.01449,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126272",2019-09-26 16:31:00,-0.644516,126,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.0567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126273",2019-09-26 16:32:00,-0.659907,127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.06363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126274",2019-09-26 16:33:00,-0.625066,125,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.04536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126275",2019-09-26 16:34:00,-0.662802,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.02331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126276",2019-09-26 16:35:00,-0.942297,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.00441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126277",2019-09-26 16:36:00,-0.539287,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,0.03402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126278",2019-09-26 16:37:00,-0.590608,105,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126279",2019-09-26 16:38:00,-0.625035,102,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126280",2019-09-26 16:39:00,-0.650586,99,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126281",2019-09-26 16:40:00,-0.361743,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,0.32445,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126282",2019-09-26 16:41:00,-0.640283,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,0.26082,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126283",2019-09-26 16:42:00,0,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,0.11466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126284",2019-09-26 16:43:00,-0.632176,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.10521,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126285",2019-09-26 16:44:00,-0.626584,101,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.06867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126286",2019-09-26 16:45:00,-0.597034,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.04536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126287",2019-09-26 16:46:00,-0.656383,114,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.00063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126288",2019-09-26 16:47:00,-0.6077,125,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.03843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126289",2019-09-26 16:48:00,-0.58903,130,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.06993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126290",2019-09-26 16:49:00,-0.690744,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.08946,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126291",2019-09-26 16:50:00,-0.6537,135,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.1071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126292",2019-09-26 16:51:00,-0.605347,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.1008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126293",2019-09-26 16:52:00,-0.653424,135,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.08379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126294",2019-09-26 16:53:00,-0.628465,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,-0.11403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126295",2019-09-26 16:54:00,-0.652574,139,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.1,-0.1134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126296",2019-09-26 16:55:00,-0.769237,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18.3,-0.10206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126297",2019-09-26 16:56:00,-0.638361,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.05229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126298",2019-09-26 16:57:00,-0.625072,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.06489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126299",2019-09-26 16:58:00,-0.63204,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,-0.04536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126300",2019-09-26 16:59:00,-0.63393,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,-0.01323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126301",2019-09-26 17:00:00,-0.640927,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.02961,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126302",2019-09-26 17:01:00,-0.664409,104,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.05859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126303",2019-09-26 17:02:00,-0.592376,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.07623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126304",2019-09-26 17:03:00,-0.630079,92,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.11277,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126305",2019-09-26 17:04:00,-0.621451,87,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,0.30681,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126306",2019-09-26 17:05:00,-0.589021,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126307",2019-09-26 17:06:00,-0.643466,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126308",2019-09-26 17:07:00,-0.608189,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126309",2019-09-26 17:08:00,-0.629438,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126310",2019-09-26 17:09:00,-0.592145,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.22491,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126311",2019-09-26 17:10:00,-0.603281,72,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.22491,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126312",2019-09-26 17:11:00,-0.624704,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.2268,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126313",2019-09-26 17:12:00,-0.644064,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.20664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126314",2019-09-26 17:13:00,-0.627001,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.1827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126315",2019-09-26 17:14:00,-0.61786,82,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.15435,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126316",2019-09-26 17:15:00,-0.808336,87,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,0.13167,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126317",2019-09-26 17:16:00,-0.583702,94,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,18,0.11214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126318",2019-09-26 17:17:00,-0.64299,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.09954,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126319",2019-09-26 17:18:00,-0.628366,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.09954,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126320",2019-09-26 17:19:00,-0.631101,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.09387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126321",2019-09-26 17:20:00,-0.693271,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.09387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126322",2019-09-26 17:21:00,-0.618173,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.9,0.08757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126323",2019-09-26 17:22:00,-0.661741,99,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.06804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126324",2019-09-26 17:23:00,-0.640777,106,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.0189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126325",2019-09-26 17:24:00,-0.765128,114,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.01197,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126326",2019-09-26 17:25:00,-0.778376,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.8,0.00378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126327",2019-09-26 17:26:00,-0.638081,123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,-0.01449,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126328",2019-09-26 17:27:00,-0.618735,124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,-0.0378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126329",2019-09-26 17:28:00,-0.63772,114,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.01197,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126330",2019-09-26 17:29:00,-0.594974,106,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.05544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126331",2019-09-26 17:30:00,-0.629348,103,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.08694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126332",2019-09-26 17:31:00,-0.669751,100,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.08757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126333",2019-09-26 17:32:00,-0.509301,99,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.09261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126334",2019-09-26 17:33:00,-0.659523,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.21231,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126335",2019-09-26 17:34:00,-0.672534,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126336",2019-09-26 17:35:00,-0.661869,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.45423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126337",2019-09-26 17:36:00,-0.666794,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126338",2019-09-26 17:37:00,-0.669015,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.27657,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126339",2019-09-26 17:38:00,-0.657423,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.10647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126340",2019-09-26 17:39:00,-0.672156,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.10584,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126341",2019-09-26 17:40:00,-0.680181,94,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.11907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126342",2019-09-26 17:41:00,-0.683729,89,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.1449,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126343",2019-09-26 17:42:00,-0.909253,83,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,0.1638,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126344",2019-09-26 17:43:00,-0.668497,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.18711,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126345",2019-09-26 17:44:00,-0.680108,78,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,1.6128,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126346",2019-09-26 17:45:00,-0.65627,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.20664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126347",2019-09-26 17:46:00,-0.66923,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.20664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126348",2019-09-26 17:47:00,-0.651137,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.19467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126349",2019-09-26 17:48:00,-0.644921,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.3,0.21231,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126350",2019-09-26 17:49:00,-0.610526,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.20664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126351",2019-09-26 17:50:00,-0.434212,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.4,0.20601,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126352",2019-09-26 17:51:00,-0.624525,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.18774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126353",2019-09-26 17:52:00,-0.754756,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.5,0.18207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126354",2019-09-26 17:53:00,-0.668087,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.18837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126355",2019-09-26 17:54:00,-0.619792,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.6,0.1953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126356",2019-09-26 17:55:00,-0.660831,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,23.5,23.5,24,24.5,17.7,0.20727,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126357",2019-09-26 17:56:00,-0.642878,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.7,0.25074,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126358",2019-09-26 17:57:00,-0.657149,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.8,0.26397,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126359",2019-09-26 17:58:00,-0.636785,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.8,0.28035,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126360",2019-09-26 17:59:00,-0.511503,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.7,0.29484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126361",2019-09-26 18:00:00,-0.667472,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.6,0.30744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126362",2019-09-26 18:01:00,-0.680852,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.5,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126363",2019-09-26 18:02:00,-0.863219,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.3,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126364",2019-09-26 18:03:00,-0.631941,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.2,1.84716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126365",2019-09-26 18:04:00,-0.684616,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22.5,24,23.5,24,24.5,17.2,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126366",2019-09-26 18:05:00,-0.6605,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24.5,17.1,0.6678,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126367",2019-09-26 18:06:00,-0.661487,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24.5,17.1,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126368",2019-09-26 18:07:00,-0.682942,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17.1,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126369",2019-09-26 18:08:00,-0.655681,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17.2,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126370",2019-09-26 18:09:00,-0.633908,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17.2,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126371",2019-09-26 18:10:00,-0.579433,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17.1,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126372",2019-09-26 18:11:00,-0.651785,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17.1,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126373",2019-09-26 18:12:00,-0.671858,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126374",2019-09-26 18:13:00,-0.653459,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,24,24,17,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126375",2019-09-26 18:14:00,-0.670172,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126376",2019-09-26 18:15:00,-0.661923,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126377",2019-09-26 18:16:00,-0.540168,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.41643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126378",2019-09-26 18:17:00,-0.667764,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126379",2019-09-26 18:18:00,-0.646037,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126380",2019-09-26 18:19:00,-0.647372,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126381",2019-09-26 18:20:00,-0.649972,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.42462,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126382",2019-09-26 18:21:00,-0.65767,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126383",2019-09-26 18:22:00,-0.677005,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126384",2019-09-26 18:23:00,-0.648152,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126385",2019-09-26 18:24:00,-0.667476,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126386",2019-09-26 18:25:00,-0.620179,34,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17.1,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126387",2019-09-26 18:26:00,-0.649498,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126388",2019-09-26 18:27:00,-0.676308,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126389",2019-09-26 18:28:00,-0.67473,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,17,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126390",2019-09-26 18:29:00,0,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.9,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126391",2019-09-26 18:30:00,-0.682134,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.9,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126392",2019-09-26 18:31:00,-0.641232,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.8,0.37737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126393",2019-09-26 18:32:00,-0.640296,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.8,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126394",2019-09-26 18:33:00,-0.678192,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.8,0.71757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126395",2019-09-26 18:34:00,-0.615034,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.8,0.72261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126396",2019-09-26 18:35:00,-0.641115,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23.5,23.5,23.5,24,16.8,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126397",2019-09-26 18:36:00,-0.87689,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.55566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126398",2019-09-26 18:37:00,-0.624473,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126399",2019-09-26 18:38:00,-0.639145,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126400",2019-09-26 18:39:00,-0.650191,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126401",2019-09-26 18:40:00,-0.639259,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126402",2019-09-26 18:41:00,-0.647339,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126403",2019-09-26 18:42:00,-0.732432,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126404",2019-09-26 18:43:00,-0.571234,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126405",2019-09-26 18:44:00,-0.636162,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126406",2019-09-26 18:45:00,-0.658072,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126407",2019-09-26 18:46:00,-0.608625,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126408",2019-09-26 18:47:00,-0.567278,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126409",2019-09-26 18:48:00,-0.571384,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.46935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
