"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"126410",2019-09-26 18:49:00,-0.47253,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.50085,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126411",2019-09-26 18:50:00,-0.475737,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126412",2019-09-26 18:51:00,-0.549531,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126413",2019-09-26 18:52:00,-0.526045,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126414",2019-09-26 18:53:00,-0.548546,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126415",2019-09-26 18:54:00,-0.466233,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.52542,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126416",2019-09-26 18:55:00,-0.509271,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126417",2019-09-26 18:56:00,-0.512871,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126418",2019-09-26 18:57:00,-0.54101,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126419",2019-09-26 18:58:00,-0.523702,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126420",2019-09-26 18:59:00,-0.554293,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126421",2019-09-26 19:00:00,-0.60846,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126422",2019-09-26 19:01:00,-0.616018,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126423",2019-09-26 19:02:00,-0.44146,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.53802,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126424",2019-09-26 19:03:00,-0.602081,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.6,0.89712,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126425",2019-09-26 19:04:00,-0.646065,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.92736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126426",2019-09-26 19:05:00,-0.664314,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.7,0.91161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126427",2019-09-26 19:06:00,-0.655337,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.8,0.76734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126428",2019-09-26 19:07:00,-0.666166,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,16.9,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126429",2019-09-26 19:08:00,-0.643607,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17,0.60291,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126430",2019-09-26 19:09:00,-0.644276,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.1,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126431",2019-09-26 19:10:00,-0.687405,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,0.59724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126432",2019-09-26 19:11:00,-0.625049,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.3,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126433",2019-09-26 19:12:00,-0.630132,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.4,0.79821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126434",2019-09-26 19:13:00,-0.630981,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.5,0.76797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126435",2019-09-26 19:14:00,-0.582014,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.6,0.76167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126436",2019-09-26 19:15:00,-0.648558,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.7,0.77427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126437",2019-09-26 19:16:00,-0.705911,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.5,0.79191,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126438",2019-09-26 19:17:00,-0.398237,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.5,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126439",2019-09-26 19:18:00,-0.539958,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.4,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126440",2019-09-26 19:19:00,-0.488298,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.4,0.80451,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126441",2019-09-26 19:20:00,-0.49767,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.4,0.78876,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126442",2019-09-26 19:21:00,-0.564283,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,0.92421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126443",2019-09-26 19:22:00,-0.544894,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,0.82278,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126444",2019-09-26 19:23:00,-0.604037,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.3,0.83979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126445",2019-09-26 19:24:00,-0.512181,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.3,0.80892,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126446",2019-09-26 19:25:00,-0.525098,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,1.00926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126447",2019-09-26 19:26:00,-0.515964,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,1.08675,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126448",2019-09-26 19:27:00,-0.514341,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.1,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126449",2019-09-26 19:28:00,-0.542554,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.2,1.01808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126450",2019-09-26 19:29:00,-0.60086,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.3,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126451",2019-09-26 19:30:00,-0.753614,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.3,1.09242,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126452",2019-09-26 19:31:00,-0.636152,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22.5,23,23.5,23.5,24,17.4,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126453",2019-09-26 19:32:00,-0.667629,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.4,1.13904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126454",2019-09-26 19:33:00,-0.662528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.3,1.35954,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126455",2019-09-26 19:34:00,-0.69087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.2,1.28457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126456",2019-09-26 19:35:00,-0.667714,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.3,1.24551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126457",2019-09-26 19:36:00,-0.711706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.1,1.1214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126458",2019-09-26 19:37:00,-0.654336,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17,0.9009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126459",2019-09-26 19:38:00,-0.685684,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,0.92673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126460",2019-09-26 19:39:00,-0.633239,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17,0.88263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126461",2019-09-26 19:40:00,-0.659096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.8,0.97587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126462",2019-09-26 19:41:00,-0.620323,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,0.9702,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126463",2019-09-26 19:42:00,-0.661205,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17,0.96894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126464",2019-09-26 19:43:00,-0.37819,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,0.97587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126465",2019-09-26 19:44:00,-0.805254,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.1,0.88641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126466",2019-09-26 19:45:00,-0.644691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.1,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126467",2019-09-26 19:46:00,-0.578513,0,1.177,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.2,1.9782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126468",2019-09-26 19:47:00,-0.560086,0,1.185,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.3,2.11428,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126469",2019-09-26 19:48:00,-0.335185,0,1.172,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.2,4.21974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126470",2019-09-26 19:49:00,-0.525516,0,1.165,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.2,4.11327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126471",2019-09-26 19:50:00,-0.514783,0,1.167,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.4,4.10886,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126472",2019-09-26 19:51:00,-0.571182,0,0.84,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.5,3.76551,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126473",2019-09-26 19:52:00,-0.4858,0,0.831,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.6,3.73464,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126474",2019-09-26 19:53:00,-0.522291,0,1.351,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.6,2.2554,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126475",2019-09-26 19:54:00,-0.556524,0,2.662,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17.6,3.60171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126476",2019-09-26 19:55:00,-0.533711,0,2.638,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17,3.5784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126477",2019-09-26 19:56:00,-0.525594,0,2.635,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,3.48894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126478",2019-09-26 19:57:00,-0.521756,0,2.622,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,3.46563,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126479",2019-09-26 19:58:00,-0.536324,0,2.615,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,3.46248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126480",2019-09-26 19:59:00,-0.516404,0,2.594,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.9,3.44547,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126481",2019-09-26 20:00:00,-0.521884,0,1.844,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.8,3.1437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126482",2019-09-26 20:01:00,-0.562313,0,2.139,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.7,2.94966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126483",2019-09-26 20:02:00,-0.591789,0,1.134,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,16.8,2.10924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126484",2019-09-26 20:03:00,-0.786344,0,1.104,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22,22,23,23.5,23.5,24,17,2.07081,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126485",2019-09-26 20:04:00,-0.626655,0,1.1,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,2.05947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126486",2019-09-26 20:05:00,-0.632531,0,0.825,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,1.74384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126487",2019-09-26 20:06:00,-0.630407,0,0.823,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,2.08404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126488",2019-09-26 20:07:00,-0.645789,0,0.822,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,2.13381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126489",2019-09-26 20:08:00,-0.627878,0,0.985,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,2.26107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126490",2019-09-26 20:09:00,-0.623973,0,0.725,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,1.86417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126491",2019-09-26 20:10:00,-0.721275,0,0.727,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,1.91331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126492",2019-09-26 20:11:00,-0.425955,0,0.989,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,1.62162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126493",2019-09-26 20:12:00,-0.620169,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.1,1.0521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126494",2019-09-26 20:13:00,-0.643522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.1,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126495",2019-09-26 20:14:00,-0.616839,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126496",2019-09-26 20:15:00,-0.618516,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.9,1.05714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126497",2019-09-26 20:16:00,-0.616277,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.9,1.07604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126498",2019-09-26 20:17:00,-0.842834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.07604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126499",2019-09-26 20:18:00,-0.663934,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.07604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126500",2019-09-26 20:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.07667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126501",2019-09-26 20:20:00,-0.599299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.9,1.0647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126502",2019-09-26 20:21:00,-0.583729,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,1.06218,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126503",2019-09-26 20:22:00,-0.551948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126504",2019-09-26 20:23:00,-0.572054,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.8,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126505",2019-09-26 20:24:00,-0.538159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,1.0521,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126506",2019-09-26 20:25:00,-0.56,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.06974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126507",2019-09-26 20:26:00,-0.577094,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.06974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126508",2019-09-26 20:27:00,-0.531324,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126509",2019-09-26 20:28:00,-0.554657,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.8,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126510",2019-09-26 20:29:00,-0.549939,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126511",2019-09-26 20:30:00,-0.545654,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126512",2019-09-26 20:31:00,-0.752701,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126513",2019-09-26 20:32:00,-0.56806,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126514",2019-09-26 20:33:00,-0.567091,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126515",2019-09-26 20:34:00,-0.656503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,1.11447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126516",2019-09-26 20:35:00,-0.65335,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,1.07604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126517",2019-09-26 20:36:00,-0.632622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,1.06407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126518",2019-09-26 20:37:00,-0.526116,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.3,1.08549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126519",2019-09-26 20:38:00,-0.726942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.3,1.06659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126520",2019-09-26 20:39:00,-0.620235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,1.43262,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126521",2019-09-26 20:40:00,-0.6527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.4868,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126522",2019-09-26 20:41:00,-0.595337,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.7,1.42947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126523",2019-09-26 20:42:00,-0.628572,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.8,1.38663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126524",2019-09-26 20:43:00,-0.601534,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126525",2019-09-26 20:44:00,-0.558622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,1.23228,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126526",2019-09-26 20:45:00,-0.674946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.1,1.1277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126527",2019-09-26 20:46:00,-0.62747,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.1,1.09431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126528",2019-09-26 20:47:00,-0.74808,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.2,1.17684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126529",2019-09-26 20:48:00,-0.585652,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17.1,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126530",2019-09-26 20:49:00,-0.485184,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,17,0.97272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126531",2019-09-26 20:50:00,-0.556264,0,0.055,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.8,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126532",2019-09-26 20:51:00,-0.395177,0,0.085,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,0.93744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126533",2019-09-26 20:52:00,-0.562728,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,0.95004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126534",2019-09-26 20:53:00,-0.539373,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.2,0.96957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126535",2019-09-26 20:54:00,-0.570457,0,0.103,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.3,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126536",2019-09-26 20:55:00,-0.574239,0,0.055,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,0.92043,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126537",2019-09-26 20:56:00,-0.56717,0,0.085,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126538",2019-09-26 20:57:00,-0.47334,0,0.103,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,0.94437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126539",2019-09-26 20:58:00,-0.709821,0,0.039,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,0.90027,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126540",2019-09-26 20:59:00,-0.549718,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,0.98847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126541",2019-09-26 21:00:00,-0.548244,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,0.90657,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126542",2019-09-26 21:01:00,-0.560528,0,2.089,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,3.01581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126543",2019-09-26 21:02:00,-0.59336,0,2.094,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,3.00069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126544",2019-09-26 21:03:00,-0.583558,0,2.08,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,3.02841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126545",2019-09-26 21:04:00,0,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,3.02148,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126546",2019-09-26 21:05:00,-0.589822,0,2.058,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,3.01077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126547",2019-09-26 21:06:00,-0.636442,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,3.03534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126548",2019-09-26 21:07:00,-0.651177,0,2.099,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.6,3.03534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126549",2019-09-26 21:08:00,-0.644813,0,2.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,3.02274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126550",2019-09-26 21:09:00,-0.738424,0,2.084,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.5,3.01707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126551",2019-09-26 21:10:00,-0.627864,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.4,3.04101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126552",2019-09-26 21:11:00,-0.52958,0,0.028,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.3,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126553",2019-09-26 21:12:00,-0.692567,0,2.08,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.2,3.01644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126554",2019-09-26 21:13:00,-0.540079,0,2.091,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.2,3.03534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126555",2019-09-26 21:14:00,-0.577958,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.1,3.23001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126556",2019-09-26 21:15:00,-0.586426,0,2.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,24,16.2,3.38184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126557",2019-09-26 21:16:00,-0.568167,0,2.097,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.4,3.38751,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126558",2019-09-26 21:17:00,-0.508471,0,2.066,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.4,3.276,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126559",2019-09-26 21:18:00,-0.730128,0,2.083,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,3.19977,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126560",2019-09-26 21:19:00,-0.46215,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,0.9765,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126561",2019-09-26 21:20:00,-0.483126,0,0.111,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.5,0.97524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126562",2019-09-26 21:21:00,-0.75137,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.6,0.97524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126563",2019-09-26 21:22:00,-0.850875,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.7,0.945,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126564",2019-09-26 21:23:00,-0.510506,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.7,0.98217,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126565",2019-09-26 21:24:00,-0.514999,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.8,0.96012,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126566",2019-09-26 21:25:00,-0.466649,0,0.111,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.8,0.96957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126567",2019-09-26 21:26:00,-0.823378,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.7,0.96327,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126568",2019-09-26 21:27:00,-0.824095,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.5,0.93177,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126569",2019-09-26 21:28:00,-0.842176,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,0.95004,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126570",2019-09-26 21:29:00,-0.852422,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,0.95697,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126571",2019-09-26 21:30:00,-0.874289,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.1,0.9639,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126572",2019-09-26 21:31:00,-0.920044,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,0.96264,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126573",2019-09-26 21:32:00,-1.13748,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.4,0.93303,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126574",2019-09-26 21:33:00,-0.821999,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,1.04454,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126575",2019-09-26 21:34:00,-0.842847,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,1.05021,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126576",2019-09-26 21:35:00,-0.761529,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16,0.96768,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126577",2019-09-26 21:36:00,-0.605974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16,0.89523,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126578",2019-09-26 21:37:00,-0.678524,0,0.067,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.1,0.93933,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126579",2019-09-26 21:38:00,-0.55231,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,0.96201,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126580",2019-09-26 21:39:00,-0.695775,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.4,1.81944,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126581",2019-09-26 21:40:00,-0.656223,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,1.81251,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126582",2019-09-26 21:41:00,-0.550971,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,1.80684,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126583",2019-09-26 21:42:00,-0.540648,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.3,1.79991,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126584",2019-09-26 21:43:00,-0.525862,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.2,1.81314,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126585",2019-09-26 21:44:00,-0.515237,0,0.044,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.4,0.94437,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126586",2019-09-26 21:45:00,0,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.5,1.83204,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126587",2019-09-26 21:46:00,-0.523864,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.7,1.82574,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126588",2019-09-26 21:47:00,-0.515232,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.8,0.96327,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126589",2019-09-26 21:48:00,-0.546016,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,24,22.5,22,23,23.5,23.5,24,16.7,1.11447,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126590",2019-09-26 21:49:00,-0.531414,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16.5,1.2978,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126591",2019-09-26 21:50:00,-0.538521,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16.6,1.36647,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126592",2019-09-26 21:51:00,-0.755483,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16.5,1.24047,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126593",2019-09-26 21:52:00,-0.521726,0,0.106,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16.3,1.17747,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126594",2019-09-26 21:53:00,-0.53352,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.9,0.96012,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126595",2019-09-26 21:54:00,-0.6185,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.8,0.97587,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126596",2019-09-26 21:55:00,-0.676966,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16,1.00674,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126597",2019-09-26 21:56:00,-0.682109,0,0.027,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,16.1,0.96201,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126598",2019-09-26 21:57:00,-0.705804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.8,0.91917,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126599",2019-09-26 21:58:00,-0.600133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.6,1.008,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126600",2019-09-26 21:59:00,-0.731136,0,0.055,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.5,0.89523,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126601",2019-09-26 22:00:00,-0.905662,0,0.109,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.5,0.84987,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126602",2019-09-26 22:01:00,-0.77068,0,0.059,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.6,0.81837,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126603",2019-09-26 22:02:00,-0.766355,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.6,0.79317,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126604",2019-09-26 22:03:00,-0.680429,0,0.036,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.5,0.81207,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126605",2019-09-26 22:04:00,-0.739997,0,0.025,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.5,0.8001,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126606",2019-09-26 22:05:00,-0.695058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23.5,24,15.4,0.89334,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126607",2019-09-26 22:06:00,-0.774651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.2,0.88074,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126608",2019-09-26 22:07:00,-1.00496,0,2.038,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.3,2.86587,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126609",2019-09-26 22:08:00,-0.72736,0,2.041,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.4,2.85894,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126610",2019-09-26 22:09:00,-0.725571,0,2.04,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.3,2.8665,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126611",2019-09-26 22:10:00,-0.760886,0,2.035,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.6,2.85957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126612",2019-09-26 22:11:00,-0.914507,0,2.04,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.6,2.85894,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126613",2019-09-26 22:12:00,-0.682138,0,2.039,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.6,2.85894,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126614",2019-09-26 22:13:00,-0.632224,0,2.048,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.7,2.86524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126615",2019-09-26 22:14:00,-0.633599,0,2.048,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.7,2.87028,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126616",2019-09-26 22:15:00,-0.660858,0,2.048,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.6,2.8539,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126617",2019-09-26 22:16:00,-0.643571,0,2.035,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.7,2.85264,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126618",2019-09-26 22:17:00,-0.650413,0,2.039,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.6,2.8539,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126619",2019-09-26 22:18:00,-0.626863,0,2.036,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.3,2.86524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126620",2019-09-26 22:19:00,-0.75277,0,2.034,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.4,2.85957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126621",2019-09-26 22:20:00,-0.634098,0,2.038,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.4,2.86524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126622",2019-09-26 22:21:00,-0.653962,0,2.032,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,24,15.5,2.85327,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126623",2019-09-26 22:22:00,-0.61398,0,2.032,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,2.84634,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126624",2019-09-26 22:23:00,-0.699479,0,2.028,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,2.86398,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126625",2019-09-26 22:24:00,-0.65083,0,2.026,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,2.86461,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126626",2019-09-26 22:25:00,-0.568748,0,2.066,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,3.22371,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126627",2019-09-26 22:26:00,-0.610845,0,0.073,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.4,1.19826,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126628",2019-09-26 22:27:00,-1.10434,0,0.067,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,1.1403,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126629",2019-09-26 22:28:00,-0.822373,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,1.0269,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126630",2019-09-26 22:29:00,-0.666704,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.8064,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126631",2019-09-26 22:30:00,-0.661556,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.7938,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126632",2019-09-26 22:31:00,-0.645072,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.77994,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126633",2019-09-26 22:32:00,-0.62141,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.79065,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126634",2019-09-26 22:33:00,-0.603228,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.77427,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126635",2019-09-26 22:34:00,-0.654422,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.7686,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126636",2019-09-26 22:35:00,-0.620189,0,2.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,2.87469,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126637",2019-09-26 22:36:00,-0.642791,0,2.045,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,2.8665,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126638",2019-09-26 22:37:00,-0.643106,0,2.077,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,4.32747,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126639",2019-09-26 22:38:00,-0.620475,0,0.067,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.9513,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126640",2019-09-26 22:39:00,-0.661579,0,0.048,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.4,0.80514,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126641",2019-09-26 22:40:00,-0.597489,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.4,1.64304,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126642",2019-09-26 22:41:00,-0.62442,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.76797,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126643",2019-09-26 22:42:00,-0.620808,0,0,25.5,22,22,16.5,24.5,28.5,29,0.707575757575758,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.88767,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126644",2019-09-26 22:43:00,-0.503027,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.4,0.7812,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126645",2019-09-26 22:44:00,-0.64708,0,0,25.5,22,22,16.5,24.5,28.5,29,2.66916666666667,0,23.5,22.5,22,23,23.5,23,23.5,15.4,0.88389,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126646",2019-09-26 22:45:00,-0.591051,0,0,25.5,22,22,16.5,24.5,28.5,29,0.975,0,23.5,22.5,22,23,23.5,23,23.5,15.3,0.77175,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126647",2019-09-26 22:46:00,-0.70269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.79758,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126648",2019-09-26 22:47:00,-0.740244,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.80451,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126649",2019-09-26 22:48:00,-0.68732,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.78057,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126650",2019-09-26 22:49:00,-0.623398,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.8505,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126651",2019-09-26 22:50:00,-0.640227,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.75222,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126652",2019-09-26 22:51:00,-0.639018,0,0.087,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.3,0.75852,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126653",2019-09-26 22:52:00,-0.482609,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.2,0.81144,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126654",2019-09-26 22:53:00,-0.641006,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.3,0.8064,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126655",2019-09-26 22:54:00,-0.616721,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.81837,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126656",2019-09-26 22:55:00,-0.549238,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.80955,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126657",2019-09-26 22:56:00,-0.614997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.83979,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126658",2019-09-26 22:57:00,-0.624776,0,2.059,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,2.95848,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126659",2019-09-26 22:58:00,-0.630111,0,2.069,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,2.84067,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126660",2019-09-26 22:59:00,-0.567077,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.8,0.81774,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126661",2019-09-26 23:00:00,-0.628134,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,0.8064,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126662",2019-09-26 23:01:00,-0.606476,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.8,1.66194,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126663",2019-09-26 23:02:00,-0.606625,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.8,1.0962,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126664",2019-09-26 23:03:00,-0.61528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.8,1.27197,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126665",2019-09-26 23:04:00,-0.594954,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,1.0962,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126666",2019-09-26 23:05:00,-0.853263,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.9765,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126667",2019-09-26 23:06:00,-0.59259,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.7812,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126668",2019-09-26 23:07:00,-0.60064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.77553,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126669",2019-09-26 23:08:00,-0.56704,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.76797,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126670",2019-09-26 23:09:00,-0.607382,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.77364,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126671",2019-09-26 23:10:00,-0.544703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,0.7623,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126672",2019-09-26 23:11:00,-0.59789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.88074,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126673",2019-09-26 23:12:00,-0.418363,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.75852,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126674",2019-09-26 23:13:00,-0.588096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.76545,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126675",2019-09-26 23:14:00,-0.616371,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.76167,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126676",2019-09-26 23:15:00,-0.613404,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.74781,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126677",2019-09-26 23:16:00,-0.575339,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.7434,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126678",2019-09-26 23:17:00,-0.621245,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.74277,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126679",2019-09-26 23:18:00,-0.5973,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.74844,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126680",2019-09-26 23:19:00,-0.679419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,0.7119,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126681",2019-09-26 23:20:00,-0.601977,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.7,0.72072,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126682",2019-09-26 23:21:00,-0.61262,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.73584,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126683",2019-09-26 23:22:00,-0.480021,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.7245,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126684",2019-09-26 23:23:00,-0.582781,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.5,0.7308,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126685",2019-09-26 23:24:00,-0.577369,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,22,23,23.5,23,23.5,15.6,0.76104,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126686",2019-09-26 23:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.7497,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126687",2019-09-26 23:26:00,-0.690482,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.76104,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126688",2019-09-26 23:27:00,-0.60767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.7497,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126689",2019-09-26 23:28:00,-0.601487,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.4,0.74907,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126690",2019-09-26 23:29:00,-0.601392,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.76797,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126691",2019-09-26 23:30:00,-0.60491,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.4,0.7686,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126692",2019-09-26 23:31:00,-0.559083,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.79317,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126693",2019-09-26 23:32:00,-0.420579,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.74214,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126694",2019-09-26 23:33:00,-0.676576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.63441,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126695",2019-09-26 23:34:00,-0.723805,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.77301,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126696",2019-09-26 23:35:00,-0.579325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.72198,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126697",2019-09-26 23:36:00,-0.595529,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.7,0.70497,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126698",2019-09-26 23:37:00,-0.5742,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.7,0.69804,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126699",2019-09-26 23:38:00,-0.592896,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.7,0.69804,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126700",2019-09-26 23:39:00,-0.574051,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.8,0.61173,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126701",2019-09-26 23:40:00,-0.573194,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.7,0.95886,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126702",2019-09-26 23:41:00,-0.474505,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.6,0.98154,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126703",2019-09-26 23:42:00,-0.547357,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23.5,23,23.5,15.5,0.95697,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126704",2019-09-26 23:43:00,-0.557099,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.8883,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126705",2019-09-26 23:44:00,-0.590974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.67347,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126706",2019-09-26 23:45:00,-0.532903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.6615,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126707",2019-09-26 23:46:00,-0.549627,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.66717,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
