"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"126708",2019-09-26 23:47:00,-0.562581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.69174,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126709",2019-09-26 23:48:00,-0.569466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.66654,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126710",2019-09-26 23:49:00,-0.545773,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.66717,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126711",2019-09-26 23:50:00,-0.583113,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.66654,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126712",2019-09-26 23:51:00,-0.583601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.66654,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126713",2019-09-26 23:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.6615,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126714",2019-09-26 23:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.6678,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126715",2019-09-26 23:54:00,-0.567137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.66654,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126716",2019-09-26 23:55:00,-0.571127,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.6552,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126717",2019-09-26 23:56:00,-0.583835,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.65394,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126718",2019-09-26 23:57:00,-0.721479,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.65961,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126719",2019-09-26 23:58:00,-0.592039,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.6426,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126720",2019-09-26 23:59:00,-0.609607,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.65394,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126721",2019-09-27 00:00:00,-0.632895,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.65394,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126722",2019-09-27 00:01:00,-0.822319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.65331,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126723",2019-09-27 00:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.62874,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126724",2019-09-27 00:03:00,-0.608827,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.61992,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126725",2019-09-27 00:04:00,-0.608418,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.6174,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126726",2019-09-27 00:05:00,-0.599373,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.61362,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126727",2019-09-27 00:06:00,-0.661651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.62181,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126728",2019-09-27 00:07:00,-0.579009,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.61677,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126729",2019-09-27 00:08:00,-0.595504,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.62307,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126730",2019-09-27 00:09:00,-0.646967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.61677,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126731",2019-09-27 00:10:00,-0.579424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.61677,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126732",2019-09-27 00:11:00,-0.557887,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.61551,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126733",2019-09-27 00:12:00,-0.580416,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.63567,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126734",2019-09-27 00:13:00,-0.509409,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.65331,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126735",2019-09-27 00:14:00,-0.569888,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.6426,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126736",2019-09-27 00:15:00,-0.600221,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.6426,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126737",2019-09-27 00:16:00,-0.579108,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.9,0.64134,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126738",2019-09-27 00:17:00,-0.592469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.96327,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126739",2019-09-27 00:18:00,-0.586957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,1.00863,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126740",2019-09-27 00:19:00,-0.943484,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.94752,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126741",2019-09-27 00:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.81648,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126742",2019-09-27 00:21:00,-0.576315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126743",2019-09-27 00:22:00,-0.586754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.64134,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126744",2019-09-27 00:23:00,-0.613136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.63882,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126745",2019-09-27 00:24:00,-0.647322,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126746",2019-09-27 00:25:00,-0.56921,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126747",2019-09-27 00:26:00,-0.59587,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.66024,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126748",2019-09-27 00:27:00,-0.608956,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126749",2019-09-27 00:28:00,-0.574107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.4,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126750",2019-09-27 00:29:00,-0.568305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.66906,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126751",2019-09-27 00:30:00,-0.557587,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126752",2019-09-27 00:31:00,-0.57073,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.64827,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126753",2019-09-27 00:32:00,-0.586461,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.72954,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126754",2019-09-27 00:33:00,-0.536328,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126755",2019-09-27 00:34:00,-0.541852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126756",2019-09-27 00:35:00,-0.535026,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126757",2019-09-27 00:36:00,-0.507807,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.65079,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126758",2019-09-27 00:37:00,-0.565268,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.65583,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126759",2019-09-27 00:38:00,-0.511716,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.3,0.74277,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126760",2019-09-27 00:39:00,-0.536305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.73584,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126761",2019-09-27 00:40:00,-0.634352,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.64638,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126762",2019-09-27 00:41:00,-0.543991,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.63882,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126763",2019-09-27 00:42:00,-0.609896,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.63504,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126764",2019-09-27 00:43:00,-0.548255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.62937,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126765",2019-09-27 00:44:00,-0.553416,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.64197,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126766",2019-09-27 00:45:00,-0.572935,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.60354,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126767",2019-09-27 00:46:00,-0.588273,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.60984,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126768",2019-09-27 00:47:00,-0.600028,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.59157,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126769",2019-09-27 00:48:00,-0.585058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.9,0.567,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126770",2019-09-27 00:49:00,-0.592603,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.9,0.66654,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126771",2019-09-27 00:50:00,-0.616367,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.57897,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126772",2019-09-27 00:51:00,-0.577034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.58527,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126773",2019-09-27 00:52:00,-0.600762,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.7,0.57267,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126774",2019-09-27 00:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.8,0.56952,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126775",2019-09-27 00:54:00,-0.58743,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.56637,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126776",2019-09-27 00:55:00,-0.495853,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.4,0.89397,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126777",2019-09-27 00:56:00,-0.779436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.3,0.95256,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126778",2019-09-27 00:57:00,-0.59321,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.89712,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126779",2019-09-27 00:58:00,-0.587564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.3,0.76041,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126780",2019-09-27 00:59:00,-0.58572,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.4,0.56574,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126781",2019-09-27 01:00:00,-0.480304,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.5,0.57141,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126782",2019-09-27 01:01:00,-0.557678,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,21.5,23,23,23,23.5,15.6,0.56574,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126783",2019-09-27 01:02:00,-0.54491,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.57267,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126784",2019-09-27 01:03:00,-0.516737,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.55881,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126785",2019-09-27 01:04:00,-0.559505,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.55944,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126786",2019-09-27 01:05:00,-0.570293,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.55629,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126787",2019-09-27 01:06:00,-0.584571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.3,0.58401,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126788",2019-09-27 01:07:00,-0.503973,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.2,0.57834,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126789",2019-09-27 01:08:00,-0.553698,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.2,0.5481,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126790",2019-09-27 01:09:00,-0.529021,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.2,0.76734,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126791",2019-09-27 01:10:00,-0.690742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,2.13381,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126792",2019-09-27 01:11:00,-0.612086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.3,0.57267,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126793",2019-09-27 01:12:00,-0.623532,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.68607,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126794",2019-09-27 01:13:00,-0.41576,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.5607,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126795",2019-09-27 01:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,6.77823529411765,23.5,22,21.5,23,23,23,23.5,15.5,0.6741,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126796",2019-09-27 01:15:00,-0.468298,0,0,25.5,22,22,16,24.5,28.5,29,0,6.9245,23.5,22,21.5,23,23,23,23.5,15.7,0.67347,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126797",2019-09-27 01:16:00,-0.566479,0,0,25.5,22,22,16,24.5,28.5,29,0,6.94966666666667,23.5,22,21.5,23,23,23,23.5,15.8,0.67347,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126798",2019-09-27 01:17:00,-0.520327,0,0,25.5,22,22,16,24.5,28.5,29,0,6.96967213114754,23.5,22,21.5,23,23,23,23.5,15.8,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126799",2019-09-27 01:18:00,-0.507601,0,0,25.5,22,22,16,24.5,28.5,29,0,6.93266666666667,23.5,22,21.5,23,23,23,23.5,15.7,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126800",2019-09-27 01:19:00,-0.52377,0,0,25.5,22,22,16,24.5,28.5,29,0,6.92016666666667,23.5,22,21.5,23,23,23,23.5,15.5,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126801",2019-09-27 01:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,6.94983333333333,23.5,22,21.5,23,23,23,23.5,15.4,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126802",2019-09-27 01:21:00,-0.552523,0,0,25.5,22,22,16,24.5,28.5,29,0,2.72266666666667,23.5,22,21.5,23,23,23,23.5,15.4,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126803",2019-09-27 01:22:00,-0.51999,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126804",2019-09-27 01:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126805",2019-09-27 01:24:00,-0.56773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.7,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126806",2019-09-27 01:25:00,-0.550744,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126807",2019-09-27 01:26:00,-0.5306,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126808",2019-09-27 01:27:00,-0.492921,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126809",2019-09-27 01:28:00,-0.5166,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.5,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126810",2019-09-27 01:29:00,-0.522754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.6,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126811",2019-09-27 01:30:00,-0.467343,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.6,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126812",2019-09-27 01:31:00,-0.507737,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.6,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126813",2019-09-27 01:32:00,-0.502823,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.6,0.89901,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126814",2019-09-27 01:33:00,-0.370397,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23,23,23.5,15.6,0.91791,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126815",2019-09-27 01:34:00,-0.575031,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.8,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126816",2019-09-27 01:35:00,-0.516766,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,0.72639,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126817",2019-09-27 01:36:00,-0.51459,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.8,0.7182,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"126818",2019-09-27 01:37:00,-0.55735,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,0.9828,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126819",2019-09-27 01:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,0.99414,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126820",2019-09-27 01:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.4,1.01304,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126821",2019-09-27 01:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.01934,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126822",2019-09-27 01:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.02816,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126823",2019-09-27 01:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.03257,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126824",2019-09-27 01:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.03509,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126825",2019-09-27 01:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.03131,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126826",2019-09-27 01:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.00737,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126827",2019-09-27 01:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.00233,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"126828",2019-09-27 01:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.00737,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126829",2019-09-27 01:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.00737,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126830",2019-09-27 01:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.00548,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126831",2019-09-27 01:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.00863,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126832",2019-09-27 01:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.00674,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126833",2019-09-27 01:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.01934,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126834",2019-09-27 01:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.01367,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126835",2019-09-27 01:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.02186,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126836",2019-09-27 01:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.03194,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126837",2019-09-27 01:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.02627,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126838",2019-09-27 01:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.03194,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"126839",2019-09-27 01:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126840",2019-09-27 01:59:00,3.61684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126841",2019-09-27 02:00:00,3.90019,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126842",2019-09-27 02:01:00,4.33945,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.02627,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"126843",2019-09-27 02:02:00,6.51739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126844",2019-09-27 02:03:00,5.66935,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126845",2019-09-27 02:04:00,4.14859,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126846",2019-09-27 02:05:00,3.21722,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126847",2019-09-27 02:06:00,2.67046,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126848",2019-09-27 02:07:00,2.00726,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126849",2019-09-27 02:08:00,1.86238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126850",2019-09-27 02:09:00,1.46441,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126851",2019-09-27 02:10:00,1.37497,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.8,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126852",2019-09-27 02:11:00,1.38629,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.8,1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126853",2019-09-27 02:12:00,1.22871,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.44837,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126854",2019-09-27 02:13:00,1.58959,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126855",2019-09-27 02:14:00,1.73362,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126856",2019-09-27 02:15:00,2.49586,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126857",2019-09-27 02:16:00,2.36987,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126858",2019-09-27 02:17:00,2.58103,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126859",2019-09-27 02:18:00,2.6343,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126860",2019-09-27 02:19:00,1.94809,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.5,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126861",2019-09-27 02:20:00,2.18143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126862",2019-09-27 02:21:00,1.95593,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.8,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126863",2019-09-27 02:22:00,1.90892,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126864",2019-09-27 02:23:00,1.83885,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23.5,15.7,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126865",2019-09-27 02:24:00,1.72923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23,15.7,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126866",2019-09-27 02:25:00,1.7571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,23,23,15.7,1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126867",2019-09-27 02:26:00,1.81461,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126868",2019-09-27 02:27:00,1.84577,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"126869",2019-09-27 02:28:00,1.79059,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,1.0143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126870",2019-09-27 02:29:00,1.92179,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.9,1.01934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126871",2019-09-27 02:30:00,2.07334,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.9,1.01619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126872",2019-09-27 02:31:00,2.16935,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.9,0.38619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126873",2019-09-27 02:32:00,0.64731,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.9,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126874",2019-09-27 02:33:00,0.64731,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126875",2019-09-27 02:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126876",2019-09-27 02:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.9,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126877",2019-09-27 02:36:00,0.024659,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126878",2019-09-27 02:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126879",2019-09-27 02:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126880",2019-09-27 02:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126881",2019-09-27 02:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126882",2019-09-27 02:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.32382,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126883",2019-09-27 02:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126884",2019-09-27 02:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126885",2019-09-27 02:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126886",2019-09-27 02:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126887",2019-09-27 02:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126888",2019-09-27 02:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126889",2019-09-27 02:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126890",2019-09-27 02:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126891",2019-09-27 02:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126892",2019-09-27 02:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126893",2019-09-27 02:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.6993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126894",2019-09-27 02:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.62307,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126895",2019-09-27 02:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126896",2019-09-27 02:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126897",2019-09-27 02:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126898",2019-09-27 02:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126899",2019-09-27 02:58:00,0.0248396,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126900",2019-09-27 02:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126901",2019-09-27 03:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.3,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126902",2019-09-27 03:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126903",2019-09-27 03:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126904",2019-09-27 03:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.3,0.35028,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126905",2019-09-27 03:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.2,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126906",2019-09-27 03:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126907",2019-09-27 03:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126908",2019-09-27 03:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126909",2019-09-27 03:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126910",2019-09-27 03:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126911",2019-09-27 03:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126912",2019-09-27 03:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126913",2019-09-27 03:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126914",2019-09-27 03:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126915",2019-09-27 03:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126916",2019-09-27 03:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126917",2019-09-27 03:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.3,0.34965,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126918",2019-09-27 03:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126919",2019-09-27 03:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126920",2019-09-27 03:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126921",2019-09-27 03:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126922",2019-09-27 03:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126923",2019-09-27 03:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126924",2019-09-27 03:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126925",2019-09-27 03:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126926",2019-09-27 03:25:00,0.0144823,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35595,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126927",2019-09-27 03:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126928",2019-09-27 03:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126929",2019-09-27 03:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126930",2019-09-27 03:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126931",2019-09-27 03:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126932",2019-09-27 03:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34965,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126933",2019-09-27 03:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126934",2019-09-27 03:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126935",2019-09-27 03:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.70371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126936",2019-09-27 03:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126937",2019-09-27 03:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126938",2019-09-27 03:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126939",2019-09-27 03:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126940",2019-09-27 03:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126941",2019-09-27 03:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126942",2019-09-27 03:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126943",2019-09-27 03:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126944",2019-09-27 03:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126945",2019-09-27 03:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126946",2019-09-27 03:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126947",2019-09-27 03:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.8,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126948",2019-09-27 03:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126949",2019-09-27 03:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126950",2019-09-27 03:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126951",2019-09-27 03:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.4,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126952",2019-09-27 03:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.34398,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126953",2019-09-27 03:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.7,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126954",2019-09-27 03:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126955",2019-09-27 03:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126956",2019-09-27 03:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126957",2019-09-27 03:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126958",2019-09-27 03:57:00,0.0122087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.5,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126959",2019-09-27 03:58:00,0.0122087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,23,23.5,22.5,23,15.6,0.32823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126960",2019-09-27 03:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126961",2019-09-27 04:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126962",2019-09-27 04:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126963",2019-09-27 04:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.6,0.32382,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126964",2019-09-27 04:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126965",2019-09-27 04:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126966",2019-09-27 04:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126967",2019-09-27 04:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126968",2019-09-27 04:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126969",2019-09-27 04:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.6,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126970",2019-09-27 04:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126971",2019-09-27 04:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126972",2019-09-27 04:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126973",2019-09-27 04:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126974",2019-09-27 04:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.72387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126975",2019-09-27 04:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126976",2019-09-27 04:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126977",2019-09-27 04:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126978",2019-09-27 04:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126979",2019-09-27 04:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126980",2019-09-27 04:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126981",2019-09-27 04:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126982",2019-09-27 04:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.4,0.34965,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126983",2019-09-27 04:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126984",2019-09-27 04:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.7,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126985",2019-09-27 04:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.9,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126986",2019-09-27 04:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,21.5,22.5,23.5,22.5,23,15.8,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126987",2019-09-27 04:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.8,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126988",2019-09-27 04:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.32634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126989",2019-09-27 04:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.7,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126990",2019-09-27 04:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126991",2019-09-27 04:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126992",2019-09-27 04:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126993",2019-09-27 04:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126994",2019-09-27 04:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126995",2019-09-27 04:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126996",2019-09-27 04:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126997",2019-09-27 04:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126998",2019-09-27 04:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"126999",2019-09-27 04:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127000",2019-09-27 04:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127001",2019-09-27 04:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127002",2019-09-27 04:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127003",2019-09-27 04:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127004",2019-09-27 04:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127005",2019-09-27 04:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127006",2019-09-27 04:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127007",2019-09-27 04:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127008",2019-09-27 04:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127009",2019-09-27 04:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127010",2019-09-27 04:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127011",2019-09-27 04:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.34272,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127012",2019-09-27 04:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.7,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127013",2019-09-27 04:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127014",2019-09-27 04:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127015",2019-09-27 04:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127016",2019-09-27 04:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.65394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127017",2019-09-27 04:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
