"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"127018",2019-09-27 04:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127019",2019-09-27 04:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127020",2019-09-27 04:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127021",2019-09-27 05:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.73584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127022",2019-09-27 05:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127023",2019-09-27 05:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127024",2019-09-27 05:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127025",2019-09-27 05:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127026",2019-09-27 05:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127027",2019-09-27 05:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127028",2019-09-27 05:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127029",2019-09-27 05:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127030",2019-09-27 05:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127031",2019-09-27 05:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127032",2019-09-27 05:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127033",2019-09-27 05:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127034",2019-09-27 05:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127035",2019-09-27 05:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127036",2019-09-27 05:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127037",2019-09-27 05:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127038",2019-09-27 05:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.49518,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127039",2019-09-27 05:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.1,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127040",2019-09-27 05:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127041",2019-09-27 05:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127042",2019-09-27 05:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127043",2019-09-27 05:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127044",2019-09-27 05:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127045",2019-09-27 05:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127046",2019-09-27 05:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.3,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127047",2019-09-27 05:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.2,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127048",2019-09-27 05:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127049",2019-09-27 05:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127050",2019-09-27 05:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127051",2019-09-27 05:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127052",2019-09-27 05:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127053",2019-09-27 05:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127054",2019-09-27 05:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127055",2019-09-27 05:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127056",2019-09-27 05:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127057",2019-09-27 05:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127058",2019-09-27 05:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127059",2019-09-27 05:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.85176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127060",2019-09-27 05:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.8379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127061",2019-09-27 05:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.72387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127062",2019-09-27 05:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127063",2019-09-27 05:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127064",2019-09-27 05:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127065",2019-09-27 05:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127066",2019-09-27 05:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127067",2019-09-27 05:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.4,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127068",2019-09-27 05:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127069",2019-09-27 05:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127070",2019-09-27 05:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127071",2019-09-27 05:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127072",2019-09-27 05:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127073",2019-09-27 05:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23.5,22.5,23,15.5,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127074",2019-09-27 05:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127075",2019-09-27 05:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127076",2019-09-27 05:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.5,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127077",2019-09-27 05:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127078",2019-09-27 05:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127079",2019-09-27 05:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127080",2019-09-27 05:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127081",2019-09-27 06:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.6,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127082",2019-09-27 06:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.5,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127083",2019-09-27 06:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.6,0.48825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127084",2019-09-27 06:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127085",2019-09-27 06:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127086",2019-09-27 06:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127087",2019-09-27 06:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127088",2019-09-27 06:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127089",2019-09-27 06:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127090",2019-09-27 06:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127091",2019-09-27 06:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127092",2019-09-27 06:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127093",2019-09-27 06:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127094",2019-09-27 06:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127095",2019-09-27 06:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.7,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127096",2019-09-27 06:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127097",2019-09-27 06:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127098",2019-09-27 06:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127099",2019-09-27 06:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.81144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127100",2019-09-27 06:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127101",2019-09-27 06:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127102",2019-09-27 06:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127103",2019-09-27 06:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.9,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127104",2019-09-27 06:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.8,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127105",2019-09-27 06:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,23,15.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127106",2019-09-27 06:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127107",2019-09-27 06:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127108",2019-09-27 06:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127109",2019-09-27 06:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127110",2019-09-27 06:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127111",2019-09-27 06:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.8,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127112",2019-09-27 06:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.8,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127113",2019-09-27 06:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127114",2019-09-27 06:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127115",2019-09-27 06:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127116",2019-09-27 06:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127117",2019-09-27 06:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127118",2019-09-27 06:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127119",2019-09-27 06:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127120",2019-09-27 06:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127121",2019-09-27 06:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127122",2019-09-27 06:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127123",2019-09-27 06:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127124",2019-09-27 06:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.6,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127125",2019-09-27 06:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127126",2019-09-27 06:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.7,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127127",2019-09-27 06:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127128",2019-09-27 06:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23,15.5,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127129",2019-09-27 06:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127130",2019-09-27 06:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127131",2019-09-27 06:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127132",2019-09-27 06:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127133",2019-09-27 06:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127134",2019-09-27 06:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127135",2019-09-27 06:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127136",2019-09-27 06:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127137",2019-09-27 06:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,22.5,15.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127138",2019-09-27 06:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,22.5,15.8,1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127139",2019-09-27 06:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,22.5,15.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127140",2019-09-27 06:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,22.5,15.7,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127141",2019-09-27 07:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23.5,22.5,22.5,15.8,0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127142",2019-09-27 07:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127143",2019-09-27 07:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127144",2019-09-27 07:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127145",2019-09-27 07:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127146",2019-09-27 07:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127147",2019-09-27 07:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127148",2019-09-27 07:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127149",2019-09-27 07:08:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127150",2019-09-27 07:09:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127151",2019-09-27 07:10:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.6,0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127152",2019-09-27 07:11:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.8,0.48825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127153",2019-09-27 07:12:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,22.5,15.7,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127154",2019-09-27 07:13:00,0,6,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127155",2019-09-27 07:14:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.47691,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127156",2019-09-27 07:15:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.46305,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127157",2019-09-27 07:16:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127158",2019-09-27 07:17:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127159",2019-09-27 07:18:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127160",2019-09-27 07:19:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127161",2019-09-27 07:20:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.4599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127162",2019-09-27 07:21:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127163",2019-09-27 07:22:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127164",2019-09-27 07:23:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127165",2019-09-27 07:24:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,16,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127166",2019-09-27 07:25:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127167",2019-09-27 07:26:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127168",2019-09-27 07:27:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127169",2019-09-27 07:28:00,0,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127170",2019-09-27 07:29:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127171",2019-09-27 07:30:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127172",2019-09-27 07:31:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,1.91394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127173",2019-09-27 07:32:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127174",2019-09-27 07:33:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127175",2019-09-27 07:34:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127176",2019-09-27 07:35:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127177",2019-09-27 07:36:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21,22.5,23,22.5,22.5,15.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127178",2019-09-27 07:37:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127179",2019-09-27 07:38:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127180",2019-09-27 07:39:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127181",2019-09-27 07:40:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127182",2019-09-27 07:41:00,0,16,0,25.5,22,22,16,24.5,28.5,29,6.57138888888889,0,23,22,21,22.5,23,22.5,22.5,15.8,0.9576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127183",2019-09-27 07:42:00,0,18,0,25.5,22,22,16,24.5,28.5,29,7.18566666666667,0,23,22,21,22.5,23,22.5,22.5,15.8,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127184",2019-09-27 07:43:00,0,19,0,25.5,22,22,16,24.5,28.5,29,7.21704918032787,0,23,22,21,22.5,23,22.5,22.5,15.8,0.8442,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127185",2019-09-27 07:44:00,0,19,0,25.5,22,22,16,24.5,28.5,29,7.297,0,23,22,21,22.5,23,22.5,22.5,15.7,0.7371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127186",2019-09-27 07:45:00,0,23,0,25.5,22,22,16,24.5,28.5,29,0.431166666666667,0,23,22,21,22.5,23,22.5,22.5,15.7,0.46431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127187",2019-09-27 07:46:00,0,24,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127188",2019-09-27 07:47:00,0,27,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127189",2019-09-27 07:48:00,0,31,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.9,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127190",2019-09-27 07:49:00,0,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.9,0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127191",2019-09-27 07:50:00,0,34,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.9,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127192",2019-09-27 07:51:00,0,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127193",2019-09-27 07:52:00,0,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127194",2019-09-27 07:53:00,0,44,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127195",2019-09-27 07:54:00,0,45,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127196",2019-09-27 07:55:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127197",2019-09-27 07:56:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127198",2019-09-27 07:57:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127199",2019-09-27 07:58:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127200",2019-09-27 07:59:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.8,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127201",2019-09-27 08:00:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,15.9,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127202",2019-09-27 08:01:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127203",2019-09-27 08:02:00,0,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127204",2019-09-27 08:03:00,0,58,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.3,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127205",2019-09-27 08:04:00,0,66,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127206",2019-09-27 08:05:00,0,68,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127207",2019-09-27 08:06:00,0,72,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127208",2019-09-27 08:07:00,0,75,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127209",2019-09-27 08:08:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127210",2019-09-27 08:09:00,0,84,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127211",2019-09-27 08:10:00,0,82,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127212",2019-09-27 08:11:00,0,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127213",2019-09-27 08:12:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.5,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127214",2019-09-27 08:13:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.5,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127215",2019-09-27 08:14:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.6,0.13671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127216",2019-09-27 08:15:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.7,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127217",2019-09-27 08:16:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.8,0.18144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127218",2019-09-27 08:17:00,0,68,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,0.19341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127219",2019-09-27 08:18:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127220",2019-09-27 08:19:00,0,61,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127221",2019-09-27 08:20:00,0,57,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127222",2019-09-27 08:21:00,0,60,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127223",2019-09-27 08:22:00,0,65,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127224",2019-09-27 08:23:00,0,62,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127225",2019-09-27 08:24:00,0,58,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127226",2019-09-27 08:25:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127227",2019-09-27 08:26:00,0,54,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.24885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127228",2019-09-27 08:27:00,0,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127229",2019-09-27 08:28:00,0,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127230",2019-09-27 08:29:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127231",2019-09-27 08:30:00,0,54,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127232",2019-09-27 08:31:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127233",2019-09-27 08:32:00,0,57,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127234",2019-09-27 08:33:00,0,59,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.5,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127235",2019-09-27 08:34:00,0,59,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127236",2019-09-27 08:35:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.6,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127237",2019-09-27 08:36:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.5,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127238",2019-09-27 08:37:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.5,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127239",2019-09-27 08:38:00,0,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127240",2019-09-27 08:39:00,0,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127241",2019-09-27 08:40:00,0,51,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127242",2019-09-27 08:41:00,0,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127243",2019-09-27 08:42:00,0,49,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127244",2019-09-27 08:43:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127245",2019-09-27 08:44:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.31374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127246",2019-09-27 08:45:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127247",2019-09-27 08:46:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,0.31752,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127248",2019-09-27 08:47:00,0,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127249",2019-09-27 08:48:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127250",2019-09-27 08:49:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,0.26901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127251",2019-09-27 08:50:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127252",2019-09-27 08:51:00,0,60,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127253",2019-09-27 08:52:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.2016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127254",2019-09-27 08:53:00,0,67,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127255",2019-09-27 08:54:00,0,68,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127256",2019-09-27 08:55:00,0,73,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127257",2019-09-27 08:56:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127258",2019-09-27 08:57:00,0,73,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127259",2019-09-27 08:58:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127260",2019-09-27 08:59:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127261",2019-09-27 09:00:00,0,77,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127262",2019-09-27 09:01:00,0,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127263",2019-09-27 09:02:00,0,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127264",2019-09-27 09:03:00,0,96,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127265",2019-09-27 09:04:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,-0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127266",2019-09-27 09:05:00,0,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127267",2019-09-27 09:06:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127268",2019-09-27 09:07:00,0,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127269",2019-09-27 09:08:00,0,125,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127270",2019-09-27 09:09:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127271",2019-09-27 09:10:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.5,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127272",2019-09-27 09:11:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127273",2019-09-27 09:12:00,0,121,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127274",2019-09-27 09:13:00,0,121,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127275",2019-09-27 09:14:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127276",2019-09-27 09:15:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127277",2019-09-27 09:16:00,0,156,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127278",2019-09-27 09:17:00,0,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127279",2019-09-27 09:18:00,0,201,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127280",2019-09-27 09:19:00,0,185,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127281",2019-09-27 09:20:00,0,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,-0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127282",2019-09-27 09:21:00,0,157,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127283",2019-09-27 09:22:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,-0.19341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127284",2019-09-27 09:23:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127285",2019-09-27 09:24:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127286",2019-09-27 09:25:00,0,130,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.6,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127287",2019-09-27 09:26:00,0,138,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127288",2019-09-27 09:27:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127289",2019-09-27 09:28:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,0.25767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127290",2019-09-27 09:29:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.9,0.21609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127291",2019-09-27 09:30:00,0,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127292",2019-09-27 09:31:00,0,136,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127293",2019-09-27 09:32:00,0,139,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.2,1.26819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127294",2019-09-27 09:33:00,0,140,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127295",2019-09-27 09:34:00,0,141,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.3,-0.08946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127296",2019-09-27 09:35:00,0,143,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17,-0.12411,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127297",2019-09-27 09:36:00,0,150,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.7,-0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127298",2019-09-27 09:37:00,0,167,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.4,-0.31059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127299",2019-09-27 09:38:00,0,161,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,16.7,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127300",2019-09-27 09:39:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.1,-0.20223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127301",2019-09-27 09:40:00,0,135,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127302",2019-09-27 09:41:00,0,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.4,-0.06363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127303",2019-09-27 09:42:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.6,-0.10836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127304",2019-09-27 09:43:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.7,-0.17073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127305",2019-09-27 09:44:00,0,145,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.7,-0.18963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127306",2019-09-27 09:45:00,0,151,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,22.5,23,22.5,22.5,17.5,-0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127307",2019-09-27 09:46:00,0,154,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.4,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127308",2019-09-27 09:47:00,0,155,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.4,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127309",2019-09-27 09:48:00,0,153,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.4,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127310",2019-09-27 09:49:00,0,147,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.3,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127311",2019-09-27 09:50:00,0,139,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127312",2019-09-27 09:51:00,0,134,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.4,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127313",2019-09-27 09:52:00,0,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.3,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127314",2019-09-27 09:53:00,0,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.3,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127315",2019-09-27 09:54:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.5,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127316",2019-09-27 09:55:00,0,124,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.4,-0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127317",2019-09-27 09:56:00,0,123,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.4,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127318",2019-09-27 09:57:00,0,119,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.5,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127319",2019-09-27 09:58:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,17.4,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127320",2019-09-27 09:59:00,0,108,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127321",2019-09-27 10:00:00,0,111,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.6,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127322",2019-09-27 10:01:00,0,114,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.5,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127323",2019-09-27 10:02:00,0,115,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.3,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127324",2019-09-27 10:03:00,0,113,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.2,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127325",2019-09-27 10:04:00,0,109,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127326",2019-09-27 10:05:00,0,109,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17,-0.14679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127327",2019-09-27 10:06:00,0,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.9,-0.17766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127328",2019-09-27 10:07:00,0,115,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.7,-0.17829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127329",2019-09-27 10:08:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,16.5,-0.27531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127330",2019-09-27 10:09:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,16.2,-0.34839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127331",2019-09-27 10:10:00,0,133,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,16.4,-0.27153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127332",2019-09-27 10:11:00,0,155,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21,23,23,22.5,22.5,16.4,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127333",2019-09-27 10:12:00,0,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.7,-0.61173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127334",2019-09-27 10:13:00,0,191,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.5,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127335",2019-09-27 10:14:00,0,243,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.6,-0.85239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
