"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"127336",2019-09-27 10:15:00,0,237,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.7,-0.83223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127337",2019-09-27 10:16:00,0,245,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.6,-0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127338",2019-09-27 10:17:00,0,211,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.8,-0.62748,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127339",2019-09-27 10:18:00,0,205,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,16.9,-0.86184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127340",2019-09-27 10:19:00,0,327,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.2,-1.2978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127341",2019-09-27 10:20:00,0,356,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.3,-1.34379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127342",2019-09-27 10:21:00,0,349,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.2,-1.23039,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127343",2019-09-27 10:22:00,0,286,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.3,-0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127344",2019-09-27 10:23:00,0,301,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.2,-1.134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127345",2019-09-27 10:24:00,0,317,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.5,-1.1655,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127346",2019-09-27 10:25:00,0,293,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.7,-1.02879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127347",2019-09-27 10:26:00,0,207,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.1,-0.60669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127348",2019-09-27 10:27:00,0,161,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.2,-0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127349",2019-09-27 10:28:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.7,-0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127350",2019-09-27 10:29:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.8,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127351",2019-09-27 10:30:00,0,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.9,0.10395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127352",2019-09-27 10:31:00,0,134,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,18,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127353",2019-09-27 10:32:00,0,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.9,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127354",2019-09-27 10:33:00,0,100,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.5,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127355",2019-09-27 10:34:00,0,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.4,0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127356",2019-09-27 10:35:00,0,139,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17.4,-0.25389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127357",2019-09-27 10:36:00,0,203,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,23,23,22.5,22.5,17,-0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127358",2019-09-27 10:37:00,0,215,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,16.7,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127359",2019-09-27 10:38:00,0,212,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17,-0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127360",2019-09-27 10:39:00,0,224,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.5,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127361",2019-09-27 10:40:00,0,233,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.6,-0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127362",2019-09-27 10:41:00,0,227,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.6,-0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127363",2019-09-27 10:42:00,0,220,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.6,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127364",2019-09-27 10:43:00,0,262,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.9,-0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127365",2019-09-27 10:44:00,0,265,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127366",2019-09-27 10:45:00,0,330,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.8,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127367",2019-09-27 10:46:00,0,436,0.333,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,17.9,1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127368",2019-09-27 10:47:00,0,415,0.47,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127369",2019-09-27 10:48:00,0,527,0.467,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.1,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127370",2019-09-27 10:49:00,0,658,0.467,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.6,-1.46412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127371",2019-09-27 10:50:00,0,437,0.465,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127372",2019-09-27 10:51:00,0,647,0.468,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.2,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127373",2019-09-27 10:52:00,0,743,0.463,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.3,-1.71423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127374",2019-09-27 10:53:00,0,750,0.466,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,20,-1.73502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127375",2019-09-27 10:54:00,0,771,0.464,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,20.5,-1.26378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127376",2019-09-27 10:55:00,0,739,0.463,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.7,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127377",2019-09-27 10:56:00,0,748,0.466,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,21.5,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127378",2019-09-27 10:57:00,0,788,0.468,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,21.5,-1.70856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127379",2019-09-27 10:58:00,0,844,0.468,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.9,-2.59371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127380",2019-09-27 10:59:00,0,851,0.468,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.5,-2.18673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127381",2019-09-27 11:00:00,0,693,0.468,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.8,-1.47924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127382",2019-09-27 11:01:00,0,528,0.47,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.5,-1.98009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127383",2019-09-27 11:02:00,0,392,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.9,-0.24822,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127384",2019-09-27 11:03:00,0,306,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19,-0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127385",2019-09-27 11:04:00,0,260,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.7,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127386",2019-09-27 11:05:00,0,314,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.4,-0.85239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127387",2019-09-27 11:06:00,0,401,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.7,-1.22535,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127388",2019-09-27 11:07:00,0,321,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.2,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127389",2019-09-27 11:08:00,0,486,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.9,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127390",2019-09-27 11:09:00,0,281,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,20.3,-0.89775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127391",2019-09-27 11:10:00,0,185,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.4,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127392",2019-09-27 11:11:00,0,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.1,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127393",2019-09-27 11:12:00,0,594,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.3,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127394",2019-09-27 11:13:00,0,448,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.3,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127395",2019-09-27 11:14:00,0,263,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.5,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127396",2019-09-27 11:15:00,0,813,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.3,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127397",2019-09-27 11:16:00,0,791,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.4,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127398",2019-09-27 11:17:00,0,680,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.3,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127399",2019-09-27 11:18:00,0,820,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,18.8,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127400",2019-09-27 11:19:00,0,337,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,19.8,-1.65942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127401",2019-09-27 11:20:00,0,851,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,22.5,20.1,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127402",2019-09-27 11:21:00,0,876,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,20.3,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127403",2019-09-27 11:22:00,0,882,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,20.4,-2.79531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127404",2019-09-27 11:23:00,0,775,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.6,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127405",2019-09-27 11:24:00,0,912,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,20.1,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127406",2019-09-27 11:25:00,0,628,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.6,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127407",2019-09-27 11:26:00,0,562,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.6,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127408",2019-09-27 11:27:00,0,669,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.5,-1.49499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127409",2019-09-27 11:28:00,0,386,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.4,-1.4364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127410",2019-09-27 11:29:00,0,414,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19.4,-1.00926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127411",2019-09-27 11:30:00,0,538,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.7,-1.20393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127412",2019-09-27 11:31:00,0,414,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19,-0.81018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127413",2019-09-27 11:32:00,0,391,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.9,-0.95256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127414",2019-09-27 11:33:00,0,406,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.5,-1.30095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127415",2019-09-27 11:34:00,0,516,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.6,-1.89441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127416",2019-09-27 11:35:00,0,488,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.7,-1.73439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127417",2019-09-27 11:36:00,0,445,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.7,-1.28079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127418",2019-09-27 11:37:00,0,594,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,18.9,-1.78857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127419",2019-09-27 11:38:00,0,453,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,21.5,22.5,23,22.5,23,19,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127420",2019-09-27 11:39:00,0,580,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,19.5,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127421",2019-09-27 11:40:00,0,666,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,20.1,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127422",2019-09-27 11:41:00,0,889,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,19.8,-3.15504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127423",2019-09-27 11:42:00,0,408,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,20.4,-1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127424",2019-09-27 11:43:00,0,950,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,20.3,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127425",2019-09-27 11:44:00,0,748,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,20,-0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127426",2019-09-27 11:45:00,0,1028,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,22.5,23,19.8,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127427",2019-09-27 11:46:00,0,989,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,21.1,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127428",2019-09-27 11:47:00,0,946,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,22.1,-1.70667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127429",2019-09-27 11:48:00,0,379,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,21.4,-0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127430",2019-09-27 11:49:00,0,286,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.5,-1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127431",2019-09-27 11:50:00,0,329,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.7,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127432",2019-09-27 11:51:00,0,1083,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.8,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127433",2019-09-27 11:52:00,0,930,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20,-3.15441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127434",2019-09-27 11:53:00,0,950,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.8,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127435",2019-09-27 11:54:00,0,413,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.8,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127436",2019-09-27 11:55:00,0,550,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.8,-2.898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127437",2019-09-27 11:56:00,0,1072,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.4,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127438",2019-09-27 11:57:00,0,840,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20,-3.93561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127439",2019-09-27 11:58:00,0,865,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.3,-1.79613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127440",2019-09-27 11:59:00,0,254,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.8,-0.53865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127441",2019-09-27 12:00:00,0,213,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.9,-0.61929,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127442",2019-09-27 12:01:00,0,907,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.8,-3.56769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127443",2019-09-27 12:02:00,0,993,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.6,-3.7422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127444",2019-09-27 12:03:00,0,988,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,19.8,-2.64159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127445",2019-09-27 12:04:00,0,939,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.6,-2.03427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127446",2019-09-27 12:05:00,0,1012,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,21.1,-3.48327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127447",2019-09-27 12:06:00,0,871,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.9,-3.55761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127448",2019-09-27 12:07:00,0,956,0.182,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.7,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127449",2019-09-27 12:08:00,0,951,0.651,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.3,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127450",2019-09-27 12:09:00,0,913,0.647,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.3,-3.03912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127451",2019-09-27 12:10:00,0,928,1.036,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.4,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127452",2019-09-27 12:11:00,0,966,1.033,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.4,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127453",2019-09-27 12:12:00,0,976,1.027,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.9,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127454",2019-09-27 12:13:00,0,232,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.9,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127455",2019-09-27 12:14:00,0,1023,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,20.8,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127456",2019-09-27 12:15:00,0,1135,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,22.5,23,21.1,-2.55591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127457",2019-09-27 12:16:00,0,1199,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.1,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127458",2019-09-27 12:17:00,0,1013,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.9,-3.29364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127459",2019-09-27 12:18:00,0,841,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.1,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127460",2019-09-27 12:19:00,0,974,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.8,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127461",2019-09-27 12:20:00,0,867,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.3,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127462",2019-09-27 12:21:00,0,876,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.9,-0.80325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127463",2019-09-27 12:22:00,0,865,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.6,-3.4083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127464",2019-09-27 12:23:00,0,936,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.1,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127465",2019-09-27 12:24:00,0,1111,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.7,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127466",2019-09-27 12:25:00,0,1051,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.1,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127467",2019-09-27 12:26:00,0,566,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,22.3,-3.31569,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127468",2019-09-27 12:27:00,0,1004,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.9,-3.50469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127469",2019-09-27 12:28:00,0,783,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.9,-2.62332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127470",2019-09-27 12:29:00,0,1032,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.6,-3.98853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127471",2019-09-27 12:30:00,0,1160,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.6,-4.37724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127472",2019-09-27 12:31:00,0,298,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,20.9,-0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127473",2019-09-27 12:32:00,0,1145,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23,23,23,21.7,-3.62943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127474",2019-09-27 12:33:00,0,676,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,21.7,-2.98935,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127475",2019-09-27 12:34:00,0,1191,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,21.3,-1.24299,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127476",2019-09-27 12:35:00,0,1193,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,21.4,-3.5973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127477",2019-09-27 12:36:00,0,1166,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.3,-3.93624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127478",2019-09-27 12:37:00,0,1206,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.1,-3.74409,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127479",2019-09-27 12:38:00,0,1163,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.7,-3.80016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127480",2019-09-27 12:39:00,0,1072,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,23.3,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127481",2019-09-27 12:40:00,0,218,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.4,-3.7233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127482",2019-09-27 12:41:00,0,1113,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,23.5,-3.6855,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127483",2019-09-27 12:42:00,0,189,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,24.2,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127484",2019-09-27 12:43:00,0,209,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,23.1,-0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127485",2019-09-27 12:44:00,0,308,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,21.9,-3.37995,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127486",2019-09-27 12:45:00,0,1022,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.3,-3.37239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127487",2019-09-27 12:46:00,0,907,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,22.8,-1.95741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127488",2019-09-27 12:47:00,0,1079,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,23,23,23,23,24,-4.0131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127489",2019-09-27 12:48:00,0,1062,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.6,-0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127490",2019-09-27 12:49:00,0,1099,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.3,-4.04019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127491",2019-09-27 12:50:00,0,916,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.7,-4.14666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127492",2019-09-27 12:51:00,0,227,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.6,-0.53739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127493",2019-09-27 12:52:00,0,595,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.8,-3.24576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127494",2019-09-27 12:53:00,0,601,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.4,-3.47256,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127495",2019-09-27 12:54:00,0,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23,-3.29679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127496",2019-09-27 12:55:00,0,1081,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.8,-2.92005,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127497",2019-09-27 12:56:00,0,282,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.9,-0.36036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127498",2019-09-27 12:57:00,0,193,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.6,-0.25326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127499",2019-09-27 12:58:00,0,201,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.6,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127500",2019-09-27 12:59:00,0,1077,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127501",2019-09-27 13:00:00,0,627,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.5,-4.68972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127502",2019-09-27 13:01:00,0,436,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.1,-1.44774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127503",2019-09-27 13:02:00,0,1050,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.9,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127504",2019-09-27 13:03:00,0,258,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.1,-0.87192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127505",2019-09-27 13:04:00,0,1005,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.6,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127506",2019-09-27 13:05:00,0,271,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.3,-0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127507",2019-09-27 13:06:00,0,172,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.9,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127508",2019-09-27 13:07:00,0,587,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.7,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127509",2019-09-27 13:08:00,0,1107,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.5,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127510",2019-09-27 13:09:00,0,1136,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.8,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127511",2019-09-27 13:10:00,0,1042,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.2,-4.0572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127512",2019-09-27 13:11:00,0,781,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.3,-0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127513",2019-09-27 13:12:00,0,203,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127514",2019-09-27 13:13:00,0,1058,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,21.8,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127515",2019-09-27 13:14:00,0,1036,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.5,-3.80205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127516",2019-09-27 13:15:00,0,913,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.7,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"127517",2019-09-27 13:16:00,0,855,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.7,-0.78939,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127518",2019-09-27 13:17:00,0,569,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.2,-2.91123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127519",2019-09-27 13:18:00,0,401,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.3,-2.61639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127520",2019-09-27 13:19:00,0,794,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.1,-3.19788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127521",2019-09-27 13:20:00,0,805,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.3,-3.19599,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127522",2019-09-27 13:21:00,0,880,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.2,-3.4146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127523",2019-09-27 13:22:00,0,1008,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24,-3.57336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127524",2019-09-27 13:23:00,0,1030,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.1,-3.89466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127525",2019-09-27 13:24:00,0,934,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.9,-3.4965,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127526",2019-09-27 13:25:00,0,856,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.7,-3.18213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127527",2019-09-27 13:26:00,-0.550566,868,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.8,-3.17457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127528",2019-09-27 13:27:00,-1.95951,909,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.1,-3.12669,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127529",2019-09-27 13:28:00,-2.72257,872,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,24.4,-3.3957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127530",2019-09-27 13:29:00,-3.11847,920,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,23.7,-3.10149,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127531",2019-09-27 13:30:00,-3.4264,1006,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23,22.8,-3.72141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127532",2019-09-27 13:31:00,-3.24221,1028,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,23.3,-3.19599,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127533",2019-09-27 13:32:00,-2.85007,979,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,23.8,-3.13866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127534",2019-09-27 13:33:00,-2.55965,1025,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.3,-3.25773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127535",2019-09-27 13:34:00,-2.27496,997,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.7,-3.13866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127536",2019-09-27 13:35:00,-2.0734,815,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.5,-2.95785,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127537",2019-09-27 13:36:00,-1.9203,1024,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.5,-3.44925,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127538",2019-09-27 13:37:00,-1.79384,1018,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.3,-2.20689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127539",2019-09-27 13:38:00,-1.72838,1017,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.6,-2.32596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127540",2019-09-27 13:39:00,-1.62415,1015,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.4,-2.772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127541",2019-09-27 13:40:00,-1.42109,1025,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.2,-2.9043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127542",2019-09-27 13:41:00,-1.14757,1023,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.3,-2.85201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127543",2019-09-27 13:42:00,-1.28512,1001,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.3,-2.74239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127544",2019-09-27 13:43:00,-1.15951,1024,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.7,-3.1626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127545",2019-09-27 13:44:00,-1.09052,1028,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.4,-3.30876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127546",2019-09-27 13:45:00,-1.04945,1040,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.9,-3.27159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127547",2019-09-27 13:46:00,-1.02014,856,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.3,-2.85453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127548",2019-09-27 13:47:00,-1.00002,812,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.9,-2.69766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127549",2019-09-27 13:48:00,-0.705572,683,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.8,-1.96875,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127550",2019-09-27 13:49:00,-0.852327,541,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.4,-0.80703,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127551",2019-09-27 13:50:00,-0.901481,790,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.5,-2.33037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127552",2019-09-27 13:51:00,-0.931583,344,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.8,-0.54243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127553",2019-09-27 13:52:00,-0.816724,656,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.7,-1.34442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127554",2019-09-27 13:53:00,-0.889175,806,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.9,-2.52756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127555",2019-09-27 13:54:00,-1.06571,677,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.5,-2.09034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127556",2019-09-27 13:55:00,-1.03521,881,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,23,-3.35853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127557",2019-09-27 13:56:00,-1.14785,688,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.6,-2.18673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127558",2019-09-27 13:57:00,-1.32317,869,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.5,-2.79216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127559",2019-09-27 13:58:00,-1.31559,785,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23,23.5,22.2,-3.62187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127560",2019-09-27 13:59:00,-1.40406,1151,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23,23.5,22.4,-4.1643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127561",2019-09-27 14:00:00,-1.46495,761,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23,23.5,22.4,-2.42991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127562",2019-09-27 14:01:00,-1.38662,730,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23,23.5,22.4,-1.01619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127563",2019-09-27 14:02:00,-1.34164,449,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23,23.5,22.8,-1.83519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127564",2019-09-27 14:03:00,-1.31462,1138,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.5,-3.60423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127565",2019-09-27 14:04:00,-1.26084,699,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.5,-2.24973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127566",2019-09-27 14:05:00,-1.4679,753,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.5,-2.98053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127567",2019-09-27 14:06:00,-1.13142,334,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.5,-0.56826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127568",2019-09-27 14:07:00,-1.53739,578,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.2,-2.1672,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127569",2019-09-27 14:08:00,-1.34055,1024,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.3,-3.55131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127570",2019-09-27 14:09:00,-1.31831,404,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.6,-1.11573,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127571",2019-09-27 14:10:00,-1.3051,416,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.3,-1.41246,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127572",2019-09-27 14:11:00,-1.27596,618,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23,23.5,23.5,22.1,-4.2399,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127573",2019-09-27 14:12:00,-1.27863,1046,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23,23.5,23.5,23,-4.45599,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127574",2019-09-27 14:13:00,-1.33776,896,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,23.5,22.6,-3.4587,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127575",2019-09-27 14:14:00,-1.08725,751,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,23.5,22.5,-2.86398,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127576",2019-09-27 14:15:00,-1.17617,522,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,23.5,22.3,-1.953,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127577",2019-09-27 14:16:00,-0.961087,803,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,23.5,22.6,-3.32136,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127578",2019-09-27 14:17:00,-1.11966,680,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,23.5,22.4,-2.65041,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127579",2019-09-27 14:18:00,-1.04905,700,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.3,-1.38663,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127580",2019-09-27 14:19:00,-1.05874,820,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.3,-3.10023,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127581",2019-09-27 14:20:00,-1.04875,827,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.7,-2.36817,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127582",2019-09-27 14:21:00,-1.11505,854,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.8,-3.07314,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127583",2019-09-27 14:22:00,-1.02358,837,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.1,-3.22686,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127584",2019-09-27 14:23:00,-1.04734,900,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.9,-2.92446,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127585",2019-09-27 14:24:00,-1.05241,876,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.5,-1.764,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127586",2019-09-27 14:25:00,-1.04325,743,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,22.5,-2.60316,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127587",2019-09-27 14:26:00,-1.01544,636,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.1,-3.28923,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127588",2019-09-27 14:27:00,-0.974808,482,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.4,-1.23102,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127589",2019-09-27 14:28:00,-1.03732,1085,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.7,-2.02419,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127590",2019-09-27 14:29:00,-1.00289,1128,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,24.5,-3.97089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127591",2019-09-27 14:30:00,-0.991991,1040,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.8,-4.25817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127592",2019-09-27 14:31:00,-0.978955,1103,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,24,-4.33503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127593",2019-09-27 14:32:00,-0.998857,1027,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,23.5,23.5,-2.06073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127594",2019-09-27 14:33:00,-1.10856,704,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-2.54772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127595",2019-09-27 14:34:00,-1.03759,883,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-3.81339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127596",2019-09-27 14:35:00,-0.901351,1016,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.7,-3.85749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127597",2019-09-27 14:36:00,-1.21551,1042,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.6,-4.05342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127598",2019-09-27 14:37:00,-1.0367,1004,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-1.73439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127599",2019-09-27 14:38:00,-1.02328,1051,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-4.10319,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127600",2019-09-27 14:39:00,-1.31103,1016,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.2,-4.00113,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127601",2019-09-27 14:40:00,-1.0962,950,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.8,-3.54501,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127602",2019-09-27 14:41:00,-1.07551,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.7,-3.35916,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127603",2019-09-27 14:42:00,-1.12037,951,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-3.71133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127604",2019-09-27 14:43:00,-1.09699,1135,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-4.17564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127605",2019-09-27 14:44:00,-1.20302,1141,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.2,-3.27789,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127606",2019-09-27 14:45:00,-1.13842,1087,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.1,-4.13469,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127607",2019-09-27 14:46:00,-1.12428,904,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.2,-3.21741,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127608",2019-09-27 14:47:00,-1.12182,980,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.2,-3.61683,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127609",2019-09-27 14:48:00,-0.958449,944,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.7,-3.57084,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127610",2019-09-27 14:49:00,-1.10015,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,24.6,-2.55591,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127611",2019-09-27 14:50:00,-1.08951,632,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-3.15,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127612",2019-09-27 14:51:00,-1.35996,787,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.4,-3.30246,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127613",2019-09-27 14:52:00,-1.07499,1028,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.3,-4.19265,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127614",2019-09-27 14:53:00,-1.00424,476,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-2.10735,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127615",2019-09-27 14:54:00,-0.96464,1055,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-4.11453,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127616",2019-09-27 14:55:00,-0.873057,579,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-1.10565,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127617",2019-09-27 14:56:00,-0.973081,1042,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-1.40427,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127618",2019-09-27 14:57:00,-0.957014,750,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.8,-0.56133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127619",2019-09-27 14:58:00,-0.959576,285,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-2.88036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127620",2019-09-27 14:59:00,-0.940454,885,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.7,-3.29931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127621",2019-09-27 15:00:00,-0.942115,454,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.6,-0.95193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127622",2019-09-27 15:01:00,-0.915235,255,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.7,-0.75033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127623",2019-09-27 15:02:00,-0.975741,294,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.2,-2.09601,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127624",2019-09-27 15:03:00,-1.30214,1064,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-4.24179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127625",2019-09-27 15:04:00,-1.0354,476,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-1.36269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127626",2019-09-27 15:05:00,-0.942817,913,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-0.97083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127627",2019-09-27 15:06:00,-0.966857,326,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-1.3167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127628",2019-09-27 15:07:00,-0.993877,265,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127629",2019-09-27 15:08:00,-1.07944,294,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.2,-1.57374,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127630",2019-09-27 15:09:00,-0.993769,943,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-1.00863,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127631",2019-09-27 15:10:00,-0.999089,998,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-3.93876,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127632",2019-09-27 15:11:00,-1.05148,789,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.4,-3.21615,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127633",2019-09-27 15:12:00,-1.06986,926,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.2,-3.37491,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127634",2019-09-27 15:13:00,-1.06418,939,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23,-3.66786,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127635",2019-09-27 15:14:00,-1.10043,945,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-3.2067,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127636",2019-09-27 15:15:00,-1.0216,952,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-3.21993,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127637",2019-09-27 15:16:00,-1.06453,932,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23,-3.18213,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127638",2019-09-27 15:17:00,-1.06633,912,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.6,-3.12417,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127639",2019-09-27 15:18:00,-1.02121,886,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.5,-1.90953,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127640",2019-09-27 15:19:00,-1.03516,874,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.7,-3.27096,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127641",2019-09-27 15:20:00,-0.977071,841,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.9,-3.12606,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127642",2019-09-27 15:21:00,-0.721054,862,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.6,-3.24576,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127643",2019-09-27 15:22:00,-0.924867,870,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.9,-3.25836,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127644",2019-09-27 15:23:00,-0.77509,866,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23,-3.30939,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
