"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"127645",2019-09-27 15:24:00,-0.933432,853,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-2.70963,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127646",2019-09-27 15:25:00,-0.923327,268,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-0.70056,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127647",2019-09-27 15:26:00,-1.07369,835,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23,-3.21363,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127648",2019-09-27 15:27:00,-0.933537,839,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-3.19473,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"127649",2019-09-27 15:28:00,-1.00263,264,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23,-3.22434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127650",2019-09-27 15:29:00,-0.956055,672,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.1,-3.19536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127651",2019-09-27 15:30:00,-0.913016,828,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.3,-3.13173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127652",2019-09-27 15:31:00,-0.948999,815,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,23.2,-3.08763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127653",2019-09-27 15:32:00,-0.926172,796,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.4,-3.0555,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127654",2019-09-27 15:33:00,-0.624351,808,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.5,-2.50803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127655",2019-09-27 15:34:00,-1.04735,808,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.8,-2.09286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127656",2019-09-27 15:35:00,-0.417576,716,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.8,-2.03679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127657",2019-09-27 15:36:00,-0.463145,558,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,22.5,-2.06703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127658",2019-09-27 15:37:00,0,626,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.6,-2.13003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127659",2019-09-27 15:38:00,0,734,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.9,-2.38833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127660",2019-09-27 15:39:00,0,779,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.7,-2.36376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127661",2019-09-27 15:40:00,0,773,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.9,-2.32596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127662",2019-09-27 15:41:00,0,769,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.4,-2.3373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127663",2019-09-27 15:42:00,0,770,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.2,-2.30013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127664",2019-09-27 15:43:00,0,766,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.7,-2.30202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127665",2019-09-27 15:44:00,0,767,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.8,-2.3058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127666",2019-09-27 15:45:00,0,759,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,23.1,-2.26296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127667",2019-09-27 15:46:00,0,756,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,23,-2.20689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127668",2019-09-27 15:47:00,0,755,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.9,-2.20563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127669",2019-09-27 15:48:00,0,755,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.8,-2.21256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127670",2019-09-27 15:49:00,0,742,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,23.3,-2.15649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127671",2019-09-27 15:50:00,0,740,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.1,-2.14956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127672",2019-09-27 15:51:00,0,732,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.1,-2.09286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127673",2019-09-27 15:52:00,0,728,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.3,-1.67706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127674",2019-09-27 15:53:00,0,725,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.6,-1.69533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127675",2019-09-27 15:54:00,0,725,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.5,-1.73313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127676",2019-09-27 15:55:00,0,726,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.5,-1.74573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127677",2019-09-27 15:56:00,0,723,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,22.3,-2.06766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127678",2019-09-27 15:57:00,0,722,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,22.4,-2.06136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127679",2019-09-27 15:58:00,0,717,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,22.7,-2.02986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127680",2019-09-27 15:59:00,0,713,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,22.2,-2.05443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127681",2019-09-27 16:00:00,0,692,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,22.3,-1.72683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127682",2019-09-27 16:01:00,0,714,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,21.9,-1.80306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127683",2019-09-27 16:02:00,0,717,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,22.5,-1.82763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127684",2019-09-27 16:03:00,0,730,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.3,-1.90449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127685",2019-09-27 16:04:00,0,731,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.8,-1.9278,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127686",2019-09-27 16:05:00,0,696,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.7,-1.71486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127687",2019-09-27 16:06:00,0,689,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.9,-1.59453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127688",2019-09-27 16:07:00,0,615,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.4,-1.5057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127689",2019-09-27 16:08:00,0,751,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.3,-2.03049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127690",2019-09-27 16:09:00,0,732,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.5,-1.89756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127691",2019-09-27 16:10:00,0,691,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.2,-1.69029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127692",2019-09-27 16:11:00,0,602,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.8,-1.07163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127693",2019-09-27 16:12:00,0,690,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.8,-1.15479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127694",2019-09-27 16:13:00,0,640,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.5,-1.22976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127695",2019-09-27 16:14:00,0,623,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22,-1.18503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127696",2019-09-27 16:15:00,0,585,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.5,-1.3608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127697",2019-09-27 16:16:00,0,654,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.1,-1.51956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127698",2019-09-27 16:17:00,0,578,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.3,-1.35639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127699",2019-09-27 16:18:00,0,606,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.2,-1.20519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127700",2019-09-27 16:19:00,0,649,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,21.9,-1.50318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127701",2019-09-27 16:20:00,0,621,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,22.1,-1.48113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127702",2019-09-27 16:21:00,0,491,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.8,-1.37466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127703",2019-09-27 16:22:00,0,597,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22.1,-1.41246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127704",2019-09-27 16:23:00,0,629,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.7,-1.44963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127705",2019-09-27 16:24:00,0,627,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22,-1.41372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127706",2019-09-27 16:25:00,0,620,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.8,-1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127707",2019-09-27 16:26:00,-0.548709,610,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22.2,-1.94166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127708",2019-09-27 16:27:00,0,608,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22.1,-1.92213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127709",2019-09-27 16:28:00,0,576,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22.2,-1.90386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127710",2019-09-27 16:29:00,0,484,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.8,-1.86669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127711",2019-09-27 16:30:00,0,437,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,22,-1.52586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127712",2019-09-27 16:31:00,0,438,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.7,-1.42443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127713",2019-09-27 16:32:00,0,518,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.6,-1.4427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127714",2019-09-27 16:33:00,0,568,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.7,-1.49436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127715",2019-09-27 16:34:00,0,562,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.6,-1.49436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127716",2019-09-27 16:35:00,0,562,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.4,-1.59453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127717",2019-09-27 16:36:00,0,561,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.4,-1.67076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127718",2019-09-27 16:37:00,0,553,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.5,-1.65501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127719",2019-09-27 16:38:00,0,553,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.4,-1.638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127720",2019-09-27 16:39:00,0,552,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.1,-1.58886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127721",2019-09-27 16:40:00,0,549,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.3,-1.53846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127722",2019-09-27 16:41:00,0,543,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.3,-1.50066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127723",2019-09-27 16:42:00,0,546,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.4,-1.30536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127724",2019-09-27 16:43:00,-0.57233,537,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.2,-1.50696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127725",2019-09-27 16:44:00,-0.575318,536,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.5,-1.48239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127726",2019-09-27 16:45:00,-0.678232,530,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.5,-1.45026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127727",2019-09-27 16:46:00,-0.769894,532,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.4,-1.45593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127728",2019-09-27 16:47:00,-0.828749,530,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.6,-1.4616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127729",2019-09-27 16:48:00,-0.90047,529,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.5,-1.40112,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127730",2019-09-27 16:49:00,-0.920508,530,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.1,-1.26189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127731",2019-09-27 16:50:00,-1.20226,527,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.3,-1.11069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127732",2019-09-27 16:51:00,-0.89276,515,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.3,-1.07541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127733",2019-09-27 16:52:00,-0.901167,507,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,23.5,24,24.5,21.3,-1.1466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127734",2019-09-27 16:53:00,-0.897983,468,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,21,-1.10376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127735",2019-09-27 16:54:00,-0.905361,470,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,21.4,-1.27953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127736",2019-09-27 16:55:00,-0.937598,502,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,21.5,-1.28646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127737",2019-09-27 16:56:00,-0.959711,490,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,21.5,-1.26126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127738",2019-09-27 16:57:00,-1.01232,461,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,21.5,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127739",2019-09-27 16:58:00,-1.05879,473,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24.5,24.5,21.4,-1.23039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127740",2019-09-27 16:59:00,-1.06543,497,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24.5,24.5,21.2,-1.26315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127741",2019-09-27 17:00:00,-0.994167,486,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24.5,24.5,21.4,-1.17558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127742",2019-09-27 17:01:00,-0.818217,360,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24.5,24.5,21.7,-1.04202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127743",2019-09-27 17:02:00,-0.882418,338,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,24.5,21.2,-1.01619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127744",2019-09-27 17:03:00,-0.452825,312,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,24.5,20.9,-0.97083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127745",2019-09-27 17:04:00,-0.869267,268,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,24.5,20.6,-0.75915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127746",2019-09-27 17:05:00,-0.90824,302,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.5,-1.16613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127747",2019-09-27 17:06:00,-0.820665,308,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.5,-1.09053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127748",2019-09-27 17:07:00,-0.771435,289,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.5,-0.95949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127749",2019-09-27 17:08:00,-0.831457,264,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.3,0.1701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127750",2019-09-27 17:09:00,-0.825978,210,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.4,-0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127751",2019-09-27 17:10:00,-0.652985,277,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.6,-0.51723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127752",2019-09-27 17:11:00,-0.82298,284,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,21.1,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127753",2019-09-27 17:12:00,-0.836713,307,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.9,-0.96579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127754",2019-09-27 17:13:00,-0.910844,344,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,21.1,-1.07856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127755",2019-09-27 17:14:00,-0.803812,344,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,21.1,-1.11384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127756",2019-09-27 17:15:00,-1.06347,359,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.5,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127757",2019-09-27 17:16:00,-0.799964,365,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.3,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127758",2019-09-27 17:17:00,-0.743422,359,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.3,-1.07856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127759",2019-09-27 17:18:00,-0.844023,340,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.5,-1.00359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127760",2019-09-27 17:19:00,-0.911893,323,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.6,-1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127761",2019-09-27 17:20:00,-0.849344,326,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.9,-0.99036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127762",2019-09-27 17:21:00,-0.810564,287,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.5,-0.95886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127763",2019-09-27 17:22:00,-0.819573,248,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.3,-0.91413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127764",2019-09-27 17:23:00,-0.82746,224,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24,24,24.5,25,20.5,-0.92106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127765",2019-09-27 17:24:00,-0.78593,225,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.4,-0.90153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127766",2019-09-27 17:25:00,-0.820061,209,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.4,-0.89082,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127767",2019-09-27 17:26:00,-0.817277,217,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.4,-0.87696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127768",2019-09-27 17:27:00,-0.516438,214,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.4,-0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127769",2019-09-27 17:28:00,-0.845321,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.4,-0.40446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127770",2019-09-27 17:29:00,-0.812201,169,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.3,-0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127771",2019-09-27 17:30:00,-0.815259,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.3,-0.36603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127772",2019-09-27 17:31:00,-0.645009,238,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.3,-0.40446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127773",2019-09-27 17:32:00,-0.801539,284,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.3,-0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127774",2019-09-27 17:33:00,-0.800371,285,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.2,-0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127775",2019-09-27 17:34:00,-0.798149,201,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.2,-0.2898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127776",2019-09-27 17:35:00,-0.825329,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20.2,-0.15246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127777",2019-09-27 17:36:00,-0.79694,171,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,20,-0.29043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127778",2019-09-27 17:37:00,-0.849074,180,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.9,-0.3276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127779",2019-09-27 17:38:00,-1.02975,249,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.8,-0.53613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127780",2019-09-27 17:39:00,-0.789355,282,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127781",2019-09-27 17:40:00,-0.803915,243,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.6,-0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127782",2019-09-27 17:41:00,-0.840351,200,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127783",2019-09-27 17:42:00,-0.705496,171,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.25956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127784",2019-09-27 17:43:00,-0.823948,153,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.25326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127785",2019-09-27 17:44:00,-0.929733,142,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.22869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127786",2019-09-27 17:45:00,-1.01964,135,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.20853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127787",2019-09-27 17:46:00,-0.881581,135,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.6,-0.2709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127788",2019-09-27 17:47:00,-0.860191,128,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,-0.17766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127789",2019-09-27 17:48:00,-0.884842,125,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,-0.25263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127790",2019-09-27 17:49:00,-0.877561,126,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,0.01449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127791",2019-09-27 17:50:00,-0.88001,124,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,0.17136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127792",2019-09-27 17:51:00,-0.84679,124,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,0.2583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127793",2019-09-27 17:52:00,-0.88847,125,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.5,-0.13986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127794",2019-09-27 17:53:00,-0.86016,127,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.6,-0.11529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127795",2019-09-27 17:54:00,-0.889241,126,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.6,-0.10899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127796",2019-09-27 17:55:00,-0.861131,125,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.7,-0.05103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127797",2019-09-27 17:56:00,-0.888943,124,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.8,-0.04221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127798",2019-09-27 17:57:00,-0.883674,121,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.9,-0.12726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127799",2019-09-27 17:58:00,-0.518436,119,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.9,-0.19089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127800",2019-09-27 17:59:00,-0.872199,118,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.8,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127801",2019-09-27 18:00:00,-0.893052,115,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.8,-0.15057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127802",2019-09-27 18:01:00,-0.86229,113,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.6,-0.14553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127803",2019-09-27 18:02:00,-0.888109,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.4,-0.11529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127804",2019-09-27 18:03:00,-0.859568,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.3,-0.01953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127805",2019-09-27 18:04:00,-0.868203,111,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23.5,24.5,24,24.5,25,19.2,-0.03843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127806",2019-09-27 18:05:00,-0.843975,109,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.2,0.02457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127807",2019-09-27 18:06:00,-0.874619,108,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.2,0.04284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127808",2019-09-27 18:07:00,-0.900845,103,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.3,0.06237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127809",2019-09-27 18:08:00,-0.895563,95,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.3,0.10017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127810",2019-09-27 18:09:00,-0.873725,88,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.3,0.08694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127811",2019-09-27 18:10:00,-0.862776,85,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.3,0.13293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127812",2019-09-27 18:11:00,-0.752086,80,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.2,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127813",2019-09-27 18:12:00,-0.760754,73,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.1,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127814",2019-09-27 18:13:00,-0.869923,68,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19.1,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127815",2019-09-27 18:14:00,-0.809889,65,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127816",2019-09-27 18:15:00,-0.876316,62,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.27531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127817",2019-09-27 18:16:00,-0.825286,59,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.2709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127818",2019-09-27 18:17:00,-0.873354,57,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.2835,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127819",2019-09-27 18:18:00,-0.786859,54,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127820",2019-09-27 18:19:00,-0.860953,54,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.28287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127821",2019-09-27 18:20:00,-0.837874,51,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.29484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127822",2019-09-27 18:21:00,-0.680926,49,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.3024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127823",2019-09-27 18:22:00,-0.841168,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127824",2019-09-27 18:23:00,-0.869179,46,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.3213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127825",2019-09-27 18:24:00,-0.840681,44,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.32949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127826",2019-09-27 18:25:00,-1.0712,44,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.32949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127827",2019-09-27 18:26:00,-0.848387,44,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127828",2019-09-27 18:27:00,-0.824756,45,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127829",2019-09-27 18:28:00,-0.824406,44,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127830",2019-09-27 18:29:00,-0.846183,41,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127831",2019-09-27 18:30:00,-0.834949,40,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127832",2019-09-27 18:31:00,-0.920037,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127833",2019-09-27 18:32:00,-0.864173,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127834",2019-09-27 18:33:00,-0.826451,37,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127835",2019-09-27 18:34:00,-0.852839,37,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127836",2019-09-27 18:35:00,-0.834625,36,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127837",2019-09-27 18:36:00,-0.846256,35,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127838",2019-09-27 18:37:00,-0.813095,34,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127839",2019-09-27 18:38:00,-0.644199,34,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127840",2019-09-27 18:39:00,-0.971297,32,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127841",2019-09-27 18:40:00,-0.661642,32,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.7,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127842",2019-09-27 18:41:00,-0.831881,32,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127843",2019-09-27 18:42:00,-0.819588,31,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127844",2019-09-27 18:43:00,-0.694082,29,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127845",2019-09-27 18:44:00,-0.795662,28,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127846",2019-09-27 18:45:00,-0.810507,25,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127847",2019-09-27 18:46:00,-0.780676,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.48006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127848",2019-09-27 18:47:00,-0.804564,25,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,19,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127849",2019-09-27 18:48:00,-0.696195,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.9,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127850",2019-09-27 18:49:00,-0.754006,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127851",2019-09-27 18:50:00,-0.777112,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.48699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127852",2019-09-27 18:51:00,-0.768935,23,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.8,0.49203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127853",2019-09-27 18:52:00,-0.707123,22,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.7,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127854",2019-09-27 18:53:00,-0.77847,22,0,25.5,22,22,16,24.5,28.5,29,0,0,25,23,23.5,24.5,24,24.5,25,18.6,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127855",2019-09-27 18:54:00,-0.75641,21,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127856",2019-09-27 18:55:00,-0.60154,20,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127857",2019-09-27 18:56:00,-0.847977,20,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.4,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127858",2019-09-27 18:57:00,-0.889086,20,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.4,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127859",2019-09-27 18:58:00,-0.881369,19,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.4,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127860",2019-09-27 18:59:00,-1.15905,18,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127861",2019-09-27 19:00:00,-0.876861,17,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127862",2019-09-27 19:01:00,-0.905773,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.6,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127863",2019-09-27 19:02:00,-0.902425,17,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.6,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127864",2019-09-27 19:03:00,-0.949576,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127865",2019-09-27 19:04:00,-0.937793,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.54495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127866",2019-09-27 19:05:00,-0.944049,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127867",2019-09-27 19:06:00,-0.737935,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24.5,24,24.5,25,18.5,0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127868",2019-09-27 19:07:00,-0.871761,14,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127869",2019-09-27 19:08:00,-0.85372,14,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127870",2019-09-27 19:09:00,-0.794655,12,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127871",2019-09-27 19:10:00,-0.814531,12,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127872",2019-09-27 19:11:00,-0.826834,11,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127873",2019-09-27 19:12:00,-0.83289,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127874",2019-09-27 19:13:00,-0.549482,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127875",2019-09-27 19:14:00,-0.804809,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.5,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127876",2019-09-27 19:15:00,-0.821757,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.5,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127877",2019-09-27 19:16:00,-0.819364,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.6,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127878",2019-09-27 19:17:00,-0.828881,8,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.6,0.57078,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127879",2019-09-27 19:18:00,-0.828945,7,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.7,0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127880",2019-09-27 19:19:00,-0.854338,6,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.5,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127881",2019-09-27 19:20:00,-0.915507,8,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127882",2019-09-27 19:21:00,-0.81866,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127883",2019-09-27 19:22:00,-0.831197,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.56448,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127884",2019-09-27 19:23:00,-0.815175,11,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.57015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127885",2019-09-27 19:24:00,-0.743256,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127886",2019-09-27 19:25:00,-0.832555,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.5,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127887",2019-09-27 19:26:00,-0.80582,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127888",2019-09-27 19:27:00,-1.13976,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127889",2019-09-27 19:28:00,-0.851346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127890",2019-09-27 19:29:00,-0.78712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127891",2019-09-27 19:30:00,-0.763629,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127892",2019-09-27 19:31:00,-0.755861,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127893",2019-09-27 19:32:00,-0.755524,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127894",2019-09-27 19:33:00,-0.588401,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127895",2019-09-27 19:34:00,-0.763617,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127896",2019-09-27 19:35:00,-0.807887,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127897",2019-09-27 19:36:00,-0.767432,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127898",2019-09-27 19:37:00,-0.776895,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127899",2019-09-27 19:38:00,-0.786765,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,2.2743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127900",2019-09-27 19:39:00,-1.12958,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127901",2019-09-27 19:40:00,-0.8036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127902",2019-09-27 19:41:00,-0.788564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.6,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127903",2019-09-27 19:42:00,-0.793695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.5,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127904",2019-09-27 19:43:00,-0.80064,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127905",2019-09-27 19:44:00,-0.798534,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.2,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127906",2019-09-27 19:45:00,-0.793452,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.91728,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127907",2019-09-27 19:46:00,-1.00715,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.3,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127908",2019-09-27 19:47:00,-0.798288,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24.5,25,18.4,1.0899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127909",2019-09-27 19:48:00,-0.88073,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.4,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127910",2019-09-27 19:49:00,-0.797136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.4,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127911",2019-09-27 19:50:00,-0.769614,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.2,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127912",2019-09-27 19:51:00,-0.791064,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.3,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127913",2019-09-27 19:52:00,-0.795703,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.2,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127914",2019-09-27 19:53:00,-0.875595,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,18.1,0.98784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127915",2019-09-27 19:54:00,-0.766443,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.8,1.16298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127916",2019-09-27 19:55:00,-0.80287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.8,1.13274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127917",2019-09-27 19:56:00,-0.778538,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.6,1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127918",2019-09-27 19:57:00,-0.793212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.4,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127919",2019-09-27 19:58:00,-0.767912,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.4,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127920",2019-09-27 19:59:00,-0.802739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.6,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127921",2019-09-27 20:00:00,-0.486958,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.6,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127922",2019-09-27 20:01:00,-0.820325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.7,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127923",2019-09-27 20:02:00,-0.814752,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.8,0.77868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127924",2019-09-27 20:03:00,-0.790071,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.6,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127925",2019-09-27 20:04:00,-0.787786,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.7,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127926",2019-09-27 20:05:00,-0.802448,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,17.8,0.77049,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"127927",2019-09-27 20:06:00,-0.452776,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.7,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127928",2019-09-27 20:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.7,0.76482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127929",2019-09-27 20:08:00,-0.812625,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.6,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127930",2019-09-27 20:09:00,-0.807195,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.5,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127931",2019-09-27 20:10:00,-0.804349,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.7,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127932",2019-09-27 20:11:00,-0.875219,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.9,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127933",2019-09-27 20:12:00,-0.789545,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.9,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127934",2019-09-27 20:13:00,-0.667396,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,25,17.9,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127935",2019-09-27 20:14:00,-0.843842,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127936",2019-09-27 20:15:00,-0.944592,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127937",2019-09-27 20:16:00,-0.873496,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18.1,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127938",2019-09-27 20:17:00,-0.812753,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18.1,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127939",2019-09-27 20:18:00,-0.80575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127940",2019-09-27 20:19:00,-0.798019,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127941",2019-09-27 20:20:00,-0.633956,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.77049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127942",2019-09-27 20:21:00,-0.793285,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127943",2019-09-27 20:22:00,-0.796959,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127944",2019-09-27 20:23:00,-0.702813,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.89649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127945",2019-09-27 20:24:00,-0.769498,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,1.13967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127946",2019-09-27 20:25:00,-0.805278,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,1.1277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127947",2019-09-27 20:26:00,-0.765438,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,1.05084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127948",2019-09-27 20:27:00,-0.586562,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.6,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127949",2019-09-27 20:28:00,-0.774252,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.3,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
