"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"127950",2019-09-27 20:29:00,-0.769844,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.2,0.78561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127951",2019-09-27 20:30:00,-0.758356,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,16.9,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127952",2019-09-27 20:31:00,-0.756633,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,16.9,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127953",2019-09-27 20:32:00,-0.771183,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.1,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127954",2019-09-27 20:33:00,-0.832751,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.1,0.79254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127955",2019-09-27 20:34:00,-0.819494,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.3,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127956",2019-09-27 20:35:00,-0.789063,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.3,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127957",2019-09-27 20:36:00,-0.768567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.4,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127958",2019-09-27 20:37:00,-0.766567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.4,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127959",2019-09-27 20:38:00,-0.771768,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.6,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127960",2019-09-27 20:39:00,-0.753358,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127961",2019-09-27 20:40:00,-0.796861,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127962",2019-09-27 20:41:00,-0.755306,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127963",2019-09-27 20:42:00,-1.19835,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127964",2019-09-27 20:43:00,-0.650327,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127965",2019-09-27 20:44:00,-0.772382,0,0,25.5,22,22,16,24.5,28.5,29,NA,NA,25,22.5,23,24,24,24,24.5,18,2.03616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127966",2019-09-27 20:45:00,NA,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,NA,0.78498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127967",2019-09-27 20:46:00,-0.742307,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18.1,0.79254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127968",2019-09-27 20:47:00,-0.759485,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127969",2019-09-27 20:48:00,-0.695248,0,NA,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,18,NA,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127970",2019-09-27 20:49:00,-0.758439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127971",2019-09-27 20:50:00,-0.753015,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.9,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127972",2019-09-27 20:51:00,-0.746414,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127973",2019-09-27 20:52:00,-0.77672,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127974",2019-09-27 20:53:00,-0.779852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,24,24,24,24.5,17.8,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127975",2019-09-27 20:54:00,-0.861058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.8,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127976",2019-09-27 20:55:00,-0.604143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.6,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127977",2019-09-27 20:56:00,-0.767882,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.4,1.12203,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127978",2019-09-27 20:57:00,-0.751707,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.2,1.09746,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127979",2019-09-27 20:58:00,-0.760631,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,1.03887,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127980",2019-09-27 20:59:00,-0.753001,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127981",2019-09-27 21:00:00,-0.774729,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.9,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127982",2019-09-27 21:01:00,-0.611778,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127983",2019-09-27 21:02:00,-0.898948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.74151,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127984",2019-09-27 21:03:00,-0.789209,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.1,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127985",2019-09-27 21:04:00,-0.823809,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.9,0.76671,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127986",2019-09-27 21:05:00,-0.800846,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.76167,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127987",2019-09-27 21:06:00,-0.917057,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127988",2019-09-27 21:07:00,-0.806983,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.1,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"127989",2019-09-27 21:08:00,-0.614287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127990",2019-09-27 21:09:00,-0.806542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,17.1,2.16657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127991",2019-09-27 21:10:00,-0.785892,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.9,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127992",2019-09-27 21:11:00,-0.812089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.8,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127993",2019-09-27 21:12:00,-0.810854,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.8,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127994",2019-09-27 21:13:00,-0.792439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.8,0.77049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127995",2019-09-27 21:14:00,-0.780945,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.7,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127996",2019-09-27 21:15:00,-0.862837,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.7,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127997",2019-09-27 21:16:00,-0.825549,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.7,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"127998",2019-09-27 21:17:00,-0.790538,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.7,0.76167,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"127999",2019-09-27 21:18:00,-0.811551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.4,0.76734,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128000",2019-09-27 21:19:00,-0.79644,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.4,0.76167,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128001",2019-09-27 21:20:00,-0.834527,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.5,0.756,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128002",2019-09-27 21:21:00,-0.911256,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.8,0.76986,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128003",2019-09-27 21:22:00,-0.895585,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.7,0.76419,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128004",2019-09-27 21:23:00,-0.822836,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.5,0.76104,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128005",2019-09-27 21:24:00,-0.81796,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.2,0.76104,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128006",2019-09-27 21:25:00,-0.787548,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.3,0.76734,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128007",2019-09-27 21:26:00,-0.788247,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.4,0.76671,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128008",2019-09-27 21:27:00,-0.81026,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.6,0.90594,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128009",2019-09-27 21:28:00,-0.800947,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.4,1.1214,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128010",2019-09-27 21:29:00,-0.883851,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.1,1.12707,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128011",2019-09-27 21:30:00,-0.870557,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.1,1.03887,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128012",2019-09-27 21:31:00,-0.969789,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.2,0.93177,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128013",2019-09-27 21:32:00,-0.816387,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.2,0.7623,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128014",2019-09-27 21:33:00,-0.504893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.1,0.75978,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128015",2019-09-27 21:34:00,-0.795609,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16,0.76104,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128016",2019-09-27 21:35:00,-0.985023,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16,0.75978,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128017",2019-09-27 21:36:00,-0.792502,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,15.9,0.76671,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128018",2019-09-27 21:37:00,-0.803298,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128019",2019-09-27 21:38:00,-0.512085,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,24,24,24,24.5,16.1,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128020",2019-09-27 21:39:00,-0.802295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128021",2019-09-27 21:40:00,-0.78788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128022",2019-09-27 21:41:00,-0.789364,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.75663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128023",2019-09-27 21:42:00,-0.788684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128024",2019-09-27 21:43:00,-0.735875,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128025",2019-09-27 21:44:00,-0.766113,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.75915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128026",2019-09-27 21:45:00,-0.769965,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128027",2019-09-27 21:46:00,-0.784844,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128028",2019-09-27 21:47:00,-0.770931,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128029",2019-09-27 21:48:00,-0.884033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.75726,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128030",2019-09-27 21:49:00,-0.626777,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128031",2019-09-27 21:50:00,-0.769349,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.76167,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128032",2019-09-27 21:51:00,-0.771848,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.756,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128033",2019-09-27 21:52:00,-0.798455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128034",2019-09-27 21:53:00,-0.767736,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.75474,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128035",2019-09-27 21:54:00,-0.744893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.756,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128036",2019-09-27 21:55:00,-0.756096,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128037",2019-09-27 21:56:00,-0.581913,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128038",2019-09-27 21:57:00,-0.733978,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.75411,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128039",2019-09-27 21:58:00,-0.751117,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128040",2019-09-27 21:59:00,-0.735754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128041",2019-09-27 22:00:00,-0.729381,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.88704,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128042",2019-09-27 22:01:00,-0.714987,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.9576,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128043",2019-09-27 22:02:00,-0.801603,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.99981,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128044",2019-09-27 22:03:00,-0.700244,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.96201,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128045",2019-09-27 22:04:00,-0.603571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128046",2019-09-27 22:05:00,-0.733433,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128047",2019-09-27 22:06:00,-0.714087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128048",2019-09-27 22:07:00,-0.721043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.6237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128049",2019-09-27 22:08:00,-0.725004,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128050",2019-09-27 22:09:00,-0.602421,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.60543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128051",2019-09-27 22:10:00,-0.734211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.61362,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128052",2019-09-27 22:11:00,-0.737505,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128053",2019-09-27 22:12:00,-0.757265,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128054",2019-09-27 22:13:00,-0.694742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.60102,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128055",2019-09-27 22:14:00,-0.726091,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128056",2019-09-27 22:15:00,-0.726686,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128057",2019-09-27 22:16:00,-0.580257,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.5985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128058",2019-09-27 22:17:00,-0.717154,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,0.5985,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128059",2019-09-27 22:18:00,-0.729514,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.5985,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128060",2019-09-27 22:19:00,-0.734874,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.60417,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128061",2019-09-27 22:20:00,-0.742956,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.60291,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128062",2019-09-27 22:21:00,-0.729459,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.59787,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128063",2019-09-27 22:22:00,-0.8053,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.59787,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128064",2019-09-27 22:23:00,-0.751005,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.60669,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128065",2019-09-27 22:24:00,-0.722506,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.61677,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128066",2019-09-27 22:25:00,-0.741282,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.62496,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128067",2019-09-27 22:26:00,-0.739007,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.6237,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128068",2019-09-27 22:27:00,-0.721327,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.62307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128069",2019-09-27 22:28:00,-0.749301,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.62307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128070",2019-09-27 22:29:00,-0.91574,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.62874,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128071",2019-09-27 22:30:00,-0.641104,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.9,0.62811,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128072",2019-09-27 22:31:00,-0.759737,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.62874,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128073",2019-09-27 22:32:00,-0.665086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.2,0.62307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128074",2019-09-27 22:33:00,-0.748092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.74844,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128075",2019-09-27 22:34:00,-0.749981,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.74151,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128076",2019-09-27 22:35:00,-0.7383,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.80451,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128077",2019-09-27 22:36:00,-0.85793,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.86436,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128078",2019-09-27 22:37:00,-0.727866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128079",2019-09-27 22:38:00,-0.737797,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.2,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128080",2019-09-27 22:39:00,-0.709641,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.2,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128081",2019-09-27 22:40:00,-0.734555,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128082",2019-09-27 22:41:00,-0.715107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128083",2019-09-27 22:42:00,-0.457035,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128084",2019-09-27 22:43:00,-0.684887,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.52605,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128085",2019-09-27 22:44:00,-0.679786,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128086",2019-09-27 22:45:00,-0.720102,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128087",2019-09-27 22:46:00,-0.729925,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128088",2019-09-27 22:47:00,-0.707652,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.51093,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128089",2019-09-27 22:48:00,-0.735994,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128090",2019-09-27 22:49:00,-0.80476,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128091",2019-09-27 22:50:00,-0.737905,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.63693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128092",2019-09-27 22:51:00,-0.65383,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128093",2019-09-27 22:52:00,-0.720422,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.9,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128094",2019-09-27 22:53:00,-0.774148,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.51408,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128095",2019-09-27 22:54:00,-0.713575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128096",2019-09-27 22:55:00,-0.734315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.9,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128097",2019-09-27 22:56:00,-0.738232,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128098",2019-09-27 22:57:00,-0.726286,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.2,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128099",2019-09-27 22:58:00,-0.704145,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.9,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128100",2019-09-27 22:59:00,-0.746562,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.50463,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128101",2019-09-27 23:00:00,-0.741967,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128102",2019-09-27 23:01:00,-0.713283,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128103",2019-09-27 23:02:00,-0.718435,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128104",2019-09-27 23:03:00,-0.461862,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128105",2019-09-27 23:04:00,-0.718013,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.3,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128106",2019-09-27 23:05:00,-0.716281,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.5,0.50463,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128107",2019-09-27 23:06:00,-0.729056,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.6,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128108",2019-09-27 23:07:00,-0.727921,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.6,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128109",2019-09-27 23:08:00,-0.721372,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.5,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128110",2019-09-27 23:09:00,-0.716644,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.5,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128111",2019-09-27 23:10:00,-0.728481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.5,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128112",2019-09-27 23:11:00,-0.752645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128113",2019-09-27 23:12:00,-0.739773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128114",2019-09-27 23:13:00,-0.757602,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.2,0.97398,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128115",2019-09-27 23:14:00,-0.741429,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,3.02904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128116",2019-09-27 23:15:00,-0.795243,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.2,2.76444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128117",2019-09-27 23:16:00,-0.515852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,2.79531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128118",2019-09-27 23:17:00,-0.760686,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.57204,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128119",2019-09-27 23:18:00,-0.806525,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.55944,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128120",2019-09-27 23:19:00,-0.625566,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.55944,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128121",2019-09-27 23:20:00,-0.759743,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.9,0.441,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128122",2019-09-27 23:21:00,-0.742311,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.44478,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128123",2019-09-27 23:22:00,-0.778932,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.44163,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128124",2019-09-27 23:23:00,-0.912982,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.44604,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128125",2019-09-27 23:24:00,-0.743695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.44037,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128126",2019-09-27 23:25:00,-0.759742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.2,0.43533,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128127",2019-09-27 23:26:00,-0.700757,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.44037,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128128",2019-09-27 23:27:00,-0.72559,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16.1,0.43281,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128129",2019-09-27 23:28:00,-0.714786,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,16,0.42147,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128130",2019-09-27 23:29:00,-0.666611,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,0.42273,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128131",2019-09-27 23:30:00,-0.575554,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,0.42777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128132",2019-09-27 23:31:00,-0.722133,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.4158,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128133",2019-09-27 23:32:00,-0.718413,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.44289,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128134",2019-09-27 23:33:00,-0.728233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.45234,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128135",2019-09-27 23:34:00,-0.699137,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.44667,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128136",2019-09-27 23:35:00,-0.709025,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.44667,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128137",2019-09-27 23:36:00,-0.648468,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.45801,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128138",2019-09-27 23:37:00,-0.624076,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128139",2019-09-27 23:38:00,-0.588252,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.45675,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128140",2019-09-27 23:39:00,-0.704583,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128141",2019-09-27 23:40:00,-0.708473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128142",2019-09-27 23:41:00,-0.709936,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128143",2019-09-27 23:42:00,-0.718854,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128144",2019-09-27 23:43:00,-0.470379,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.45486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128145",2019-09-27 23:44:00,-0.690773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.46242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128146",2019-09-27 23:45:00,-0.690205,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128147",2019-09-27 23:46:00,-0.707659,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128148",2019-09-27 23:47:00,-0.703271,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128149",2019-09-27 23:48:00,-0.677979,0,0,25.5,22,22,16,24.5,28.5,29,0,6.43954545454545,24.5,22,23,23.5,24,24,24.5,15.4,0.82908,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128150",2019-09-27 23:49:00,-0.696297,0,0,25.5,22,22,16,24.5,28.5,29,0,6.95426229508197,24.5,22,23,23.5,24,24,24.5,15.3,0.95823,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128151",2019-09-27 23:50:00,-0.961841,0,0,25.5,22,22,16,24.5,28.5,29,0,7.0255,24.5,22,23,23.5,24,24,24.5,15.4,0.89082,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128152",2019-09-27 23:51:00,-0.715957,0,0,25.5,22,22,16,24.5,28.5,29,0,7.00516666666667,24.5,22,23,23.5,24,24,24.5,15.6,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128153",2019-09-27 23:52:00,-0.719641,0,0,25.5,22,22,16,24.5,28.5,29,0,6.8385,24.5,22,23,23.5,24,24,24.5,15.7,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128154",2019-09-27 23:53:00,-0.716686,0,0,25.5,22,22,16,24.5,28.5,29,0,6.971,24.5,22,23,23.5,24,24,24.5,15.7,0.61866,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128155",2019-09-27 23:54:00,-0.697194,0,0,25.5,22,22,16,24.5,28.5,29,0,7.05016393442623,24.5,22,23,23.5,24,24,24.5,15.7,0.61614,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128156",2019-09-27 23:55:00,-0.693223,0,0,25.5,22,22,16,24.5,28.5,29,0,5.10683333333333,24.5,22,23,23.5,24,24,24.5,15.6,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128157",2019-09-27 23:56:00,-0.532395,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128158",2019-09-27 23:57:00,-1.13427,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128159",2019-09-27 23:58:00,-0.697559,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128160",2019-09-27 23:59:00,-0.692603,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128161",2019-09-28 00:00:00,-0.656706,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128162",2019-09-28 00:01:00,-0.840083,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.9,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128163",2019-09-28 00:02:00,-0.686627,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128164",2019-09-28 00:03:00,-0.54455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128165",2019-09-28 00:04:00,-0.705517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.9,0.45738,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128166",2019-09-28 00:05:00,-1.08048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.1,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128167",2019-09-28 00:06:00,-0.654507,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.45801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128168",2019-09-28 00:07:00,-0.69556,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128169",2019-09-28 00:08:00,-0.59504,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128170",2019-09-28 00:09:00,-0.660052,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.6,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128171",2019-09-28 00:10:00,-0.726938,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.63315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128172",2019-09-28 00:11:00,-0.815521,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.9,0.63945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128173",2019-09-28 00:12:00,-0.566842,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15,0.63378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128174",2019-09-28 00:13:00,-0.505355,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.63378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128175",2019-09-28 00:14:00,-0.672178,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.7,0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128176",2019-09-28 00:15:00,-0.680048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.63315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128177",2019-09-28 00:16:00,-0.700393,0,0,25.5,22,22,16,24.5,28.5,29,6.20214285714286,0,24.5,22,23,23.5,24,24,24.5,15.2,0.63189,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128178",2019-09-28 00:17:00,-0.573523,0,0,25.5,22,22,16,24.5,28.5,29,1.45133333333333,0,24.5,22,23,23.5,24,24,24.5,15.2,0.76734,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128179",2019-09-28 00:18:00,-0.690172,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.64764,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128180",2019-09-28 00:19:00,-0.67218,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.66654,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128181",2019-09-28 00:20:00,-0.733157,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.9,1.0395,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128182",2019-09-28 00:21:00,0.425935,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15,1.37214,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128183",2019-09-28 00:22:00,-0.398036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15,1.6884,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128184",2019-09-28 00:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.7,1.56744,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128185",2019-09-28 00:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.9,2.86965,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128186",2019-09-28 00:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15,1.44522,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128187",2019-09-28 00:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15,1.14975,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128188",2019-09-28 00:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15.1,1.15794,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128189",2019-09-28 00:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,15.1,1.15857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128190",2019-09-28 00:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.9,1.21464,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128191",2019-09-28 00:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.31544,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128192",2019-09-28 00:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,1.25307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128193",2019-09-28 00:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.17117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128194",2019-09-28 00:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.25307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128195",2019-09-28 00:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.20771,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128196",2019-09-28 00:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.18944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128197",2019-09-28 00:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.27827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128198",2019-09-28 00:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.18944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128199",2019-09-28 00:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.20834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128200",2019-09-28 00:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.17747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128201",2019-09-28 00:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,1.1655,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128202",2019-09-28 00:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.5,0.97146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128203",2019-09-28 00:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.5,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128204",2019-09-28 00:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128205",2019-09-28 00:44:00,0.455778,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128206",2019-09-28 00:45:00,4.39456,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128207",2019-09-28 00:46:00,4.09851,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,2.38707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128208",2019-09-28 00:47:00,8.53909,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128209",2019-09-28 00:48:00,6.16634,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128210",2019-09-28 00:49:00,5.02668,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128211",2019-09-28 00:50:00,2.34271,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128212",2019-09-28 00:51:00,1.76258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128213",2019-09-28 00:52:00,1.10268,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128214",2019-09-28 00:53:00,0.909939,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.8,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128215",2019-09-28 00:54:00,0.87125,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128216",2019-09-28 00:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,14.7,0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128217",2019-09-28 00:56:00,1.05899,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.7,0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128218",2019-09-28 00:57:00,1.72377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.7,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128219",2019-09-28 00:58:00,2.38353,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.7,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128220",2019-09-28 00:59:00,2.85079,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.8,0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128221",2019-09-28 01:00:00,3.21329,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.8,0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128222",2019-09-28 01:01:00,2.86638,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14.7,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128223",2019-09-28 01:02:00,2.88128,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.5,1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128224",2019-09-28 01:03:00,2.48536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128225",2019-09-28 01:04:00,2.07393,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.37214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128226",2019-09-28 01:05:00,1.93557,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128227",2019-09-28 01:06:00,1.74989,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128228",2019-09-28 01:07:00,1.69778,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128229",2019-09-28 01:08:00,1.68734,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128230",2019-09-28 01:09:00,1.65007,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128231",2019-09-28 01:10:00,1.97503,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.2,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128232",2019-09-28 01:11:00,1.52137,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128233",2019-09-28 01:12:00,2.27795,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"128234",2019-09-28 01:13:00,2.40758,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.3,1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128235",2019-09-28 01:14:00,2.40814,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.04769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128236",2019-09-28 01:15:00,2.28781,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128237",2019-09-28 01:16:00,2.36258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.2,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128238",2019-09-28 01:17:00,1.95673,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.05651,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128239",2019-09-28 01:18:00,2.24233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.06974,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128240",2019-09-28 01:19:00,1.05989,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128241",2019-09-28 01:20:00,-0.761975,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.0458,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128242",2019-09-28 01:21:00,-0.70819,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.03887,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128243",2019-09-28 01:22:00,-1.28355,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,14.1,1.04391,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128244",2019-09-28 01:23:00,-1.29853,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,14.1,1.04454,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128245",2019-09-28 01:24:00,-0.696204,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,14,1.03824,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128246",2019-09-28 01:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,14,1.02816,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128247",2019-09-28 01:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,14,1.03257,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128248",2019-09-28 01:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,14,1.0269,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128249",2019-09-28 01:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.9,1.03194,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128250",2019-09-28 01:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.9,1.02564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128251",2019-09-28 01:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.9,1.02123,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128252",2019-09-28 01:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.8,1.03194,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128253",2019-09-28 01:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.7,1.03068,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128254",2019-09-28 01:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.8,1.02627,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128255",2019-09-28 01:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.8,1.03824,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128256",2019-09-28 01:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.7,1.01997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"128257",2019-09-28 01:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
