"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"128258",2019-09-28 01:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.8,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128259",2019-09-28 01:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128260",2019-09-28 01:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128261",2019-09-28 01:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128262",2019-09-28 01:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128263",2019-09-28 01:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128264",2019-09-28 01:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24,13.5,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128265",2019-09-28 01:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128266",2019-09-28 01:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.46116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128267",2019-09-28 01:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.4347,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128268",2019-09-28 01:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.43344,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128269",2019-09-28 01:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.43974,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128270",2019-09-28 01:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.77112,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128271",2019-09-28 01:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.8001,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128272",2019-09-28 01:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.78876,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128273",2019-09-28 01:52:00,-0.411897,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.65457,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128274",2019-09-28 01:53:00,-0.476535,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.43407,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128275",2019-09-28 01:54:00,-0.5567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.43407,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128276",2019-09-28 01:55:00,-0.65634,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.49077,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128277",2019-09-28 01:56:00,-0.714937,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.43281,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128278",2019-09-28 01:57:00,-0.727378,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.41013,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128279",2019-09-28 01:58:00,-0.769248,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.41202,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128280",2019-09-28 01:59:00,-0.806323,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.41454,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128281",2019-09-28 02:00:00,-0.817774,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.43344,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128282",2019-09-28 02:01:00,-0.811781,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128283",2019-09-28 02:02:00,-0.805728,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128284",2019-09-28 02:03:00,-0.80541,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128285",2019-09-28 02:04:00,-0.743513,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128286",2019-09-28 02:05:00,-0.887605,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128287",2019-09-28 02:06:00,-0.864607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128288",2019-09-28 02:07:00,-0.792592,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.41328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128289",2019-09-28 02:08:00,-0.799992,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.6,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128290",2019-09-28 02:09:00,-0.652723,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128291",2019-09-28 02:10:00,-0.75524,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128292",2019-09-28 02:11:00,-1.0557,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128293",2019-09-28 02:12:00,-0.781294,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128294",2019-09-28 02:13:00,-0.758799,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128295",2019-09-28 02:14:00,-0.746136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128296",2019-09-28 02:15:00,-0.724395,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128297",2019-09-28 02:16:00,-0.691175,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42903,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128298",2019-09-28 02:17:00,-0.679958,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128299",2019-09-28 02:18:00,-0.482006,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.41706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128300",2019-09-28 02:19:00,-0.619888,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128301",2019-09-28 02:20:00,-0.603117,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42903,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128302",2019-09-28 02:21:00,-0.614363,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128303",2019-09-28 02:22:00,-0.599159,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128304",2019-09-28 02:23:00,-0.586375,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128305",2019-09-28 02:24:00,-0.516296,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128306",2019-09-28 02:25:00,-0.556645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128307",2019-09-28 02:26:00,-0.565655,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128308",2019-09-28 02:27:00,-0.57782,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128309",2019-09-28 02:28:00,-0.530002,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128310",2019-09-28 02:29:00,-0.642581,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128311",2019-09-28 02:30:00,-0.518736,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128312",2019-09-28 02:31:00,-0.521772,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128313",2019-09-28 02:32:00,-0.497663,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128314",2019-09-28 02:33:00,-0.703639,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128315",2019-09-28 02:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128316",2019-09-28 02:35:00,-0.559734,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128317",2019-09-28 02:36:00,-0.545459,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128318",2019-09-28 02:37:00,-0.51262,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128319",2019-09-28 02:38:00,-0.665569,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128320",2019-09-28 02:39:00,-0.566324,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.75474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128321",2019-09-28 02:40:00,-0.566252,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.8001,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128322",2019-09-28 02:41:00,-0.582424,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.71757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128323",2019-09-28 02:42:00,-0.634773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.61362,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128324",2019-09-28 02:43:00,-0.673468,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128325",2019-09-28 02:44:00,-0.693356,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128326",2019-09-28 02:45:00,-0.744254,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128327",2019-09-28 02:46:00,-0.747087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128328",2019-09-28 02:47:00,-0.822924,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128329",2019-09-28 02:48:00,-0.845,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128330",2019-09-28 02:49:00,-0.903395,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128331",2019-09-28 02:50:00,-0.885315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128332",2019-09-28 02:51:00,-0.776294,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128333",2019-09-28 02:52:00,-0.449876,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128334",2019-09-28 02:53:00,-0.738689,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128335",2019-09-28 02:54:00,-0.703855,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128336",2019-09-28 02:55:00,-0.668419,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128337",2019-09-28 02:56:00,-0.706005,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128338",2019-09-28 02:57:00,-0.471148,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128339",2019-09-28 02:58:00,-0.604682,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128340",2019-09-28 02:59:00,-0.609564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128341",2019-09-28 03:00:00,-0.57601,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128342",2019-09-28 03:01:00,-0.596903,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128343",2019-09-28 03:02:00,-0.596537,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128344",2019-09-28 03:03:00,-0.588117,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128345",2019-09-28 03:04:00,-0.58779,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128346",2019-09-28 03:05:00,-0.60525,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128347",2019-09-28 03:06:00,-0.606287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128348",2019-09-28 03:07:00,-0.584615,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128349",2019-09-28 03:08:00,-0.61996,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128350",2019-09-28 03:09:00,-0.5923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128351",2019-09-28 03:10:00,-0.604986,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128352",2019-09-28 03:11:00,-0.592268,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128353",2019-09-28 03:12:00,-0.597267,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.43029,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128354",2019-09-28 03:13:00,-0.612197,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.41013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128355",2019-09-28 03:14:00,-0.591178,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.41391,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128356",2019-09-28 03:15:00,-0.596154,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128357",2019-09-28 03:16:00,-0.48607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128358",2019-09-28 03:17:00,-0.568175,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128359",2019-09-28 03:18:00,-0.553577,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.41265,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128360",2019-09-28 03:19:00,-0.490126,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128361",2019-09-28 03:20:00,-0.499625,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128362",2019-09-28 03:21:00,-0.717634,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128363",2019-09-28 03:22:00,-0.567795,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.2,0.42588,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128364",2019-09-28 03:23:00,-0.635436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128365",2019-09-28 03:24:00,-0.499388,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128366",2019-09-28 03:25:00,-0.536414,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.3,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128367",2019-09-28 03:26:00,-0.555739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128368",2019-09-28 03:27:00,-0.534556,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128369",2019-09-28 03:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128370",2019-09-28 03:29:00,-0.54345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128371",2019-09-28 03:30:00,-0.533558,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128372",2019-09-28 03:31:00,-0.450368,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128373",2019-09-28 03:32:00,-0.551345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.5,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128374",2019-09-28 03:33:00,-0.585704,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,13.4,0.756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128375",2019-09-28 03:34:00,-0.57908,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.70371,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128376",2019-09-28 03:35:00,-0.615714,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128377",2019-09-28 03:36:00,-0.608094,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128378",2019-09-28 03:37:00,-0.625173,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128379",2019-09-28 03:38:00,-0.645608,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128380",2019-09-28 03:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128381",2019-09-28 03:40:00,-0.598089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.42966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128382",2019-09-28 03:41:00,-0.585485,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128383",2019-09-28 03:42:00,-0.598812,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128384",2019-09-28 03:43:00,-0.575234,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128385",2019-09-28 03:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128386",2019-09-28 03:45:00,-0.582346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128387",2019-09-28 03:46:00,-0.587197,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128388",2019-09-28 03:47:00,-0.592149,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128389",2019-09-28 03:48:00,-0.5638,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128390",2019-09-28 03:49:00,-0.571255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128391",2019-09-28 03:50:00,-0.585988,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128392",2019-09-28 03:51:00,-0.588932,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128393",2019-09-28 03:52:00,-0.593167,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128394",2019-09-28 03:53:00,-0.597598,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128395",2019-09-28 03:54:00,-0.578712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128396",2019-09-28 03:55:00,-0.604189,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128397",2019-09-28 03:56:00,-0.785441,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.44856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128398",2019-09-28 03:57:00,-0.588684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128399",2019-09-28 03:58:00,-0.601866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128400",2019-09-28 03:59:00,-0.629039,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128401",2019-09-28 04:00:00,-0.579087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128402",2019-09-28 04:01:00,-0.735755,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.42588,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128403",2019-09-28 04:02:00,-0.609419,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128404",2019-09-28 04:03:00,-0.614406,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128405",2019-09-28 04:04:00,-0.489035,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.41706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128406",2019-09-28 04:05:00,-0.66235,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.41706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128407",2019-09-28 04:06:00,-0.682611,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.41706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128408",2019-09-28 04:07:00,-0.637463,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128409",2019-09-28 04:08:00,-0.533043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128410",2019-09-28 04:09:00,-0.621824,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128411",2019-09-28 04:10:00,-0.641255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128412",2019-09-28 04:11:00,-0.773305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128413",2019-09-28 04:12:00,-0.639459,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.2,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128414",2019-09-28 04:13:00,-0.623861,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.44163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128415",2019-09-28 04:14:00,-0.618426,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128416",2019-09-28 04:15:00,-0.585033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128417",2019-09-28 04:16:00,-0.592475,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.42525,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128418",2019-09-28 04:17:00,-0.571694,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128419",2019-09-28 04:18:00,-0.588434,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128420",2019-09-28 04:19:00,-0.581533,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.8,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128421",2019-09-28 04:20:00,-0.588089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.9,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128422",2019-09-28 04:21:00,-0.679788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,14,0.73584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128423",2019-09-28 04:22:00,-0.584066,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,14.2,0.76041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128424",2019-09-28 04:23:00,-0.564455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,14.2,0.72954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128425",2019-09-28 04:24:00,-0.562413,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.7,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128426",2019-09-28 04:25:00,-0.571621,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.7,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128427",2019-09-28 04:26:00,-0.54696,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.8,0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128428",2019-09-28 04:27:00,-0.530579,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.7,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128429",2019-09-28 04:28:00,-0.897967,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.6,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128430",2019-09-28 04:29:00,-0.490513,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128431",2019-09-28 04:30:00,-0.601065,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128432",2019-09-28 04:31:00,-0.460811,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128433",2019-09-28 04:32:00,-0.435325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.6,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128434",2019-09-28 04:33:00,-0.458346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,14,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128435",2019-09-28 04:34:00,-0.473142,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,14,0.41076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128436",2019-09-28 04:35:00,-0.506436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128437",2019-09-28 04:36:00,-0.486537,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.8,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128438",2019-09-28 04:37:00,-0.471817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.8,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128439",2019-09-28 04:38:00,-0.509317,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.7,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128440",2019-09-28 04:39:00,-0.47693,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128441",2019-09-28 04:40:00,-0.529034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.4,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128442",2019-09-28 04:41:00,-0.512352,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128443",2019-09-28 04:42:00,-0.442451,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128444",2019-09-28 04:43:00,-0.538943,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.6,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128445",2019-09-28 04:44:00,-0.557563,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128446",2019-09-28 04:45:00,-0.58727,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128447",2019-09-28 04:46:00,-0.604029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.6,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128448",2019-09-28 04:47:00,-0.607362,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.5,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128449",2019-09-28 04:48:00,-0.611584,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,13.6,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128450",2019-09-28 04:49:00,-0.686491,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.5,0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128451",2019-09-28 04:50:00,-0.594764,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128452",2019-09-28 04:51:00,-0.579403,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.7,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128453",2019-09-28 04:52:00,-0.598412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128454",2019-09-28 04:53:00,-0.507072,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128455",2019-09-28 04:54:00,-0.597029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128456",2019-09-28 04:55:00,-0.353693,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.9,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128457",2019-09-28 04:56:00,-0.523048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128458",2019-09-28 04:57:00,-0.646416,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128459",2019-09-28 04:58:00,-0.521221,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.9,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128460",2019-09-28 04:59:00,-0.570234,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128461",2019-09-28 05:00:00,-0.68546,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.94626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128462",2019-09-28 05:01:00,-0.514196,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.6,0.73521,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128463",2019-09-28 05:02:00,-0.56457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.6,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128464",2019-09-28 05:03:00,-0.461499,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.6363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128465",2019-09-28 05:04:00,-0.451749,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128466",2019-09-28 05:05:00,-0.543837,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128467",2019-09-28 05:06:00,-0.511749,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.6048,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128468",2019-09-28 05:07:00,-0.491275,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.9,0.5985,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128469",2019-09-28 05:08:00,-0.492593,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.59976,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128470",2019-09-28 05:09:00,-0.54891,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128471",2019-09-28 05:10:00,-0.496158,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.2,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128472",2019-09-28 05:11:00,-0.512199,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128473",2019-09-28 05:12:00,-0.503547,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128474",2019-09-28 05:13:00,-0.485261,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.90027,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128475",2019-09-28 05:14:00,-0.513949,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.92547,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128476",2019-09-28 05:15:00,-0.522234,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.86814,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128477",2019-09-28 05:16:00,-0.490434,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128478",2019-09-28 05:17:00,-0.578145,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128479",2019-09-28 05:18:00,-0.58722,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.59094,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128480",2019-09-28 05:19:00,-0.60212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128481",2019-09-28 05:20:00,-0.864923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128482",2019-09-28 05:21:00,-0.611564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128483",2019-09-28 05:22:00,-0.62838,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128484",2019-09-28 05:23:00,-0.676452,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128485",2019-09-28 05:24:00,-0.611649,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128486",2019-09-28 05:25:00,-0.46032,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128487",2019-09-28 05:26:00,-0.577476,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128488",2019-09-28 05:27:00,-0.599211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128489",2019-09-28 05:28:00,-0.596161,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128490",2019-09-28 05:29:00,-0.571377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128491",2019-09-28 05:30:00,-0.540187,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.58401,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128492",2019-09-28 05:31:00,-0.51817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128493",2019-09-28 05:32:00,-0.487371,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128494",2019-09-28 05:33:00,-0.430735,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128495",2019-09-28 05:34:00,-0.458427,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128496",2019-09-28 05:35:00,-0.505309,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.58275,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128497",2019-09-28 05:36:00,-0.502495,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128498",2019-09-28 05:37:00,-0.44744,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128499",2019-09-28 05:38:00,-0.474517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128500",2019-09-28 05:39:00,-0.473891,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.56889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128501",2019-09-28 05:40:00,-0.45377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.56322,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128502",2019-09-28 05:41:00,-0.470245,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128503",2019-09-28 05:42:00,-0.662292,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.1,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128504",2019-09-28 05:43:00,-0.500087,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128505",2019-09-28 05:44:00,-0.624574,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128506",2019-09-28 05:45:00,-0.547514,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128507",2019-09-28 05:46:00,-0.611271,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128508",2019-09-28 05:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.55881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128509",2019-09-28 05:48:00,-0.581036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.56448,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128510",2019-09-28 05:49:00,-0.465847,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128511",2019-09-28 05:50:00,-0.581583,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.6,0.55188,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128512",2019-09-28 05:51:00,-0.509923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128513",2019-09-28 05:52:00,-0.777946,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128514",2019-09-28 05:53:00,-0.574904,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128515",2019-09-28 05:54:00,-0.584908,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128516",2019-09-28 05:55:00,-0.573669,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.8,0.54306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128517",2019-09-28 05:56:00,-0.473876,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.55629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128518",2019-09-28 05:57:00,-0.577665,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.7,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128519",2019-09-28 05:58:00,-0.583255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.5,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128520",2019-09-28 05:59:00,-0.563776,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.6,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128521",2019-09-28 06:00:00,-0.571885,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.56196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128522",2019-09-28 06:01:00,-0.515723,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.2,0.87003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128523",2019-09-28 06:02:00,-0.476735,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.3,0.8757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128524",2019-09-28 06:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,13.4,0.8316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128525",2019-09-28 06:04:00,-0.500892,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,24,23.5,23.5,13.6,0.71757,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128526",2019-09-28 06:05:00,-0.509699,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,24,23.5,23.5,13.5,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128527",2019-09-28 06:06:00,-0.484306,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,24,23.5,23.5,13.6,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128528",2019-09-28 06:07:00,-0.436834,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,24,23.5,23.5,13.8,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128529",2019-09-28 06:08:00,-0.493918,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128530",2019-09-28 06:09:00,-0.461332,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128531",2019-09-28 06:10:00,-0.792239,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.8,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128532",2019-09-28 06:11:00,-0.616361,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.9,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128533",2019-09-28 06:12:00,-0.437379,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.8,0.52731,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128534",2019-09-28 06:13:00,-0.48426,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128535",2019-09-28 06:14:00,-0.518904,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128536",2019-09-28 06:15:00,-0.537785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128537",2019-09-28 06:16:00,-0.520422,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128538",2019-09-28 06:17:00,-0.57822,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128539",2019-09-28 06:18:00,-0.514565,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128540",2019-09-28 06:19:00,-0.76185,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128541",2019-09-28 06:20:00,-0.591225,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128542",2019-09-28 06:21:00,-0.566528,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128543",2019-09-28 06:22:00,-0.584081,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128544",2019-09-28 06:23:00,-0.51542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.8,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128545",2019-09-28 06:24:00,-0.589295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128546",2019-09-28 06:25:00,-0.543961,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.8,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128547",2019-09-28 06:26:00,-0.565085,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128548",2019-09-28 06:27:00,-0.552686,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128549",2019-09-28 06:28:00,-0.559972,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128550",2019-09-28 06:29:00,-0.549047,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.55692,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128551",2019-09-28 06:30:00,-0.500347,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128552",2019-09-28 06:31:00,-0.543508,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128553",2019-09-28 06:32:00,-0.539749,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128554",2019-09-28 06:33:00,-0.525721,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.8,0.5544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128555",2019-09-28 06:34:00,-0.5149,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128556",2019-09-28 06:35:00,-0.512201,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.7,0.5544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128557",2019-09-28 06:36:00,-0.750984,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128558",2019-09-28 06:37:00,-0.443852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128559",2019-09-28 06:38:00,-0.809628,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.5,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128560",2019-09-28 06:39:00,-0.504554,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.5,0.56133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128561",2019-09-28 06:40:00,-0.467265,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.5,0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128562",2019-09-28 06:41:00,-0.611841,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.5,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128563",2019-09-28 06:42:00,-0.48818,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.5,0.55188,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128564",2019-09-28 06:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,24,23.5,23.5,13.6,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128565",2019-09-28 06:44:00,-0.525424,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.5,0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128566",2019-09-28 06:45:00,-0.529717,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.6,0.5544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
