"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"128567",2019-09-28 06:46:00,-0.554767,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.6,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128568",2019-09-28 06:47:00,-0.576094,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.5,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128569",2019-09-28 06:48:00,-0.600046,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.6,0.54306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128570",2019-09-28 06:49:00,-0.576873,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.6,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128571",2019-09-28 06:50:00,-0.431203,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.7,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128572",2019-09-28 06:51:00,-0.60617,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.6,0.85617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128573",2019-09-28 06:52:00,-0.59752,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.5,0.87507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128574",2019-09-28 06:53:00,-0.603924,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.8253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128575",2019-09-28 06:54:00,-0.576209,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128576",2019-09-28 06:55:00,-0.560006,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128577",2019-09-28 06:56:00,-0.854671,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128578",2019-09-28 06:57:00,-0.584593,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.54369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128579",2019-09-28 06:58:00,-0.584967,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128580",2019-09-28 06:59:00,-0.553691,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128581",2019-09-28 07:00:00,-0.522412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128582",2019-09-28 07:01:00,-0.337089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.54999,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128583",2019-09-28 07:02:00,-0.488775,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.54243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128584",2019-09-28 07:03:00,-0.462909,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128585",2019-09-28 07:04:00,-0.490739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.54432,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128586",2019-09-28 07:05:00,-0.441034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128587",2019-09-28 07:06:00,-0.693119,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.53802,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128588",2019-09-28 07:07:00,-0.466239,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.53613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128589",2019-09-28 07:08:00,-0.481784,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.9,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128590",2019-09-28 07:09:00,-0.471342,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128591",2019-09-28 07:10:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.1,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128592",2019-09-28 07:11:00,-0.477669,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128593",2019-09-28 07:12:00,-0.487103,7,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.53361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128594",2019-09-28 07:13:00,-0.497298,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128595",2019-09-28 07:14:00,-0.507749,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.53613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128596",2019-09-28 07:15:00,-0.536955,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.8,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128597",2019-09-28 07:16:00,-0.560774,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128598",2019-09-28 07:17:00,-0.770433,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128599",2019-09-28 07:18:00,-0.610554,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128600",2019-09-28 07:19:00,-0.585727,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128601",2019-09-28 07:20:00,-0.605423,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128602",2019-09-28 07:21:00,-0.591211,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,0.53676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128603",2019-09-28 07:22:00,-0.594757,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128604",2019-09-28 07:23:00,-0.594427,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128605",2019-09-28 07:24:00,-0.376201,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128606",2019-09-28 07:25:00,-0.569412,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128607",2019-09-28 07:26:00,-0.587544,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128608",2019-09-28 07:27:00,-0.581935,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128609",2019-09-28 07:28:00,-0.561461,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128610",2019-09-28 07:29:00,-0.532382,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128611",2019-09-28 07:30:00,-0.511946,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128612",2019-09-28 07:31:00,-0.340477,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128613",2019-09-28 07:32:00,-0.460789,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128614",2019-09-28 07:33:00,-0.411212,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.50526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128615",2019-09-28 07:34:00,-0.489517,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128616",2019-09-28 07:35:00,-0.759429,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128617",2019-09-28 07:36:00,-0.471575,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128618",2019-09-28 07:37:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128619",2019-09-28 07:38:00,-0.452682,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128620",2019-09-28 07:39:00,-0.612033,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.53361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128621",2019-09-28 07:40:00,-0.484245,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128622",2019-09-28 07:41:00,-0.468508,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128623",2019-09-28 07:42:00,-0.480879,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128624",2019-09-28 07:43:00,-0.506593,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128625",2019-09-28 07:44:00,-0.505359,19,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128626",2019-09-28 07:45:00,-0.548324,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.47943,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128627",2019-09-28 07:46:00,-0.573721,21,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128628",2019-09-28 07:47:00,-0.611813,21,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128629",2019-09-28 07:48:00,-0.569321,22,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128630",2019-09-28 07:49:00,-0.596371,24,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.47691,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128631",2019-09-28 07:50:00,-0.592191,24,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128632",2019-09-28 07:51:00,-0.795121,24,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.6,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128633",2019-09-28 07:52:00,-0.567586,25,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128634",2019-09-28 07:53:00,-0.584564,25,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128635",2019-09-28 07:54:00,-0.561356,25,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128636",2019-09-28 07:55:00,-0.553954,27,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128637",2019-09-28 07:56:00,-0.550519,27,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.46368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128638",2019-09-28 07:57:00,-0.609263,27,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.4,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128639",2019-09-28 07:58:00,-0.429568,27,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128640",2019-09-28 07:59:00,-0.524805,28,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.46683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128641",2019-09-28 08:00:00,-0.477264,30,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128642",2019-09-28 08:01:00,-0.481856,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128643",2019-09-28 08:02:00,0,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128644",2019-09-28 08:03:00,-0.413255,33,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128645",2019-09-28 08:04:00,-0.452405,33,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.4221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128646",2019-09-28 08:05:00,-0.424575,35,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.41139,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128647",2019-09-28 08:06:00,-0.431887,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.41013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128648",2019-09-28 08:07:00,0,40,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128649",2019-09-28 08:08:00,-0.432889,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.39753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128650",2019-09-28 08:09:00,-0.427384,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.40572,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128651",2019-09-28 08:10:00,-0.446974,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128652",2019-09-28 08:11:00,-0.50522,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.42273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128653",2019-09-28 08:12:00,-0.5296,41,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128654",2019-09-28 08:13:00,-0.549088,43,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128655",2019-09-28 08:14:00,-0.574668,45,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128656",2019-09-28 08:15:00,-0.610637,46,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.7,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128657",2019-09-28 08:16:00,-0.606519,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.7,0.36414,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128658",2019-09-28 08:17:00,-0.707914,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128659",2019-09-28 08:18:00,-0.714996,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128660",2019-09-28 08:19:00,-0.600534,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128661",2019-09-28 08:20:00,-0.617421,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.9,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128662",2019-09-28 08:21:00,-0.61435,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.9,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128663",2019-09-28 08:22:00,-0.753794,47,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14,1.84338,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128664",2019-09-28 08:23:00,-0.620694,46,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128665",2019-09-28 08:24:00,-0.500716,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128666",2019-09-28 08:25:00,-0.577853,49,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128667",2019-09-28 08:26:00,-0.600695,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128668",2019-09-28 08:27:00,-0.478995,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.66024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128669",2019-09-28 08:28:00,-0.402636,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128670",2019-09-28 08:29:00,-0.319647,52,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128671",2019-09-28 08:30:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128672",2019-09-28 08:31:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128673",2019-09-28 08:32:00,0,58,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128674",2019-09-28 08:33:00,0,61,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128675",2019-09-28 08:34:00,0,63,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.25893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128676",2019-09-28 08:35:00,0,65,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128677",2019-09-28 08:36:00,0,70,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128678",2019-09-28 08:37:00,0,76,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.20664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128679",2019-09-28 08:38:00,-0.680153,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128680",2019-09-28 08:39:00,-0.99354,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128681",2019-09-28 08:40:00,-1.2794,70,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,0.23184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128682",2019-09-28 08:41:00,-1.19074,65,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128683",2019-09-28 08:42:00,-0.978996,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128684",2019-09-28 08:43:00,-0.779168,67,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128685",2019-09-28 08:44:00,-0.691918,69,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128686",2019-09-28 08:45:00,-0.620636,69,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.21987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128687",2019-09-28 08:46:00,-0.521518,70,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128688",2019-09-28 08:47:00,-0.489462,69,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.24381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128689",2019-09-28 08:48:00,-0.440109,73,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128690",2019-09-28 08:49:00,-0.473174,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.17892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128691",2019-09-28 08:50:00,-0.372885,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16758,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128692",2019-09-28 08:51:00,-0.316476,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128693",2019-09-28 08:52:00,-0.31521,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.1764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128694",2019-09-28 08:53:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.17388,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128695",2019-09-28 08:54:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128696",2019-09-28 08:55:00,-0.331258,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128697",2019-09-28 08:56:00,0,82,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128698",2019-09-28 08:57:00,-0.319577,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128699",2019-09-28 08:58:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.17829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128700",2019-09-28 08:59:00,0,74,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.17451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128701",2019-09-28 09:00:00,-0.317065,76,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128702",2019-09-28 09:01:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128703",2019-09-28 09:02:00,0,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.14427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128704",2019-09-28 09:03:00,-0.316926,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128705",2019-09-28 09:04:00,-0.4101,88,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128706",2019-09-28 09:05:00,-0.448351,88,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,0.46998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128707",2019-09-28 09:06:00,-0.330222,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,1.76337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128708",2019-09-28 09:07:00,0,90,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128709",2019-09-28 09:08:00,-0.366447,97,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.20727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128710",2019-09-28 09:09:00,-0.365765,110,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128711",2019-09-28 09:10:00,-0.372728,122,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,-0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128712",2019-09-28 09:11:00,-0.451438,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,-0.08946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128713",2019-09-28 09:12:00,-0.386919,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.2,-0.08253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128714",2019-09-28 09:13:00,-0.427068,123,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,-0.06678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128715",2019-09-28 09:14:00,-0.439117,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128716",2019-09-28 09:15:00,-0.431304,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.3,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128717",2019-09-28 09:16:00,-0.368058,130,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128718",2019-09-28 09:17:00,-0.434431,130,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.10836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128719",2019-09-28 09:18:00,-0.509502,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.07119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128720",2019-09-28 09:19:00,0,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.02772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128721",2019-09-28 09:20:00,-0.496229,110,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.00126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128722",2019-09-28 09:21:00,-0.645849,108,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,0.01827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128723",2019-09-28 09:22:00,-0.442076,110,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,0.02394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128724",2019-09-28 09:23:00,-0.44152,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,0.01701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128725",2019-09-28 09:24:00,-0.420806,113,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.00315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128726",2019-09-28 09:25:00,-0.417942,115,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.00189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128727",2019-09-28 09:26:00,-0.415045,114,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,0.00567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128728",2019-09-28 09:27:00,-0.407691,113,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,0.00567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128729",2019-09-28 09:28:00,-0.427869,118,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.0126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128730",2019-09-28 09:29:00,-0.439232,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128731",2019-09-28 09:30:00,-0.422244,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.01701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128732",2019-09-28 09:31:00,-0.367534,117,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.00189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128733",2019-09-28 09:32:00,-0.581571,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,0.00189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128734",2019-09-28 09:33:00,-0.43543,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.00693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128735",2019-09-28 09:34:00,-0.417526,117,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128736",2019-09-28 09:35:00,-0.413528,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.02583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128737",2019-09-28 09:36:00,-0.316648,124,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.04599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128738",2019-09-28 09:37:00,-0.425767,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.06363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128739",2019-09-28 09:38:00,-0.406644,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.05229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128740",2019-09-28 09:39:00,-0.360976,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.05103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128741",2019-09-28 09:40:00,-0.44593,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128742",2019-09-28 09:41:00,0,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,0.23688,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128743",2019-09-28 09:42:00,-0.440176,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128744",2019-09-28 09:43:00,-0.44582,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,0.26271,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128745",2019-09-28 09:44:00,-0.42084,135,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128746",2019-09-28 09:45:00,0,139,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,0.04221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128747",2019-09-28 09:46:00,-0.413404,143,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128748",2019-09-28 09:47:00,-0.435784,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.14616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128749",2019-09-28 09:48:00,-0.42159,146,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128750",2019-09-28 09:49:00,-0.413789,147,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.1386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128751",2019-09-28 09:50:00,-0.424768,149,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.4,-0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128752",2019-09-28 09:51:00,0,156,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.21546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128753",2019-09-28 09:52:00,-0.444783,163,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.3,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128754",2019-09-28 09:53:00,-0.436324,167,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128755",2019-09-28 09:54:00,-0.437092,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128756",2019-09-28 09:55:00,-0.426786,169,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128757",2019-09-28 09:56:00,-0.448517,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.9,-0.24696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128758",2019-09-28 09:57:00,-0.420892,167,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.23751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128759",2019-09-28 09:58:00,-0.402875,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.24255,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128760",2019-09-28 09:59:00,-0.348507,170,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128761",2019-09-28 10:00:00,-0.51264,172,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128762",2019-09-28 10:01:00,-0.608885,175,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.9,-0.42336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128763",2019-09-28 10:02:00,-0.435248,173,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.9,-0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128764",2019-09-28 10:03:00,-0.425056,179,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.2,-0.46116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128765",2019-09-28 10:04:00,-0.448289,189,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128766",2019-09-28 10:05:00,-0.505141,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.54873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128767",2019-09-28 10:06:00,-0.420232,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.56196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128768",2019-09-28 10:07:00,-0.442658,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.54873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128769",2019-09-28 10:08:00,-0.440198,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128770",2019-09-28 10:09:00,-0.432618,195,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128771",2019-09-28 10:10:00,-0.465775,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.54369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128772",2019-09-28 10:11:00,-0.424981,195,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128773",2019-09-28 10:12:00,-0.702726,192,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128774",2019-09-28 10:13:00,-0.437322,191,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128775",2019-09-28 10:14:00,-0.437101,195,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.9,-0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128776",2019-09-28 10:15:00,-0.430545,203,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.56259,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128777",2019-09-28 10:16:00,-0.422945,202,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128778",2019-09-28 10:17:00,-0.40392,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.54306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128779",2019-09-28 10:18:00,0,184,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.7,-0.46053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128780",2019-09-28 10:19:00,-0.372172,172,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.10206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128781",2019-09-28 10:20:00,-0.411486,169,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.06363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128782",2019-09-28 10:21:00,-0.387886,174,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128783",2019-09-28 10:22:00,-0.395527,209,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.5,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128784",2019-09-28 10:23:00,-0.369563,297,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.6,-0.67725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128785",2019-09-28 10:24:00,-0.409177,235,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.8,-0.87885,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128786",2019-09-28 10:25:00,-0.473326,653,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.2,-2.2239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128787",2019-09-28 10:26:00,-0.326951,646,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.4,-1.90953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128788",2019-09-28 10:27:00,-0.428918,639,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.5,-2.17476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128789",2019-09-28 10:28:00,-0.647703,224,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.5,-0.25389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128790",2019-09-28 10:29:00,-0.410923,249,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15,-0.63189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128791",2019-09-28 10:30:00,-0.531325,226,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,14.9,-0.63189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128792",2019-09-28 10:31:00,-0.41277,274,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.1,-1.60587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128793",2019-09-28 10:32:00,-0.696481,422,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.4,-2.00025,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128794",2019-09-28 10:33:00,-0.412435,437,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.4,-1.82637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128795",2019-09-28 10:34:00,-0.402805,325,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.5,-0.72135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128796",2019-09-28 10:35:00,-0.370657,241,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.4,-0.64449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128797",2019-09-28 10:36:00,-0.4198,403,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.7,-1.12329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128798",2019-09-28 10:37:00,-0.397699,427,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,15.8,-1.87173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128799",2019-09-28 10:38:00,-0.410245,630,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.1,-1.88748,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128800",2019-09-28 10:39:00,-0.444934,581,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.2,-1.73439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128801",2019-09-28 10:40:00,-0.399152,642,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.9,-2.02482,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128802",2019-09-28 10:41:00,-0.409855,652,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.3,-2.0979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128803",2019-09-28 10:42:00,-0.403826,695,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.1,-2.11806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128804",2019-09-28 10:43:00,-0.398962,712,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.6,-2.13696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128805",2019-09-28 10:44:00,-0.403646,263,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.7,-0.81333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128806",2019-09-28 10:45:00,-0.424115,693,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.4,-2.2239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128807",2019-09-28 10:46:00,-0.422292,698,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.1,-2.38392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128808",2019-09-28 10:47:00,-0.404049,694,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17,-2.2239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128809",2019-09-28 10:48:00,-0.434682,671,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.9,-2.25603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128810",2019-09-28 10:49:00,-0.404611,706,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.1,-2.57985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128811",2019-09-28 10:50:00,-0.40266,740,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.4,-2.6712,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128812",2019-09-28 10:51:00,-0.413755,751,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.5,-2.33163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128813",2019-09-28 10:52:00,0,773,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.9,-2.5011,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128814",2019-09-28 10:53:00,-0.435241,704,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.4,-2.23776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128815",2019-09-28 10:54:00,-0.660605,739,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.4,-2.45259,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128816",2019-09-28 10:55:00,-0.395751,720,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.5,-2.63151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128817",2019-09-28 10:56:00,-0.406683,616,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.2,-2.57859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128818",2019-09-28 10:57:00,-0.517497,589,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.7,-2.37384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128819",2019-09-28 10:58:00,-0.402675,669,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.3,-2.21067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128820",2019-09-28 10:59:00,-0.564247,754,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,18.6,-2.57985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128821",2019-09-28 11:00:00,-0.525343,730,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,18.1,-2.77641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128822",2019-09-28 11:01:00,-0.345705,642,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,18.2,-2.35368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128823",2019-09-28 11:02:00,0,703,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.6,-2.40849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128824",2019-09-28 11:03:00,-0.411254,684,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,18.1,-2.0601,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128825",2019-09-28 11:04:00,-0.387695,780,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,17.4,-2.9988,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128826",2019-09-28 11:05:00,-0.400616,787,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23,23.5,16.9,-2.87532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128827",2019-09-28 11:06:00,-0.450862,761,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,16.9,-2.60316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128828",2019-09-28 11:07:00,-0.409834,787,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.2,-2.98179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128829",2019-09-28 11:08:00,-0.385143,822,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17,-3.20733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128830",2019-09-28 11:09:00,-0.410323,851,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.1,-3.02526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128831",2019-09-28 11:10:00,-0.41147,811,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,19.2,-2.87406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128832",2019-09-28 11:11:00,-0.431738,841,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.8,-3.11346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128833",2019-09-28 11:12:00,-0.39895,875,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18,-3.1815,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128834",2019-09-28 11:13:00,-0.364895,866,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.4,-3.0744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128835",2019-09-28 11:14:00,-0.392825,819,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.1,-3.09456,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128836",2019-09-28 11:15:00,-0.388931,735,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,16.7,-1.9908,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128837",2019-09-28 11:16:00,-0.395493,825,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,16.7,-2.9421,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128838",2019-09-28 11:17:00,-0.4234,904,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.1,-2.95659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128839",2019-09-28 11:18:00,-0.414638,893,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.9,-2.8035,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128840",2019-09-28 11:19:00,0,779,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.6,-2.52126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128841",2019-09-28 11:20:00,-0.414724,717,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.4,-1.56996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128842",2019-09-28 11:21:00,-0.322364,733,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.1,-2.3877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128843",2019-09-28 11:22:00,-0.331826,828,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.4,-2.85894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128844",2019-09-28 11:23:00,-0.399448,787,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.4,-1.03509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128845",2019-09-28 11:24:00,-0.407749,839,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.6,-2.24343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128846",2019-09-28 11:25:00,-0.421405,637,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.2,-2.25099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128847",2019-09-28 11:26:00,-0.538786,836,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.8,-2.73294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128848",2019-09-28 11:27:00,-0.39055,885,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,19.6,-2.75184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128849",2019-09-28 11:28:00,-0.427676,877,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,20.4,-2.6775,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128850",2019-09-28 11:29:00,-0.422392,897,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,19.2,-2.70459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128851",2019-09-28 11:30:00,-0.428584,918,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.9,-2.8035,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128852",2019-09-28 11:31:00,-0.420345,836,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.6,-2.4318,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128853",2019-09-28 11:32:00,0,803,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,17.9,-2.98998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128854",2019-09-28 11:33:00,-0.472426,891,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22,22.5,23.5,23.5,23.5,18.8,-3.15504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128855",2019-09-28 11:34:00,0,845,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.2,-3.0051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128856",2019-09-28 11:35:00,-0.326061,885,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.6,-2.82114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128857",2019-09-28 11:36:00,-0.405814,822,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.6,-2.88603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128858",2019-09-28 11:37:00,0,798,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,18.6,-2.13129,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128859",2019-09-28 11:38:00,-0.411768,804,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.2,-3.02526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128860",2019-09-28 11:39:00,0,858,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.8,-3.19788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128861",2019-09-28 11:40:00,-0.418767,889,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.3,-3.18969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128862",2019-09-28 11:41:00,-0.408262,926,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.4,-3.36546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128863",2019-09-28 11:42:00,-0.47575,946,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.2,-3.41649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
