"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"128864",2019-09-28 11:43:00,-0.412294,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.1,-3.11409,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128865",2019-09-28 11:44:00,-0.423604,940,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,18.8,-3.05676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128866",2019-09-28 11:45:00,-0.409456,937,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.9,-0.88074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128867",2019-09-28 11:46:00,-0.409254,926,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,20.4,-0.90153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128868",2019-09-28 11:47:00,-0.408002,921,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,22.5,23.5,23.5,23.5,19.7,-1.15101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128869",2019-09-28 11:48:00,-0.422532,941,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,19.5,-3.34026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128870",2019-09-28 11:49:00,-0.402656,928,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,20.5,-3.24513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128871",2019-09-28 11:50:00,-0.417098,805,0.673,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,20.4,-2.14389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128872",2019-09-28 11:51:00,-0.407737,726,0.669,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,18.5,-2.0097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128873",2019-09-28 11:52:00,-0.512672,704,0.668,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.3,-2.42235,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128874",2019-09-28 11:53:00,-0.364817,819,0.788,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18,-2.50803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128875",2019-09-28 11:54:00,-0.406923,863,0.34,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.4,-2.89737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128876",2019-09-28 11:55:00,-0.419843,912,0.765,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.5,-2.55906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128877",2019-09-28 11:56:00,-0.385938,919,0.46,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.3,-2.91312,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128878",2019-09-28 11:57:00,0,885,0.457,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.3,-2.78019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128879",2019-09-28 11:58:00,-0.453743,858,0.458,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.9,-2.67435,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128880",2019-09-28 11:59:00,-0.489383,745,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19,-2.5956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128881",2019-09-28 12:00:00,-0.500108,771,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.2,-2.83689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128882",2019-09-28 12:01:00,-0.527315,826,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19,-2.69703,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128883",2019-09-28 12:02:00,-0.814921,830,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.8,-2.85705,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128884",2019-09-28 12:03:00,-0.622127,837,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.1,-2.76759,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128885",2019-09-28 12:04:00,-0.733328,764,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.6,-2.93013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128886",2019-09-28 12:05:00,-0.68897,930,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.9,-3.22623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128887",2019-09-28 12:06:00,-0.798459,911,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.5,-3.22686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128888",2019-09-28 12:07:00,-0.741915,912,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.2,-2.90556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128889",2019-09-28 12:08:00,-0.783986,905,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19,-2.88162,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128890",2019-09-28 12:09:00,-0.842813,956,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.7,-2.87154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128891",2019-09-28 12:10:00,-0.800306,957,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.1,-3.12795,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128892",2019-09-28 12:11:00,-0.809692,941,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.5,-3.36609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128893",2019-09-28 12:12:00,-0.824738,858,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.2,-3.25899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128894",2019-09-28 12:13:00,-0.775256,761,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20,-2.6649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128895",2019-09-28 12:14:00,-0.903174,790,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.1,-1.88244,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128896",2019-09-28 12:15:00,-0.837757,767,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.7,-2.56095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128897",2019-09-28 12:16:00,-0.731934,768,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.2,-2.71341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128898",2019-09-28 12:17:00,-0.684553,825,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.5,-3.27978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128899",2019-09-28 12:18:00,-0.654763,983,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.3,-3.63699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128900",2019-09-28 12:19:00,-0.735397,984,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.7,-3.7863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128901",2019-09-28 12:20:00,-0.494989,1022,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19,-3.7926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128902",2019-09-28 12:21:00,-0.520176,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.5,-2.84256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128903",2019-09-28 12:22:00,-0.474077,646,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.8,-2.4633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128904",2019-09-28 12:23:00,-0.45789,964,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.1,-3.2697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128905",2019-09-28 12:24:00,-0.31378,992,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.8,-3.51666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128906",2019-09-28 12:25:00,-0.444334,979,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.8,-3.54249,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128907",2019-09-28 12:26:00,0,920,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.8,-2.98179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128908",2019-09-28 12:27:00,-0.465229,722,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.9,-1.9341,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128909",2019-09-28 12:28:00,-0.706529,392,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.3,-1.6191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128910",2019-09-28 12:29:00,-0.46058,654,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.6,-3.29553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128911",2019-09-28 12:30:00,-0.486797,1034,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.3,-3.30813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128912",2019-09-28 12:31:00,-0.529642,1082,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.2,-3.52359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128913",2019-09-28 12:32:00,-0.566914,832,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.4,-2.74869,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128914",2019-09-28 12:33:00,-0.657907,614,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.7,-1.953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128915",2019-09-28 12:34:00,-0.631494,514,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.2,-1.41939,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128916",2019-09-28 12:35:00,-0.705897,576,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.7,-2.06199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128917",2019-09-28 12:36:00,-0.723243,995,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.3,-3.5973,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128918",2019-09-28 12:37:00,-0.701256,902,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.3,-3.02148,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128919",2019-09-28 12:38:00,-0.721057,653,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.4,-2.37573,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128920",2019-09-28 12:39:00,-0.691601,924,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.9,-3.30498,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128921",2019-09-28 12:40:00,-0.631928,711,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,18.6,-2.65923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128922",2019-09-28 12:41:00,-0.70459,659,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19,-2.4948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128923",2019-09-28 12:42:00,-0.721932,862,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.9,-2.3877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128924",2019-09-28 12:43:00,-0.743688,346,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20,-1.6821,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128925",2019-09-28 12:44:00,-0.737505,958,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.9,-3.11976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128926",2019-09-28 12:45:00,-0.709436,905,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.6,-3.96837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128927",2019-09-28 12:46:00,-0.561966,990,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.3,-3.84174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128928",2019-09-28 12:47:00,-0.497912,1064,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.9,-3.50469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128929",2019-09-28 12:48:00,-0.630399,832,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.9,-2.75499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128930",2019-09-28 12:49:00,-0.552617,914,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,21.5,-3.23379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128931",2019-09-28 12:50:00,-0.516506,939,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.8,-3.49839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128932",2019-09-28 12:51:00,-0.519141,1064,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.9,-3.90537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128933",2019-09-28 12:52:00,-0.464759,1076,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.1,-4.09815,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128934",2019-09-28 12:53:00,0,1087,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.6,-3.74661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128935",2019-09-28 12:54:00,-0.435932,1064,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.1,-3.97026,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128936",2019-09-28 12:55:00,-0.452968,669,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20,-1.8648,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128937",2019-09-28 12:56:00,-0.535722,976,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.5,-4.0887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128938",2019-09-28 12:57:00,-0.457223,1066,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.7,-3.97656,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128939",2019-09-28 12:58:00,-0.445817,996,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,22.1,-3.76236,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128940",2019-09-28 12:59:00,-0.723269,993,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,22,-3.37113,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128941",2019-09-28 13:00:00,-0.599075,960,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.9,-3.30246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128942",2019-09-28 13:01:00,-0.545926,821,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.7,-3.7674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128943",2019-09-28 13:02:00,-0.612978,776,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20,-3.00006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128944",2019-09-28 13:03:00,-0.663856,835,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20.1,-3.98853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128945",2019-09-28 13:04:00,-0.653723,673,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,19.8,-3.7548,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128946",2019-09-28 13:05:00,-0.693656,744,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,23.5,20,-3.56769,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128947",2019-09-28 13:06:00,-0.571382,704,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.7,-3.48957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128948",2019-09-28 13:07:00,-0.713865,574,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.9,-3.94254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128949",2019-09-28 13:08:00,-0.560605,723,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.8,-4.08933,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128950",2019-09-28 13:09:00,-0.633587,780,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.8,-3.20733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128951",2019-09-28 13:10:00,-0.690984,732,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-2.94273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128952",2019-09-28 13:11:00,-0.712217,707,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.8,-1.62981,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128953",2019-09-28 13:12:00,-0.684924,541,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.9,-2.09034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128954",2019-09-28 13:13:00,-0.490755,526,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-2.7909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128955",2019-09-28 13:14:00,-0.676999,490,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20.3,-1.79046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128956",2019-09-28 13:15:00,-0.689783,870,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.9,-3.20859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128957",2019-09-28 13:16:00,-0.67224,488,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.7,-1.73691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128958",2019-09-28 13:17:00,-0.671499,568,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.7,-2.5578,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128959",2019-09-28 13:18:00,-0.650867,1120,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.7,-3.80079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128960",2019-09-28 13:19:00,-0.623665,1117,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20.1,-4.36779,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128961",2019-09-28 13:20:00,-0.858597,796,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.8,-2.8287,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128962",2019-09-28 13:21:00,-0.657077,755,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.8,-3.06243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128963",2019-09-28 13:22:00,-0.671272,713,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-2.7594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128964",2019-09-28 13:23:00,-0.667957,642,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-2.67309,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128965",2019-09-28 13:24:00,-0.665052,815,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-3.35223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128966",2019-09-28 13:25:00,-0.665955,874,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20.1,-3.8115,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128967",2019-09-28 13:26:00,-0.480078,732,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,20,-3.75669,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128968",2019-09-28 13:27:00,-0.474251,909,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.6,-4.4289,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128969",2019-09-28 13:28:00,-0.666543,1013,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19,-4.17186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128970",2019-09-28 13:29:00,-0.665769,787,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.6,-1.87677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128971",2019-09-28 13:30:00,-0.680633,903,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.5,-3.61179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128972",2019-09-28 13:31:00,-0.647805,825,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,19.1,-3.1248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128973",2019-09-28 13:32:00,-0.653027,861,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.5,-1.85409,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128974",2019-09-28 13:33:00,-0.718436,482,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.5,-2.9862,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128975",2019-09-28 13:34:00,-0.6609,678,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.7,-3.21174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128976",2019-09-28 13:35:00,-0.75398,892,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.8,-1.94292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128977",2019-09-28 13:36:00,-0.641396,463,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,20.5,-1.5057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128978",2019-09-28 13:37:00,-0.648774,513,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,20,-1.79613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128979",2019-09-28 13:38:00,0,456,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.8,-1.68336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128980",2019-09-28 13:39:00,-0.65044,877,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.5,-4.25124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128981",2019-09-28 13:40:00,-0.941273,919,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,19.8,-2.5956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128982",2019-09-28 13:41:00,-0.572351,1172,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,23.5,23.5,24,20,-3.1311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128983",2019-09-28 13:42:00,-0.56385,933,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,20.3,-3.92049,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128984",2019-09-28 13:43:00,-0.515804,453,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,20.6,-1.5246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128985",2019-09-28 13:44:00,-0.650871,391,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,19.3,-1.37466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128986",2019-09-28 13:45:00,-0.643578,783,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,19.8,-3.32829,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128987",2019-09-28 13:46:00,-0.66239,352,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,20.2,-1.09872,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128988",2019-09-28 13:47:00,-0.706724,333,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,19.2,-0.81396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128989",2019-09-28 13:48:00,-0.658741,390,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,19.4,-2.82996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"128990",2019-09-28 13:49:00,-0.647537,672,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,19.3,-2.2302,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"128991",2019-09-28 13:50:00,-0.640284,720,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.5,-3.2634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128992",2019-09-28 13:51:00,-0.642036,593,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.7,-1.33875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128993",2019-09-28 13:52:00,-0.657831,581,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.8,-1.62477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128994",2019-09-28 13:53:00,-0.683299,571,0.497,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.5,-1.85094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128995",2019-09-28 13:54:00,-0.599239,444,2.956,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.6,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128996",2019-09-28 13:55:00,-0.716996,352,2.938,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.6,1.73376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128997",2019-09-28 13:56:00,-0.868157,330,2.939,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.4,1.70415,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128998",2019-09-28 13:57:00,-0.745075,611,2.926,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.1,1.70604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"128999",2019-09-28 13:58:00,-0.98507,329,2.89,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.4,1.73691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129000",2019-09-28 13:59:00,-1.03904,311,2.888,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.3,1.80747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129001",2019-09-28 14:00:00,-1.02319,312,1.156,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,18.7,0.06804,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129002",2019-09-28 14:01:00,-0.852478,385,1.158,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,18.8,-0.44415,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129003",2019-09-28 14:02:00,-1.00156,464,1.156,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19,-2.961,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129004",2019-09-28 14:03:00,-0.998364,725,1.156,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.2,-2.99817,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129005",2019-09-28 14:04:00,-0.966372,896,1.148,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.2,-2.43747,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129006",2019-09-28 14:05:00,-1.26406,670,1.143,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.4,-1.09179,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129007",2019-09-28 14:06:00,-0.860127,529,1.139,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.7,0.08631,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129008",2019-09-28 14:07:00,-0.839356,258,1.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.5,0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129009",2019-09-28 14:08:00,-0.923903,871,0.496,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24,19.4,-2.96163,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129010",2019-09-28 14:09:00,0,294,0.494,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,19,-0.02646,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129011",2019-09-28 14:10:00,-0.771559,574,0.492,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,18.7,-1.92528,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129012",2019-09-28 14:11:00,-0.661188,801,0.492,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,18.9,-2.17035,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129013",2019-09-28 14:12:00,-0.658787,562,0.486,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,18.9,-0.63189,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129014",2019-09-28 14:13:00,-0.66999,241,0.476,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,19.1,1.2096,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129015",2019-09-28 14:14:00,-0.676672,239,0.496,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,19.2,-0.189,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129016",2019-09-28 14:15:00,-0.653897,249,0.179,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,18.8,-0.7308,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129017",2019-09-28 14:16:00,-0.653331,495,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,19.2,-3.5721,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129018",2019-09-28 14:17:00,-0.675766,638,0.85,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,19.2,-3.10149,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129019",2019-09-28 14:18:00,-0.67863,674,0.843,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,19.1,-3.12165,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129020",2019-09-28 14:19:00,-0.659708,655,0.841,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23.5,23.5,24,19.2,-2.55024,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129021",2019-09-28 14:20:00,-0.489339,394,0.32,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23.5,23.5,24,19.1,-0.80325,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129022",2019-09-28 14:21:00,-0.45446,385,0.804,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,23.5,23.5,24,19.2,-2.92005,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129023",2019-09-28 14:22:00,-0.63796,407,1.697,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,19.2,0.27153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129024",2019-09-28 14:23:00,-0.629414,972,1.709,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,19.5,-2.14137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129025",2019-09-28 14:24:00,-0.785539,958,1.694,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,19.6,-2.09916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129026",2019-09-28 14:25:00,-0.864553,977,1.733,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.5,-2.23146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129027",2019-09-28 14:26:00,-0.639609,990,1.417,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.5,-3.06747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129028",2019-09-28 14:27:00,-0.874983,986,1.115,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.5,-2.7972,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129029",2019-09-28 14:28:00,-0.818222,733,1.113,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.7,-2.71026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129030",2019-09-28 14:29:00,-1.19869,983,1.105,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.9,-2.63403,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129031",2019-09-28 14:30:00,-1.09384,984,0.591,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.6,-2.97486,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129032",2019-09-28 14:31:00,-0.821095,987,1.077,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.7,-2.45133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129033",2019-09-28 14:32:00,-0.849864,995,0.997,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.2,-2.59056,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129034",2019-09-28 14:33:00,-0.863926,997,0.993,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.9,-2.62773,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129035",2019-09-28 14:34:00,-0.523863,987,0.562,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,19.7,-3.38121,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129036",2019-09-28 14:35:00,-0.887366,991,0.561,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20.1,-3.45681,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129037",2019-09-28 14:36:00,-0.863155,849,0.564,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-3.56643,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129038",2019-09-28 14:37:00,-0.835809,299,0.589,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.2,-1.2285,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129039",2019-09-28 14:38:00,-0.855043,971,0.701,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.7,-1.13085,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129040",2019-09-28 14:39:00,-0.847289,975,0.701,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20.1,-1.134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129041",2019-09-28 14:40:00,-0.50575,791,0.695,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.8,-2.92509,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129042",2019-09-28 14:41:00,-0.884583,680,0.7,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.8,-2.7909,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129043",2019-09-28 14:42:00,-0.84833,575,0.702,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.5,-2.6649,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129044",2019-09-28 14:43:00,-0.795553,861,0.951,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,18.9,-2.42739,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129045",2019-09-28 14:44:00,-0.810294,950,1.222,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,18.9,-2.62206,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129046",2019-09-28 14:45:00,-0.747803,913,1.218,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.7,-2.45826,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129047",2019-09-28 14:46:00,-0.757343,908,1.214,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.4,-2.3625,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129048",2019-09-28 14:47:00,-0.76722,926,1.214,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.2,-2.51622,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129049",2019-09-28 14:48:00,-0.702471,928,1.232,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-2.48598,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129050",2019-09-28 14:49:00,-0.685949,901,1.209,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.4,-2.35116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129051",2019-09-28 14:50:00,-0.706374,896,1.202,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.2,-2.01852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129052",2019-09-28 14:51:00,-0.705273,908,1.2,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20.1,-2.0412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129053",2019-09-28 14:52:00,-0.769611,908,1.204,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.7,-2.09601,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129054",2019-09-28 14:53:00,-0.724616,886,1.204,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20.1,-2.04876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129055",2019-09-28 14:54:00,-0.838615,878,1.217,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-1.76463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129056",2019-09-28 14:55:00,-0.620876,867,1.201,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-2.3058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129057",2019-09-28 14:56:00,-0.738763,819,1.075,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20.3,-2.41416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129058",2019-09-28 14:57:00,-0.418797,885,1.074,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.4,-2.38896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129059",2019-09-28 14:58:00,-0.752854,856,0.18,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20,-3.23883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129060",2019-09-28 14:59:00,-0.693428,868,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.8,-3.19851,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129061",2019-09-28 15:00:00,-0.769466,854,1.261,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20,-2.14452,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129062",2019-09-28 15:01:00,-0.587131,839,2.014,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.4,-1.17432,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129063",2019-09-28 15:02:00,-0.768838,853,2.143,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-1.2096,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129064",2019-09-28 15:03:00,-0.779774,868,2.177,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.2,-1.36206,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129065",2019-09-28 15:04:00,-0.780752,838,1.96,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.6,-0.97839,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129066",2019-09-28 15:05:00,-0.796537,819,1.272,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,20,-1.9278,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129067",2019-09-28 15:06:00,-0.783839,803,0.973,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.4,-2.24973,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129068",2019-09-28 15:07:00,-0.737494,868,0.933,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,18.8,-2.57733,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129069",2019-09-28 15:08:00,-0.882186,703,0.955,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,18.9,-2.62269,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129070",2019-09-28 15:09:00,-0.777019,882,0.954,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19,-2.42613,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129071",2019-09-28 15:10:00,-0.783404,872,0.698,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23.5,23.5,23.5,24,19.2,-2.85516,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129072",2019-09-28 15:11:00,-0.792974,932,0.693,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,23.5,24,19.4,-2.94462,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129073",2019-09-28 15:12:00,-0.754253,990,0.71,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,20.1,-2.8602,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129074",2019-09-28 15:13:00,-0.77688,984,0.717,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,19.7,-2.8854,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129075",2019-09-28 15:14:00,-0.579495,931,0.183,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,23.5,24,24,19.9,-3.22749,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129076",2019-09-28 15:15:00,-0.800976,477,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20,-1.34253,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129077",2019-09-28 15:16:00,-0.827045,723,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.9,-1.89,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129078",2019-09-28 15:17:00,-0.7585,395,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.9,-1.7388,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129079",2019-09-28 15:18:00,-0.765739,941,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.3,-3.0429,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129080",2019-09-28 15:19:00,-0.787115,1024,0.183,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.6,-3.77496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129081",2019-09-28 15:20:00,-0.741184,541,1.744,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.8,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129082",2019-09-28 15:21:00,-0.93916,324,2.64,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.4,1.61784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129083",2019-09-28 15:22:00,-0.674594,289,2.532,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.8,1.64934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129084",2019-09-28 15:23:00,-0.697682,259,1.755,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19,0.81081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129085",2019-09-28 15:24:00,-0.834231,305,2.463,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.2,1.39797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129086",2019-09-28 15:25:00,-0.611763,346,2.399,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.9,1.26567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129087",2019-09-28 15:26:00,-0.650914,518,2.336,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20.3,-1.27953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129088",2019-09-28 15:27:00,-0.696143,555,2.278,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20.7,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129089",2019-09-28 15:28:00,-0.745563,819,2.662,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20.3,-0.2142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129090",2019-09-28 15:29:00,-0.68442,683,2.532,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.8,-0.56952,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129091",2019-09-28 15:30:00,-0.744172,620,2.473,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.8,-0.75726,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129092",2019-09-28 15:31:00,-0.735111,382,1.448,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.7,-1.90449,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129093",2019-09-28 15:32:00,-0.734041,601,1.427,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.5,-1.47609,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129094",2019-09-28 15:33:00,-0.773537,594,1.418,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.6,-1.25118,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129095",2019-09-28 15:34:00,-0.658491,252,1.395,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.9,0.86184,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129096",2019-09-28 15:35:00,-0.637562,695,1.382,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,19.7,-1.24173,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129097",2019-09-28 15:36:00,-0.721885,748,2.23,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20,-1.06848,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129098",2019-09-28 15:37:00,-0.783948,835,2.42,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24,20,-0.9072,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129099",2019-09-28 15:38:00,-0.820192,847,2.436,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.1,-0.85743,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129100",2019-09-28 15:39:00,-0.808732,835,2.43,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.5,-0.83916,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129101",2019-09-28 15:40:00,-0.769149,623,2.42,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20,-0.01953,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129102",2019-09-28 15:41:00,-0.720711,741,2.032,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.5,-0.90153,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129103",2019-09-28 15:42:00,-0.749936,748,2.034,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.7,-0.82719,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129104",2019-09-28 15:43:00,-0.71177,705,2.408,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.8,0.10584,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129105",2019-09-28 15:44:00,-0.800799,525,2.373,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.5,0.02457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129106",2019-09-28 15:45:00,-0.774807,610,2.356,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.2,-0.27783,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129107",2019-09-28 15:46:00,-0.655493,408,2.299,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.8,1.58886,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129108",2019-09-28 15:47:00,-0.77532,207,2.327,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.8,1.72935,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129109",2019-09-28 15:48:00,-0.59141,644,2.344,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.9,-0.37359,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129110",2019-09-28 15:49:00,-0.772858,651,2.322,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.8,-0.21609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129111",2019-09-28 15:50:00,-1.01883,610,2.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.1,-0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129112",2019-09-28 15:51:00,-0.730764,507,2.031,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.3,-0.68292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129113",2019-09-28 15:52:00,-0.749532,402,1.945,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.3,-0.77175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129114",2019-09-28 15:53:00,-0.772855,449,1.168,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.5,-1.09053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129115",2019-09-28 15:54:00,-0.783392,463,1.157,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20,-1.08675,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129116",2019-09-28 15:55:00,-0.536034,274,0.179,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.9,-0.19845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129117",2019-09-28 15:56:00,-0.756557,417,0.99,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.4,-1.40616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129118",2019-09-28 15:57:00,-0.758247,435,1.022,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20,-0.72009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129119",2019-09-28 15:58:00,-0.782528,417,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.7,-2.31336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129120",2019-09-28 15:59:00,-0.762406,469,1.417,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.7,-1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129121",2019-09-28 16:00:00,-0.771875,508,2.575,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129122",2019-09-28 16:01:00,-0.822346,343,3.959,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.6,2.9421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129123",2019-09-28 16:02:00,-0.416043,487,4.004,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.5,2.88351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129124",2019-09-28 16:03:00,-0.732819,369,3.289,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.3,2.23587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129125",2019-09-28 16:04:00,-0.740274,427,3.186,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.6,1.8144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129126",2019-09-28 16:05:00,-0.724186,485,3.965,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.3,2.12814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129127",2019-09-28 16:06:00,-0.725081,427,3.948,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,20.3,2.11554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129128",2019-09-28 16:07:00,-0.738297,420,3.928,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.3,2.29131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129129",2019-09-28 16:08:00,-0.785909,446,3.964,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.2,2.07837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129130",2019-09-28 16:09:00,-0.740847,498,2.869,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.2,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129131",2019-09-28 16:10:00,-0.83975,578,3.383,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,19.2,1.29024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129132",2019-09-28 16:11:00,-0.721821,350,2.809,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,2.31525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129133",2019-09-28 16:12:00,-0.702044,235,3.637,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.6,3.24891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129134",2019-09-28 16:13:00,-0.743729,221,3.647,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.51414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129135",2019-09-28 16:14:00,-0.714095,216,3.621,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.66219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129136",2019-09-28 16:15:00,-0.955921,220,2.32,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,2.28564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129137",2019-09-28 16:16:00,-0.885354,224,2.346,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.9,2.22894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129138",2019-09-28 16:17:00,-0.988707,237,3.155,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,2.9232,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129139",2019-09-28 16:18:00,-0.67947,253,2.847,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,2.35053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129140",2019-09-28 16:19:00,-0.705163,248,3.109,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.4,2.64663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129141",2019-09-28 16:20:00,-0.858966,230,3.107,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,2.72664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129142",2019-09-28 16:21:00,-0.711697,220,3.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.2,2.76381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129143",2019-09-28 16:22:00,-0.418794,220,3.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.4,2.68254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129144",2019-09-28 16:23:00,-0.772287,228,3.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.3,2.4822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129145",2019-09-28 16:24:00,0,238,3.07,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.7,2.63907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129146",2019-09-28 16:25:00,-0.640114,231,3.072,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,2.67687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129147",2019-09-28 16:26:00,-0.743379,244,1.754,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.6,1.3482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129148",2019-09-28 16:27:00,-0.748657,241,1.749,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,1.35954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129149",2019-09-28 16:28:00,-0.752094,244,2.501,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,1.96434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129150",2019-09-28 16:29:00,-1.08293,315,2.509,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.6,1.57374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129151",2019-09-28 16:30:00,-0.764038,294,2.467,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,1.77534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129152",2019-09-28 16:31:00,-0.756223,297,2.491,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.7,1.71864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129153",2019-09-28 16:32:00,-0.752012,286,2.405,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,1.81944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129154",2019-09-28 16:33:00,-0.763144,268,2.505,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,1.87614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129155",2019-09-28 16:34:00,-0.753958,256,2.225,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,1.64304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129156",2019-09-28 16:35:00,-0.765116,248,2.219,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,1.76904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129157",2019-09-28 16:36:00,0,256,2.243,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.1,1.98324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
