"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"129158",2019-09-28 16:37:00,-0.525186,219,2.252,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,2.14074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129159",2019-09-28 16:38:00,-0.448488,214,1.51,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.7,1.49751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129160",2019-09-28 16:39:00,-0.755664,219,1.516,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,1.3986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129161",2019-09-28 16:40:00,-0.60758,223,3.347,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.13677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129162",2019-09-28 16:41:00,-0.744548,211,3.343,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,3.04857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129163",2019-09-28 16:42:00,-0.621794,198,3.312,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.9,3.0744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129164",2019-09-28 16:43:00,-0.759956,184,3.334,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.7,3.16134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129165",2019-09-28 16:44:00,-0.634868,179,3.333,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.9,3.17457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129166",2019-09-28 16:45:00,-0.59328,184,3.339,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.15567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129167",2019-09-28 16:46:00,-0.794222,183,3.344,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.16197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129168",2019-09-28 16:47:00,-0.80062,175,3.329,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.7,3.19851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129169",2019-09-28 16:48:00,-0.773705,170,3.352,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.8,3.22623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129170",2019-09-28 16:49:00,-0.503973,172,3.35,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,3.21867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129171",2019-09-28 16:50:00,-0.778726,173,3.367,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,3.20544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129172",2019-09-28 16:51:00,-0.74896,190,1.255,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129173",2019-09-28 16:52:00,-0.531605,194,2.237,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,1.92087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129174",2019-09-28 16:53:00,-0.752486,187,2.26,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,1.99395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129175",2019-09-28 16:54:00,-0.739505,179,2.252,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,1.9908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129176",2019-09-28 16:55:00,-0.631365,173,2.077,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,2.12814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129177",2019-09-28 16:56:00,-0.976595,161,2.079,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,2.09916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129178",2019-09-28 16:57:00,-0.726108,146,2.049,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,2.02167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129179",2019-09-28 16:58:00,-0.731534,144,2.063,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,2.3121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129180",2019-09-28 16:59:00,-0.726064,145,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129181",2019-09-28 17:00:00,-0.72888,149,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129182",2019-09-28 17:01:00,-0.7603,158,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129183",2019-09-28 17:02:00,-0.521165,167,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.02583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129184",2019-09-28 17:03:00,-0.897601,167,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.09324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129185",2019-09-28 17:04:00,-0.923093,168,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-0.11844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129186",2019-09-28 17:05:00,-1.12307,174,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-0.17766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129187",2019-09-28 17:06:00,-0.736418,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,-0.2142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129188",2019-09-28 17:07:00,-0.793149,188,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,-0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129189",2019-09-28 17:08:00,-0.709242,192,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.20853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129190",2019-09-28 17:09:00,-0.806898,186,0.055,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.19782,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129191",2019-09-28 17:10:00,-0.69697,186,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.19152,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129192",2019-09-28 17:11:00,-0.730458,192,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.25263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129193",2019-09-28 17:12:00,-0.611651,212,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,-0.32256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129194",2019-09-28 17:13:00,-0.712342,224,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129195",2019-09-28 17:14:00,-0.702733,226,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.38619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129196",2019-09-28 17:15:00,-0.703613,230,0.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129197",2019-09-28 17:16:00,-0.772377,232,0.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129198",2019-09-28 17:17:00,-0.699708,233,0.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-0.34272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129199",2019-09-28 17:18:00,-0.716314,235,0.107,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129200",2019-09-28 17:19:00,-0.601631,236,0.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129201",2019-09-28 17:20:00,-0.697499,242,0.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,-0.46179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129202",2019-09-28 17:21:00,-0.709449,242,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,-0.48006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129203",2019-09-28 17:22:00,-0.70756,244,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.16443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129204",2019-09-28 17:23:00,-1.11734,247,0.078,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,-0.13923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129205",2019-09-28 17:24:00,-0.696935,248,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.4,-0.13986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129206",2019-09-28 17:25:00,-0.725112,258,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129207",2019-09-28 17:26:00,-0.72946,379,0.105,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129208",2019-09-28 17:27:00,-0.728416,411,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-1.00926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129209",2019-09-28 17:28:00,-0.73498,285,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129210",2019-09-28 17:29:00,-0.763205,250,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.49203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129211",2019-09-28 17:30:00,-0.697597,226,0.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129212",2019-09-28 17:31:00,-0.742112,210,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.25263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129213",2019-09-28 17:32:00,-0.736633,198,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.23688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129214",2019-09-28 17:33:00,-0.748109,194,0.05,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.24696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129215",2019-09-28 17:34:00,-0.766498,191,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.20349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129216",2019-09-28 17:35:00,-0.740374,223,0.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.22302,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129217",2019-09-28 17:36:00,-0.753137,228,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.32256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129218",2019-09-28 17:37:00,-0.642403,196,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.29673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129219",2019-09-28 17:38:00,-0.727435,187,2.068,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,1.84527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129220",2019-09-28 17:39:00,-0.737747,183,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.1827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129221",2019-09-28 17:40:00,-0.740659,184,0.059,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,0.40635,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129222",2019-09-28 17:41:00,0,186,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.2772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129223",2019-09-28 17:42:00,-0.80286,191,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,0.26397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129224",2019-09-28 17:43:00,0,191,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.31311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129225",2019-09-28 17:44:00,0,187,2.081,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,2.44251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129226",2019-09-28 17:45:00,0,177,2.052,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,2.45007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129227",2019-09-28 17:46:00,0,166,2.063,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,2.51937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129228",2019-09-28 17:47:00,0,155,2.063,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,2.88477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129229",2019-09-28 17:48:00,0,153,2.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,2.88981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129230",2019-09-28 17:49:00,0,154,2.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,2.89107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129231",2019-09-28 17:50:00,0,160,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129232",2019-09-28 17:51:00,0,170,0.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,0.47439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129233",2019-09-28 17:52:00,0,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129234",2019-09-28 17:53:00,0,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129235",2019-09-28 17:54:00,0,169,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129236",2019-09-28 17:55:00,0,156,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129237",2019-09-28 17:56:00,0,148,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129238",2019-09-28 17:57:00,0,142,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129239",2019-09-28 17:58:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129240",2019-09-28 17:59:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129241",2019-09-28 18:00:00,0,124,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.71316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129242",2019-09-28 18:01:00,0,122,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129243",2019-09-28 18:02:00,0,117,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129244",2019-09-28 18:03:00,0.453371,110,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,2.88666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129245",2019-09-28 18:04:00,0,104,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,2.898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129246",2019-09-28 18:05:00,0,98,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,2.93958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129247",2019-09-28 18:06:00,0,88,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,2.98746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129248",2019-09-28 18:07:00,0,76,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,3.04731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129249",2019-09-28 18:08:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129250",2019-09-28 18:09:00,0,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129251",2019-09-28 18:10:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,0.98406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129252",2019-09-28 18:11:00,0,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,1.37277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129253",2019-09-28 18:12:00,0,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,1.4112,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129254",2019-09-28 18:13:00,0,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,1.3734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129255",2019-09-28 18:14:00,0,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,1.2348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129256",2019-09-28 18:15:00,0,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.98784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129257",2019-09-28 18:16:00,0.390725,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129258",2019-09-28 18:17:00,3.59331,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129259",2019-09-28 18:18:00,4.25728,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129260",2019-09-28 18:19:00,7.85316,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129261",2019-09-28 18:20:00,7.23611,72,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129262",2019-09-28 18:21:00,5.15574,79,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129263",2019-09-28 18:22:00,2.55637,87,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129264",2019-09-28 18:23:00,1.56277,94,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129265",2019-09-28 18:24:00,0.892363,99,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129266",2019-09-28 18:25:00,0.86912,104,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129267",2019-09-28 18:26:00,0.776077,105,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129268",2019-09-28 18:27:00,0.761612,105,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129269",2019-09-28 18:28:00,0.748849,102,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.77742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129270",2019-09-28 18:29:00,0.658813,97,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,2.31147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129271",2019-09-28 18:30:00,0,96,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,2.27304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129272",2019-09-28 18:31:00,0,92,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129273",2019-09-28 18:32:00,0,83,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129274",2019-09-28 18:33:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129275",2019-09-28 18:34:00,0,78,0.023,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129276",2019-09-28 18:35:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129277",2019-09-28 18:36:00,0,80,0.097,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129278",2019-09-28 18:37:00,0,83,0.101,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129279",2019-09-28 18:38:00,0,86,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129280",2019-09-28 18:39:00,0,86,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129281",2019-09-28 18:40:00,0,82,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129282",2019-09-28 18:41:00,0,78,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129283",2019-09-28 18:42:00,0,73,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129284",2019-09-28 18:43:00,0,69,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129285",2019-09-28 18:44:00,0,67,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129286",2019-09-28 18:45:00,0,64,0.104,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.2,0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129287",2019-09-28 18:46:00,0,61,0.035,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.1,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129288",2019-09-28 18:47:00,0,58,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18.1,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129289",2019-09-28 18:48:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129290",2019-09-28 18:49:00,0,55,2.084,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18,2.56347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129291",2019-09-28 18:50:00,0,53,2.085,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18,2.51118,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129292",2019-09-28 18:51:00,0.0761569,51,2.051,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,18,2.5515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129293",2019-09-28 18:52:00,1.19458,47,2.054,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.9,4.68027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129294",2019-09-28 18:53:00,-1.91055,43,2.057,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.9,4.6935,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129295",2019-09-28 18:54:00,-1.97258,39,2.077,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.8,2.60757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129296",2019-09-28 18:55:00,-2.22609,36,2.095,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.8,2.646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129297",2019-09-28 18:56:00,-2.04546,31,2.069,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,2.65104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129298",2019-09-28 18:57:00,-1.33014,30,2.085,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,2.66679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129299",2019-09-28 18:58:00,-1.80579,29,2.071,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,2.6523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129300",2019-09-28 18:59:00,-1.79107,25,0.03,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129301",2019-09-28 19:00:00,-1.66457,23,2.094,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,2.72475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129302",2019-09-28 19:01:00,-1.44616,24,2.085,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.7,2.69703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129303",2019-09-28 19:02:00,-1.3645,23,2.085,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,2.70585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129304",2019-09-28 19:03:00,-1.21834,22,2.07,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,2.7468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129305",2019-09-28 19:04:00,-1.01809,20,2.096,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,3.09645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129306",2019-09-28 19:05:00,-0.979463,19,2.105,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,3.23127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129307",2019-09-28 19:06:00,-0.884265,19,2.08,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,3.0744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129308",2019-09-28 19:07:00,-0.870435,19,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.6,0.8001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129309",2019-09-28 19:08:00,-0.783367,18,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.5,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129310",2019-09-28 19:09:00,-0.717663,17,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.5,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129311",2019-09-28 19:10:00,-0.757796,17,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.4,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129312",2019-09-28 19:11:00,-0.984824,16,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.4,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129313",2019-09-28 19:12:00,-0.729107,16,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.3,0.66591,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129314",2019-09-28 19:13:00,-0.738731,16,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.4,0.61614,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129315",2019-09-28 19:14:00,-0.754268,16,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,0.67473,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129316",2019-09-28 19:15:00,-0.7501,15,0.242,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129317",2019-09-28 19:16:00,-0.733075,15,0.843,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.4,1.25244,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129318",2019-09-28 19:17:00,-0.819793,14,0.742,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,1.19574,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129319",2019-09-28 19:18:00,-0.879951,15,0.741,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17,1.23165,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129320",2019-09-28 19:19:00,-0.750472,15,0.833,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.1,1.25244,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129321",2019-09-28 19:20:00,-0.728339,14,0.823,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.1,1.24677,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129322",2019-09-28 19:21:00,-0.715315,14,0.793,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,1.23984,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129323",2019-09-28 19:22:00,-0.569879,13,0.823,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,1.24047,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129324",2019-09-28 19:23:00,-0.729323,12,0.806,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.2,1.22157,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129325",2019-09-28 19:24:00,-0.480135,12,0.824,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.3,1.24047,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129326",2019-09-28 19:25:00,-0.730467,12,0.833,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,17.1,1.25874,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129327",2019-09-28 19:26:00,-0.81853,11,0.782,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17,1.22787,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129328",2019-09-28 19:27:00,-0.733024,10,0.813,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.1,1.25748,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129329",2019-09-28 19:28:00,-0.717852,10,0.27,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17,0.72324,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129330",2019-09-28 19:29:00,-0.73034,8,0.821,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.1,1.27197,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129331",2019-09-28 19:30:00,-0.750869,0,0.473,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.2,0.92925,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129332",2019-09-28 19:31:00,-0.596898,0,0.505,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.1,0.98784,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129333",2019-09-28 19:32:00,-0.73768,0,0.559,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,1.34757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129334",2019-09-28 19:33:00,-0.72087,0,0.654,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,1.5435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129335",2019-09-28 19:34:00,-0.512619,0,0.669,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.9,1.62414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129336",2019-09-28 19:35:00,-0.717515,0,0.668,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.9,3.57777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129337",2019-09-28 19:36:00,-0.732493,0,0.622,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,3.43287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129338",2019-09-28 19:37:00,-0.767368,0,0.661,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,3.40641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129339",2019-09-28 19:38:00,-0.7488,0,0.686,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,3.43224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129340",2019-09-28 19:39:00,-0.789202,0,1.026,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,1.66572,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129341",2019-09-28 19:40:00,-0.841949,0,0.581,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.9,1.47861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129342",2019-09-28 19:41:00,-0.825897,0,0.656,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17,1.57311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129343",2019-09-28 19:42:00,-0.843835,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.9,1.05651,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129344",2019-09-28 19:43:00,-0.852155,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,1.01934,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129345",2019-09-28 19:44:00,-0.839966,0,0.224,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.6,0.96894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129346",2019-09-28 19:45:00,-1.20321,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.6,0.98154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129347",2019-09-28 19:46:00,-0.775753,0,0.087,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.6,0.96894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129348",2019-09-28 19:47:00,-0.785209,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.5,0.92925,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129349",2019-09-28 19:48:00,-0.756707,0,0.104,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.6,0.97839,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129350",2019-09-28 19:49:00,-0.754334,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.5,0.90909,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129351",2019-09-28 19:50:00,-0.675274,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.4,1.0332,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129352",2019-09-28 19:51:00,-0.533412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.3,0.9072,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129353",2019-09-28 19:52:00,-0.702276,0,0.101,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.3,1.03887,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129354",2019-09-28 19:53:00,-0.549053,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.3,0.81774,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129355",2019-09-28 19:54:00,-0.608474,0,0.087,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.4,0.83097,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129356",2019-09-28 19:55:00,-0.712582,0,0.101,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.5,0.84357,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129357",2019-09-28 19:56:00,-0.749754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,0.88767,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129358",2019-09-28 19:57:00,-0.71901,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,0.87507,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129359",2019-09-28 19:58:00,-0.731275,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,0.83727,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129360",2019-09-28 19:59:00,-0.70724,0,2.087,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,2.90997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129361",2019-09-28 20:00:00,-0.746839,0,2.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.6,2.87784,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129362",2019-09-28 20:01:00,-0.610843,0,2.077,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.7,2.90871,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129363",2019-09-28 20:02:00,-0.725742,0,2.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129364",2019-09-28 20:03:00,-0.719041,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.8,1.14156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129365",2019-09-28 20:04:00,-0.735192,0,2.096,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17,3.2949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129366",2019-09-28 20:05:00,-0.65119,0,2.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.2,3.22497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129367",2019-09-28 20:06:00,-0.718086,0,2.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.3,3.13488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129368",2019-09-28 20:07:00,-0.784987,0,2.083,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.4,2.91564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129369",2019-09-28 20:08:00,-0.689198,0,2.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.4,2.92887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129370",2019-09-28 20:09:00,-0.698549,0,2.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.3,2.9232,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129371",2019-09-28 20:10:00,-0.695832,0,2.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.1,2.89044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129372",2019-09-28 20:11:00,-0.719848,0,2.081,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.2,2.90934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129373",2019-09-28 20:12:00,-0.712138,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.3,0.84294,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129374",2019-09-28 20:13:00,-0.695602,0,0.037,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.2,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129375",2019-09-28 20:14:00,-0.707327,0,0.025,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.1,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129376",2019-09-28 20:15:00,-0.681165,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.5,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129377",2019-09-28 20:16:00,-0.69211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.82908,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129378",2019-09-28 20:17:00,-0.689887,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.80892,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129379",2019-09-28 20:18:00,-0.701613,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129380",2019-09-28 20:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129381",2019-09-28 20:20:00,-0.678563,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.84987,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129382",2019-09-28 20:21:00,-0.688456,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.84861,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129383",2019-09-28 20:22:00,-0.6844,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.86751,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129384",2019-09-28 20:23:00,-0.658662,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.4,0.8757,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129385",2019-09-28 20:24:00,-0.710622,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.3,0.88137,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129386",2019-09-28 20:25:00,-0.644097,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.8694,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129387",2019-09-28 20:26:00,-0.747993,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.8568,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129388",2019-09-28 20:27:00,-0.924565,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.84987,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129389",2019-09-28 20:28:00,-0.693456,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.8568,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129390",2019-09-28 20:29:00,-0.717517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.88137,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129391",2019-09-28 20:30:00,-0.673061,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.88767,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129392",2019-09-28 20:31:00,-0.947805,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.88074,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129393",2019-09-28 20:32:00,-0.740399,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,1.2348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129394",2019-09-28 20:33:00,-0.730981,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,1.26,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129395",2019-09-28 20:34:00,-0.730105,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,1.22913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129396",2019-09-28 20:35:00,-0.733991,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,1.12203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129397",2019-09-28 20:36:00,-0.762174,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129398",2019-09-28 20:37:00,-0.732614,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129399",2019-09-28 20:38:00,-0.693939,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.2,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129400",2019-09-28 20:39:00,-0.740804,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.3,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129401",2019-09-28 20:40:00,-0.774153,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129402",2019-09-28 20:41:00,-0.773205,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.85239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129403",2019-09-28 20:42:00,-0.761725,0,0.023,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16,0.86373,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129404",2019-09-28 20:43:00,-0.74937,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,16.1,0.87444,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129405",2019-09-28 20:44:00,-0.753244,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,0.87948,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129406",2019-09-28 20:45:00,-0.750554,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.87444,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129407",2019-09-28 20:46:00,-0.796775,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.89334,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129408",2019-09-28 20:47:00,-0.770061,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.86814,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129409",2019-09-28 20:48:00,-0.823888,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.8505,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129410",2019-09-28 20:49:00,-0.730344,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.83601,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129411",2019-09-28 20:50:00,-0.735281,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.81774,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129412",2019-09-28 20:51:00,-0.746812,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.82089,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129413",2019-09-28 20:52:00,-0.730859,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.81648,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129414",2019-09-28 20:53:00,-0.57851,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.88767,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129415",2019-09-28 20:54:00,-0.494929,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.8064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129416",2019-09-28 20:55:00,-0.82585,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.81207,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129417",2019-09-28 20:56:00,-0.72763,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.81144,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129418",2019-09-28 20:57:00,-1.10893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.8001,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129419",2019-09-28 20:58:00,-0.758179,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.78687,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129420",2019-09-28 20:59:00,-0.705636,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.82467,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129421",2019-09-28 21:00:00,-0.735694,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.8253,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129422",2019-09-28 21:01:00,-0.750952,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.82467,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129423",2019-09-28 21:02:00,-0.626674,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,0.8316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129424",2019-09-28 21:03:00,-0.696516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.83475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129425",2019-09-28 21:04:00,-0.714771,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.5,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129426",2019-09-28 21:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129427",2019-09-28 21:06:00,-0.78808,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,1.1529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129428",2019-09-28 21:07:00,-0.711821,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,1.13337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129429",2019-09-28 21:08:00,-0.707395,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,1.12077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129430",2019-09-28 21:09:00,-0.606506,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.7,1.10502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129431",2019-09-28 21:10:00,-0.757411,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.95508,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129432",2019-09-28 21:11:00,-0.735359,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.82908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129433",2019-09-28 21:12:00,-0.717453,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.3,0.77931,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129434",2019-09-28 21:13:00,-0.729766,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.88767,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129435",2019-09-28 21:14:00,-0.70551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.3,0.89397,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129436",2019-09-28 21:15:00,-0.69727,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.4,0.81144,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129437",2019-09-28 21:16:00,-0.704035,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.882,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129438",2019-09-28 21:17:00,-0.70928,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.5,0.84861,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129439",2019-09-28 21:18:00,-0.669891,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.4,0.84231,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129440",2019-09-28 21:19:00,-0.673833,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.6,0.91728,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129441",2019-09-28 21:20:00,-0.636627,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.8,2.99691,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129442",2019-09-28 21:21:00,-0.655653,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,15.9,3.05991,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129443",2019-09-28 21:22:00,-0.651806,0,0.034,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,15.8,2.91438,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129444",2019-09-28 21:23:00,-0.665871,0,0.05,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.5,2.90367,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129445",2019-09-28 21:24:00,-0.719606,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.5,0.86373,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129446",2019-09-28 21:25:00,-0.706242,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.85932,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129447",2019-09-28 21:26:00,-0.644517,0,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.7812,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129448",2019-09-28 21:27:00,-0.781189,0,0.101,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.77994,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129449",2019-09-28 21:28:00,-0.678756,0,0.055,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.7434,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129450",2019-09-28 21:29:00,-0.668074,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.4,0.7749,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129451",2019-09-28 21:30:00,-0.678912,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.6,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129452",2019-09-28 21:31:00,-0.65317,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.5,0.79884,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129453",2019-09-28 21:32:00,-0.640993,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129454",2019-09-28 21:33:00,-0.721167,0,0.057,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129455",2019-09-28 21:34:00,-0.699497,0,0.087,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129456",2019-09-28 21:35:00,-0.693054,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.74592,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129457",2019-09-28 21:36:00,-0.770694,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
