"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"129458",2019-09-28 21:37:00,-0.692309,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129459",2019-09-28 21:38:00,-0.68406,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129460",2019-09-28 21:39:00,-0.725941,0,2.081,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,2.84067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129461",2019-09-28 21:40:00,-0.705251,0,2.063,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,2.86965,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129462",2019-09-28 21:41:00,-0.712683,0,2.073,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,3.14307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129463",2019-09-28 21:42:00,-0.707438,0,2.072,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,3.18528,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129464",2019-09-28 21:43:00,-0.703713,0,2.078,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15,3.16197,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129465",2019-09-28 21:44:00,-0.720185,0,2.107,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.1,3.06936,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129466",2019-09-28 21:45:00,-0.706492,0,2.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.4,2.82177,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129467",2019-09-28 21:46:00,-0.724061,0,2.093,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.4,2.84697,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129468",2019-09-28 21:47:00,-0.739806,0,2.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.2,2.84256,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129469",2019-09-28 21:48:00,-0.712223,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.1,0.71694,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129470",2019-09-28 21:49:00,-0.705553,0,2.104,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15,2.85768,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129471",2019-09-28 21:50:00,-0.705317,0,2.074,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.1,2.80287,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129472",2019-09-28 21:51:00,-0.69642,0,2.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.1,2.82744,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129473",2019-09-28 21:52:00,-0.696039,0,2.093,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.2,2.87847,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129474",2019-09-28 21:53:00,-0.68087,0,2.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.3,2.8854,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129475",2019-09-28 21:54:00,0,0,2.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.4,2.88981,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129476",2019-09-28 21:55:00,-0.846393,0,2.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.6,2.85894,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129477",2019-09-28 21:56:00,-0.674974,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.80703,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129478",2019-09-28 21:57:00,-0.689771,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.80892,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129479",2019-09-28 21:58:00,-0.8285,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129480",2019-09-28 21:59:00,-0.617626,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.4,0.9135,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129481",2019-09-28 22:00:00,-0.695364,0,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.2,2.27241,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"129482",2019-09-28 22:01:00,-0.683695,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.3,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129483",2019-09-28 22:02:00,-0.648924,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.5,0.94878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129484",2019-09-28 22:03:00,-0.662151,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.5,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129485",2019-09-28 22:04:00,-0.674244,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129486",2019-09-28 22:05:00,-0.665562,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129487",2019-09-28 22:06:00,0,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24.5,15.7,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129488",2019-09-28 22:07:00,-0.654522,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.6,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129489",2019-09-28 22:08:00,-0.700242,0,0.109,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.5,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129490",2019-09-28 22:09:00,-0.73566,0,0.111,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.5,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129491",2019-09-28 22:10:00,-0.421961,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.4,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129492",2019-09-28 22:11:00,-0.721179,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.3,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129493",2019-09-28 22:12:00,-0.748401,0,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.3,0.64764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129494",2019-09-28 22:13:00,-0.711183,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.2,0.71064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129495",2019-09-28 22:14:00,-0.73315,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.1,0.68544,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129496",2019-09-28 22:15:00,-0.708111,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15,0.67977,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129497",2019-09-28 22:16:00,-0.791533,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.1,0.66717,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129498",2019-09-28 22:17:00,-0.683792,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,15.1,0.95634,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129499",2019-09-28 22:18:00,-0.704516,0,0.111,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.9,1.02564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129500",2019-09-28 22:19:00,-0.677766,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.9,1.00737,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129501",2019-09-28 22:20:00,-0.714642,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.9,0.9009,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129502",2019-09-28 22:21:00,-0.686552,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.9,0.8379,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129503",2019-09-28 22:22:00,-0.68985,0,0.111,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.8,0.70182,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129504",2019-09-28 22:23:00,-0.733681,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.7,0.70434,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129505",2019-09-28 22:24:00,-0.646366,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.5,0.66906,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129506",2019-09-28 22:25:00,-0.559414,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.5,0.69993,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129507",2019-09-28 22:26:00,0,0,0.037,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.4,0.64701,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129508",2019-09-28 22:27:00,-0.628219,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.72261,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129509",2019-09-28 22:28:00,-0.642693,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.64071,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129510",2019-09-28 22:29:00,-0.690359,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.6867,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129511",2019-09-28 22:30:00,-0.684272,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.2,0.66087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129512",2019-09-28 22:31:00,-0.687829,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129513",2019-09-28 22:32:00,-0.708477,0,0.071,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129514",2019-09-28 22:33:00,-0.764025,0,0.035,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129515",2019-09-28 22:34:00,-0.739144,0,0.023,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129516",2019-09-28 22:35:00,-0.737613,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129517",2019-09-28 22:36:00,-0.778473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129518",2019-09-28 22:37:00,-0.61009,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129519",2019-09-28 22:38:00,-0.735995,0,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129520",2019-09-28 22:39:00,-0.776193,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129521",2019-09-28 22:40:00,-0.768941,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129522",2019-09-28 22:41:00,-0.769626,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129523",2019-09-28 22:42:00,-0.785447,0,0.049,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,0.6615,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129524",2019-09-28 22:43:00,-0.80654,0,2.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,24,24,14.3,2.78334,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129525",2019-09-28 22:44:00,-0.859842,0,2.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.78334,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129526",2019-09-28 22:45:00,-0.772849,0,2.072,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.74302,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129527",2019-09-28 22:46:00,-0.731888,0,2.07,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.97171,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129528",2019-09-28 22:47:00,-0.687492,0,2.054,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.9421,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129529",2019-09-28 22:48:00,-0.685879,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.2,0.91917,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129530",2019-09-28 22:49:00,-0.667737,0,2.079,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.2,2.95848,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129531",2019-09-28 22:50:00,-0.72521,0,2.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.2,4.41063,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129532",2019-09-28 22:51:00,-0.611283,0,2.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.97045,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129533",2019-09-28 22:52:00,-0.549989,0,2.077,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,3.11157,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129534",2019-09-28 22:53:00,-0.501532,0,2.078,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.98305,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129535",2019-09-28 22:54:00,-0.536194,0,2.054,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,2.94714,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129536",2019-09-28 22:55:00,-0.511404,0,2.071,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14,2.7657,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129537",2019-09-28 22:56:00,-0.429093,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14,1.00737,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129538",2019-09-28 22:57:00,0,0,0.046,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14,1.03005,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129539",2019-09-28 22:58:00,-0.393533,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,1.0017,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129540",2019-09-28 22:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.2,0.8442,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129541",2019-09-28 23:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,14.1,0.64764,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129542",2019-09-28 23:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.9,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129543",2019-09-28 23:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.8,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129544",2019-09-28 23:03:00,-0.418942,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129545",2019-09-28 23:04:00,-0.764805,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129546",2019-09-28 23:05:00,-0.942307,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.70245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129547",2019-09-28 23:06:00,-1.24898,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.8,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129548",2019-09-28 23:07:00,-1.47611,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129549",2019-09-28 23:08:00,-1.41785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129550",2019-09-28 23:09:00,-1.26266,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129551",2019-09-28 23:10:00,-1.07048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129552",2019-09-28 23:11:00,-0.914969,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64827,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129553",2019-09-28 23:12:00,-0.771719,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64449,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129554",2019-09-28 23:13:00,-0.738966,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,2.79531,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129555",2019-09-28 23:14:00,-0.639711,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,2.80539,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129556",2019-09-28 23:15:00,-0.631654,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,2.8098,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129557",2019-09-28 23:16:00,-0.622991,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,2.81232,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129558",2019-09-28 23:17:00,-0.589269,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.66402,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129559",2019-09-28 23:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.66024,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129560",2019-09-28 23:19:00,-0.64295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.66717,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129561",2019-09-28 23:20:00,-0.555756,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.66087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129562",2019-09-28 23:21:00,-0.560621,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.66654,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129563",2019-09-28 23:22:00,-0.578534,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.67158,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129564",2019-09-28 23:23:00,-0.58469,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.63567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129565",2019-09-28 23:24:00,-0.868878,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64827,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129566",2019-09-28 23:25:00,-0.57317,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64197,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129567",2019-09-28 23:26:00,-0.609077,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,0.64197,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129568",2019-09-28 23:27:00,-0.76193,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.64134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129569",2019-09-28 23:28:00,-0.601202,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.65457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129570",2019-09-28 23:29:00,-0.687262,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.8,0.65457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129571",2019-09-28 23:30:00,-0.662351,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.65394,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"129572",2019-09-28 23:31:00,-0.727559,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129573",2019-09-28 23:32:00,-0.650136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129574",2019-09-28 23:33:00,-0.679607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129575",2019-09-28 23:34:00,-0.645977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129576",2019-09-28 23:35:00,-0.64176,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129577",2019-09-28 23:36:00,-0.668973,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,1.01619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129578",2019-09-28 23:37:00,-0.744299,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.98532,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129579",2019-09-28 23:38:00,-0.694263,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,2.43432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129580",2019-09-28 23:39:00,-0.729234,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129581",2019-09-28 23:40:00,-0.703747,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.8001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"129582",2019-09-28 23:41:00,-0.692431,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129583",2019-09-28 23:42:00,-0.613047,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,0.76608,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129584",2019-09-28 23:43:00,-0.714832,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129585",2019-09-28 23:44:00,-0.557376,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.6678,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129586",2019-09-28 23:45:00,-0.863043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.6615,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129587",2019-09-28 23:46:00,-0.811501,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129588",2019-09-28 23:47:00,-0.773324,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129589",2019-09-28 23:48:00,-0.704657,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129590",2019-09-28 23:49:00,-0.721043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129591",2019-09-28 23:50:00,-0.708977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.62622,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129592",2019-09-28 23:51:00,-0.55651,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129593",2019-09-28 23:52:00,-0.737353,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129594",2019-09-28 23:53:00,-0.614203,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129595",2019-09-28 23:54:00,-0.549993,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129596",2019-09-28 23:55:00,-0.669605,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129597",2019-09-28 23:56:00,-0.67551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.64197,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129598",2019-09-28 23:57:00,-0.6721,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13,0.6489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129599",2019-09-28 23:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129600",2019-09-28 23:59:00,-0.676685,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129601",2019-09-29 00:00:00,-0.698798,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,1.61091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129602",2019-09-29 00:01:00,-0.649009,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.1,1.49814,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129603",2019-09-29 00:02:00,-0.659795,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,1.4679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129604",2019-09-29 00:03:00,-0.668607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,1.56303,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129605",2019-09-29 00:04:00,-0.658587,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.2,1.4679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129606",2019-09-29 00:05:00,-0.670739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,1.4931,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129607",2019-09-29 00:06:00,-0.685313,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,1.49751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129608",2019-09-29 00:07:00,-0.675923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.3,1.47294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129609",2019-09-29 00:08:00,-0.628294,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.4,1.44144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129610",2019-09-29 00:09:00,-0.629636,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,1.44585,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129611",2019-09-29 00:10:00,-0.618641,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,1.53153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129612",2019-09-29 00:11:00,-0.553122,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,1.76274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129613",2019-09-29 00:12:00,-0.635089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,1.77408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129614",2019-09-29 00:13:00,-0.631033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,1.73754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129615",2019-09-29 00:14:00,-0.615262,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.8,0.78687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129616",2019-09-29 00:15:00,-0.577228,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129617",2019-09-29 00:16:00,-0.440033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.60039,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129618",2019-09-29 00:17:00,-0.540758,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.8,0.5922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129619",2019-09-29 00:18:00,-0.559419,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129620",2019-09-29 00:19:00,-0.63806,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129621",2019-09-29 00:20:00,-0.535457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129622",2019-09-29 00:21:00,-0.377476,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.78687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129623",2019-09-29 00:22:00,-0.491177,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.8694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129624",2019-09-29 00:23:00,-0.718309,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129625",2019-09-29 00:24:00,-0.500517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129626",2019-09-29 00:25:00,-0.382683,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129627",2019-09-29 00:26:00,-0.489263,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129628",2019-09-29 00:27:00,-0.679548,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.5,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129629",2019-09-29 00:28:00,-0.492596,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23.5,23.5,23.5,24,13.6,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129630",2019-09-29 00:29:00,-0.538155,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.8,0.73584,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129631",2019-09-29 00:30:00,-0.5846,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.9,2.37762,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129632",2019-09-29 00:31:00,-0.588701,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14,0.82908,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129633",2019-09-29 00:32:00,-1.01663,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.9,0.85239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129634",2019-09-29 00:33:00,-0.635656,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.9,0.92358,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129635",2019-09-29 00:34:00,-0.451346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.7,0.82719,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129636",2019-09-29 00:35:00,-0.654369,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.6,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129637",2019-09-29 00:36:00,-0.655672,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.5,0.8127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129638",2019-09-29 00:37:00,-0.649017,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.4,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129639",2019-09-29 00:38:00,-0.646438,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.4,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129640",2019-09-29 00:39:00,-0.48191,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.4,0.8127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129641",2019-09-29 00:40:00,-0.656239,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.2,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129642",2019-09-29 00:41:00,-0.659796,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.2,0.81837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129643",2019-09-29 00:42:00,-0.648733,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.2,0.85365,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129644",2019-09-29 00:43:00,-0.643457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.3,0.83853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129645",2019-09-29 00:44:00,-0.655604,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.3,0.8316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129646",2019-09-29 00:45:00,-0.999794,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.4,0.82971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129647",2019-09-29 00:46:00,-0.662086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.3,2.96793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129648",2019-09-29 00:47:00,-0.617584,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.4,2.96163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129649",2019-09-29 00:48:00,-0.607173,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.4,2.9799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129650",2019-09-29 00:49:00,-0.569047,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.4,2.9799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129651",2019-09-29 00:50:00,-0.516589,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.3,0.84294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129652",2019-09-29 00:51:00,-0.518248,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.4,0.84294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129653",2019-09-29 00:52:00,-0.592301,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.4,0.88767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129654",2019-09-29 00:53:00,-0.445586,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.5,1.15101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129655",2019-09-29 00:54:00,-0.495107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.5,1.15983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129656",2019-09-29 00:55:00,-0.514993,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.2,1.13337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129657",2019-09-29 00:56:00,-0.519447,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.3,1.01367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129658",2019-09-29 00:57:00,-0.432699,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.3,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129659",2019-09-29 00:58:00,-0.508859,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.3,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129660",2019-09-29 00:59:00,-0.549895,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.4,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129661",2019-09-29 01:00:00,-0.559222,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.2,0.82089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129662",2019-09-29 01:01:00,-0.461765,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.1,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129663",2019-09-29 01:02:00,-0.692034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13.1,0.83601,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129664",2019-09-29 01:03:00,-0.562724,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129665",2019-09-29 01:04:00,-0.629214,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.9,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129666",2019-09-29 01:05:00,-0.607713,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129667",2019-09-29 01:06:00,-0.435373,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.9,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129668",2019-09-29 01:07:00,-0.623195,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.83097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129669",2019-09-29 01:08:00,-0.638537,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.83286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129670",2019-09-29 01:09:00,-0.625425,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.83664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129671",2019-09-29 01:10:00,-0.642912,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.82467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129672",2019-09-29 01:11:00,-0.63281,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.82719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129673",2019-09-29 01:12:00,-0.660097,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.83664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129674",2019-09-29 01:13:00,-0.663452,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.84924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129675",2019-09-29 01:14:00,-0.615682,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129676",2019-09-29 01:15:00,-0.607753,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129677",2019-09-29 01:16:00,-0.615492,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.83979,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129678",2019-09-29 01:17:00,-0.612778,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.9,0.93807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129679",2019-09-29 01:18:00,-0.617364,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.84231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129680",2019-09-29 01:19:00,-0.617453,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.84924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129681",2019-09-29 01:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.84798,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129682",2019-09-29 01:21:00,-0.524052,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129683",2019-09-29 01:22:00,-0.491897,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.69174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129684",2019-09-29 01:23:00,-0.464015,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129685",2019-09-29 01:24:00,-0.516884,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,13,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129686",2019-09-29 01:25:00,-0.512347,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.9,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129687",2019-09-29 01:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.9,0.7686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129688",2019-09-29 01:27:00,-0.716745,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.74025,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129689",2019-09-29 01:28:00,-0.540427,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.6,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129690",2019-09-29 01:29:00,-0.519703,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.6,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129691",2019-09-29 01:30:00,-0.494058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129692",2019-09-29 01:31:00,-0.361713,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.7,0.71694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129693",2019-09-29 01:32:00,-0.511019,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,24,12.8,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129694",2019-09-29 01:33:00,-0.571383,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.8,0.78813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129695",2019-09-29 01:34:00,-0.542872,0,0,25.5,22,22,16,24.5,28.5,29,0,6.6595652173913,24.5,22,22,23,23.5,23.5,23.5,13,1.10754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129696",2019-09-29 01:35:00,-0.504946,0,0,25.5,22,22,16,24.5,28.5,29,0,6.91766666666667,24.5,22,22,23,23.5,23.5,23.5,12.9,1.20267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129697",2019-09-29 01:36:00,-0.930215,0,0,25.5,22,22,16,24.5,28.5,29,0,6.94516666666667,24.5,22,22,23,23.5,23.5,23.5,12.9,1.14219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129698",2019-09-29 01:37:00,-0.612635,0,0,25.5,22,22,16,24.5,28.5,29,0,6.9525,24.5,22,22,23,23.5,23.5,23.5,12.9,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129699",2019-09-29 01:38:00,-0.613929,0,0,25.5,22,22,16,24.5,28.5,29,0,6.961,24.5,22,22,23,23.5,23.5,23.5,12.8,0.8379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129700",2019-09-29 01:39:00,-0.574584,0,0,25.5,22,22,16,24.5,28.5,29,0,6.9616393442623,24.5,22,22,23,23.5,23.5,23.5,12.8,0.71379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129701",2019-09-29 01:40:00,-0.794183,0,0,25.5,22,22,16,24.5,28.5,29,0,6.93583333333333,24.5,22,22,23,23.5,23.5,23.5,13,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129702",2019-09-29 01:41:00,-0.638034,0,0,25.5,22,22,16,24.5,28.5,29,0,6.911,24.5,22,22,23,23.5,23.5,23.5,13,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129703",2019-09-29 01:42:00,-0.626241,0,0,25.5,22,22,16,24.5,28.5,29,0,6.94360655737705,24.5,22,22,23,23.5,23.5,23.5,12.7,0.72891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129704",2019-09-29 01:43:00,-0.615453,0,0,25.5,22,22,16,24.5,28.5,29,0,6.95116666666667,24.5,22,22,23,23.5,23.5,23.5,12.9,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129705",2019-09-29 01:44:00,-0.606636,0,0,25.5,22,22,16,24.5,28.5,29,0,6.9685,24.5,22,22,23,23.5,23.5,23.5,12.8,0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129706",2019-09-29 01:45:00,-0.604823,0,0,25.5,22,22,16,24.5,28.5,29,0,6.9005,24.5,22,22,23,23.5,23.5,23.5,12.8,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129707",2019-09-29 01:46:00,-0.728221,0,0,25.5,22,22,16,24.5,28.5,29,0,2.49524590163934,24.5,22,22,23,23.5,23.5,23.5,12.9,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129708",2019-09-29 01:47:00,-0.642423,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.8,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129709",2019-09-29 01:48:00,-0.58376,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.8,0.69678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129710",2019-09-29 01:49:00,-0.562107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.5922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129711",2019-09-29 01:50:00,-0.531661,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.6048,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129712",2019-09-29 01:51:00,-0.515701,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.61173,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129713",2019-09-29 01:52:00,-0.504416,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.60102,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129714",2019-09-29 01:53:00,-0.521937,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.59094,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129715",2019-09-29 01:54:00,-0.362042,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129716",2019-09-29 01:55:00,-0.514967,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129717",2019-09-29 01:56:00,-0.406051,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129718",2019-09-29 01:57:00,-0.477946,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.54243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129719",2019-09-29 01:58:00,-0.454182,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.5,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129720",2019-09-29 01:59:00,-0.487741,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.5,0.54558,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129721",2019-09-29 02:00:00,-0.503404,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.4,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129722",2019-09-29 02:01:00,-0.500999,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129723",2019-09-29 02:02:00,-0.64019,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129724",2019-09-29 02:03:00,-0.664415,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129725",2019-09-29 02:04:00,-0.585129,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129726",2019-09-29 02:05:00,-0.587068,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129727",2019-09-29 02:06:00,-0.571697,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129728",2019-09-29 02:07:00,-0.422904,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129729",2019-09-29 02:08:00,-0.576912,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129730",2019-09-29 02:09:00,-0.585645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129731",2019-09-29 02:10:00,-0.583357,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.54495,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129732",2019-09-29 02:11:00,-0.566845,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129733",2019-09-29 02:12:00,-0.589379,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129734",2019-09-29 02:13:00,-0.547645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129735",2019-09-29 02:14:00,-0.591914,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129736",2019-09-29 02:15:00,-0.497262,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129737",2019-09-29 02:16:00,-0.426439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129738",2019-09-29 02:17:00,-0.436188,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.4,0.66969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129739",2019-09-29 02:18:00,-0.439547,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.81837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129740",2019-09-29 02:19:00,-0.436741,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,23.5,23.5,23.5,12.6,0.87444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129741",2019-09-29 02:20:00,-0.383253,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.81081,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129742",2019-09-29 02:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129743",2019-09-29 02:22:00,-0.430055,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129744",2019-09-29 02:23:00,-0.417251,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129745",2019-09-29 02:24:00,-0.437831,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129746",2019-09-29 02:25:00,-0.488519,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.6,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129747",2019-09-29 02:26:00,-0.444443,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.7,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129748",2019-09-29 02:27:00,-0.408506,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.7,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129749",2019-09-29 02:28:00,-0.370706,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129750",2019-09-29 02:29:00,-0.42033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.8,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129751",2019-09-29 02:30:00,-0.569098,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.8,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129752",2019-09-29 02:31:00,-0.432375,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23.5,23.5,12.7,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129753",2019-09-29 02:32:00,-0.448444,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.7,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129754",2019-09-29 02:33:00,-0.444031,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.7,0.42525,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129755",2019-09-29 02:34:00,-0.70172,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.6,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129756",2019-09-29 02:35:00,-0.438716,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.5,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
