"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"129757",2019-09-29 02:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.6,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129758",2019-09-29 02:37:00,-0.337007,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.6,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129759",2019-09-29 02:38:00,-0.421829,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.6,0.41958,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129760",2019-09-29 02:39:00,-0.407947,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.6,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129761",2019-09-29 02:40:00,-0.447988,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.5,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129762",2019-09-29 02:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.4,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129763",2019-09-29 02:42:00,-0.426402,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.4,0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129764",2019-09-29 02:43:00,-0.448616,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.4,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129765",2019-09-29 02:44:00,-0.415041,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.4,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129766",2019-09-29 02:45:00,-0.435732,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.4,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129767",2019-09-29 02:46:00,-0.428107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129768",2019-09-29 02:47:00,-0.38343,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129769",2019-09-29 02:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.2,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129770",2019-09-29 02:49:00,-0.44836,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.2,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129771",2019-09-29 02:50:00,-0.447202,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129772",2019-09-29 02:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.83601,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129773",2019-09-29 02:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.86751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129774",2019-09-29 02:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129775",2019-09-29 02:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.8883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129776",2019-09-29 02:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.90342,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129777",2019-09-29 02:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.91161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129778",2019-09-29 02:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129779",2019-09-29 02:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129780",2019-09-29 02:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.88389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129781",2019-09-29 03:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.89397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129782",2019-09-29 03:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129783",2019-09-29 03:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129784",2019-09-29 03:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.89775,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129785",2019-09-29 03:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129786",2019-09-29 03:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,0.94941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129787",2019-09-29 03:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12.1,1.20267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129788",2019-09-29 03:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,1.22661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129789",2019-09-29 03:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,1.20204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129790",2019-09-29 03:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,1.08612,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129791",2019-09-29 03:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129792",2019-09-29 03:11:00,5.75891,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129793",2019-09-29 03:12:00,5.71016,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129794",2019-09-29 03:13:00,8.27983,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129795",2019-09-29 03:14:00,7.01132,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129796",2019-09-29 03:15:00,4.06629,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,12,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129797",2019-09-29 03:16:00,1.99636,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129798",2019-09-29 03:17:00,1.47462,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129799",2019-09-29 03:18:00,1.14655,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.8,0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129800",2019-09-29 03:19:00,0.897518,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.8,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129801",2019-09-29 03:20:00,0.923674,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.8,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129802",2019-09-29 03:21:00,1.17152,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129803",2019-09-29 03:22:00,1.28804,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.8,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129804",2019-09-29 03:23:00,2.36099,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22,23,23.5,23,23.5,11.9,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129805",2019-09-29 03:24:00,2.61411,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,23,23.5,23,23.5,11.9,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129806",2019-09-29 03:25:00,2.86237,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,23,23.5,23,23.5,11.8,0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129807",2019-09-29 03:26:00,2.61642,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,23,23.5,23,23.5,11.8,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129808",2019-09-29 03:27:00,2.87524,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129809",2019-09-29 03:28:00,2.44976,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129810",2019-09-29 03:29:00,2.33907,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129811",2019-09-29 03:30:00,2.085,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129812",2019-09-29 03:31:00,1.8039,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129813",2019-09-29 03:32:00,1.75332,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129814",2019-09-29 03:33:00,1.76978,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129815",2019-09-29 03:34:00,1.84061,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129816",2019-09-29 03:35:00,1.67217,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129817",2019-09-29 03:36:00,1.87761,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129818",2019-09-29 03:37:00,1.94196,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129819",2019-09-29 03:38:00,2.15448,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129820",2019-09-29 03:39:00,2.25311,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129821",2019-09-29 03:40:00,2.26481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.98784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129822",2019-09-29 03:41:00,2.23939,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.99414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129823",2019-09-29 03:42:00,2.33475,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.9954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129824",2019-09-29 03:43:00,2.13288,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,1.00044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129825",2019-09-29 03:44:00,2.41951,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,1.01934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129826",2019-09-29 03:45:00,2.51585,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,1.0206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129827",2019-09-29 03:46:00,2.67837,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,1.02564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129828",2019-09-29 03:47:00,2.41966,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,1.02564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129829",2019-09-29 03:48:00,2.18419,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.03131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129830",2019-09-29 03:49:00,2.57677,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.02123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129831",2019-09-29 03:50:00,3.32522,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.0206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129832",2019-09-29 03:51:00,3.03221,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.03194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129833",2019-09-29 03:52:00,2.90011,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,1.03257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129834",2019-09-29 03:53:00,2.95954,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,1.02627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129835",2019-09-29 03:54:00,2.82092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129836",2019-09-29 03:55:00,2.70804,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129837",2019-09-29 03:56:00,2.59339,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129838",2019-09-29 03:57:00,0.578028,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129839",2019-09-29 03:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129840",2019-09-29 03:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129841",2019-09-29 04:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129842",2019-09-29 04:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129843",2019-09-29 04:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129844",2019-09-29 04:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,12,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129845",2019-09-29 04:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,12,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129846",2019-09-29 04:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,12.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129847",2019-09-29 04:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129848",2019-09-29 04:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129849",2019-09-29 04:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129850",2019-09-29 04:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.7,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129851",2019-09-29 04:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129852",2019-09-29 04:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.4,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129853",2019-09-29 04:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.4,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129854",2019-09-29 04:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23.5,11.2,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129855",2019-09-29 04:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,21.5,22.5,23.5,23,23,11.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129856",2019-09-29 04:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129857",2019-09-29 04:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129858",2019-09-29 04:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129859",2019-09-29 04:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129860",2019-09-29 04:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.37485,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129861",2019-09-29 04:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.3,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129862",2019-09-29 04:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129863",2019-09-29 04:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.2,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129864",2019-09-29 04:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129865",2019-09-29 04:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129866",2019-09-29 04:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129867",2019-09-29 04:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129868",2019-09-29 04:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,11.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129869",2019-09-29 04:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.9,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129870",2019-09-29 04:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129871",2019-09-29 04:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129872",2019-09-29 04:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129873",2019-09-29 04:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129874",2019-09-29 04:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129875",2019-09-29 04:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129876",2019-09-29 04:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129877",2019-09-29 04:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129878",2019-09-29 04:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129879",2019-09-29 04:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129880",2019-09-29 04:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129881",2019-09-29 04:40:00,0.0122607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129882",2019-09-29 04:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.7,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129883",2019-09-29 04:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.7,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129884",2019-09-29 04:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.7,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129885",2019-09-29 04:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23.5,23,23,10.6,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129886",2019-09-29 04:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129887",2019-09-29 04:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.7,0.66843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129888",2019-09-29 04:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.8,0.67599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129889",2019-09-29 04:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.7,0.6489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129890",2019-09-29 04:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.7,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129891",2019-09-29 04:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.6,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129892",2019-09-29 04:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.6,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129893",2019-09-29 04:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129894",2019-09-29 04:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.5,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129895",2019-09-29 04:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129896",2019-09-29 04:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129897",2019-09-29 04:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129898",2019-09-29 04:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129899",2019-09-29 04:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129900",2019-09-29 04:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129901",2019-09-29 05:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129902",2019-09-29 05:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129903",2019-09-29 05:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129904",2019-09-29 05:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129905",2019-09-29 05:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129906",2019-09-29 05:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,10.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129907",2019-09-29 05:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,22.5,23,23,23,11,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129908",2019-09-29 05:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129909",2019-09-29 05:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129910",2019-09-29 05:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129911",2019-09-29 05:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129912",2019-09-29 05:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129913",2019-09-29 05:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,23,23,11,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129914",2019-09-29 05:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129915",2019-09-29 05:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129916",2019-09-29 05:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129917",2019-09-29 05:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129918",2019-09-29 05:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.53109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129919",2019-09-29 05:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129920",2019-09-29 05:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129921",2019-09-29 05:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129922",2019-09-29 05:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129923",2019-09-29 05:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129924",2019-09-29 05:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129925",2019-09-29 05:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129926",2019-09-29 05:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129927",2019-09-29 05:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129928",2019-09-29 05:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129929",2019-09-29 05:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129930",2019-09-29 05:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129931",2019-09-29 05:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129932",2019-09-29 05:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129933",2019-09-29 05:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129934",2019-09-29 05:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129935",2019-09-29 05:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129936",2019-09-29 05:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129937",2019-09-29 05:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129938",2019-09-29 05:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129939",2019-09-29 05:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129940",2019-09-29 05:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129941",2019-09-29 05:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129942",2019-09-29 05:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129943",2019-09-29 05:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129944",2019-09-29 05:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129945",2019-09-29 05:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.79884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129946",2019-09-29 05:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129947",2019-09-29 05:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.73584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129948",2019-09-29 05:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.9,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129949",2019-09-29 05:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129950",2019-09-29 05:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129951",2019-09-29 05:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129952",2019-09-29 05:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.8,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129953",2019-09-29 05:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.7,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129954",2019-09-29 05:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129955",2019-09-29 05:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129956",2019-09-29 05:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129957",2019-09-29 05:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129958",2019-09-29 05:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129959",2019-09-29 05:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129960",2019-09-29 05:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129961",2019-09-29 06:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129962",2019-09-29 06:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129963",2019-09-29 06:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129964",2019-09-29 06:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129965",2019-09-29 06:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129966",2019-09-29 06:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129967",2019-09-29 06:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129968",2019-09-29 06:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.3,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129969",2019-09-29 06:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129970",2019-09-29 06:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129971",2019-09-29 06:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129972",2019-09-29 06:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129973",2019-09-29 06:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129974",2019-09-29 06:13:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.7,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129975",2019-09-29 06:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.7,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129976",2019-09-29 06:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129977",2019-09-29 06:16:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129978",2019-09-29 06:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129979",2019-09-29 06:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129980",2019-09-29 06:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129981",2019-09-29 06:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129982",2019-09-29 06:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129983",2019-09-29 06:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,1.89504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"129984",2019-09-29 06:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129985",2019-09-29 06:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129986",2019-09-29 06:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129987",2019-09-29 06:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129988",2019-09-29 06:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129989",2019-09-29 06:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129990",2019-09-29 06:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129991",2019-09-29 06:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129992",2019-09-29 06:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.6,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129993",2019-09-29 06:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129994",2019-09-29 06:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129995",2019-09-29 06:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129996",2019-09-29 06:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129997",2019-09-29 06:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129998",2019-09-29 06:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"129999",2019-09-29 06:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130000",2019-09-29 06:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130001",2019-09-29 06:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.5,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130002",2019-09-29 06:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,23,10.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130003",2019-09-29 06:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,22.5,10.2,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130004",2019-09-29 06:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,23,22.5,22.5,10.2,0.79884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130005",2019-09-29 06:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130006",2019-09-29 06:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130007",2019-09-29 06:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130008",2019-09-29 06:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130009",2019-09-29 06:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130010",2019-09-29 06:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.51408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130011",2019-09-29 06:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.4,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130012",2019-09-29 06:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130013",2019-09-29 06:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130014",2019-09-29 06:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130015",2019-09-29 06:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130016",2019-09-29 06:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130017",2019-09-29 06:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130018",2019-09-29 06:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130019",2019-09-29 06:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.4,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130020",2019-09-29 06:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130021",2019-09-29 07:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130022",2019-09-29 07:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130023",2019-09-29 07:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130024",2019-09-29 07:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130025",2019-09-29 07:04:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130026",2019-09-29 07:05:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130027",2019-09-29 07:06:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130028",2019-09-29 07:07:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130029",2019-09-29 07:08:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130030",2019-09-29 07:09:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130031",2019-09-29 07:10:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130032",2019-09-29 07:11:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130033",2019-09-29 07:12:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130034",2019-09-29 07:13:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130035",2019-09-29 07:14:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130036",2019-09-29 07:15:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130037",2019-09-29 07:16:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130038",2019-09-29 07:17:00,0,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.5,0.50148,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130039",2019-09-29 07:18:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130040",2019-09-29 07:19:00,0,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130041",2019-09-29 07:20:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.1,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130042",2019-09-29 07:21:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130043",2019-09-29 07:22:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130044",2019-09-29 07:23:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130045",2019-09-29 07:24:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130046",2019-09-29 07:25:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,23,22.5,22.5,10.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130047",2019-09-29 07:26:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130048",2019-09-29 07:27:00,0,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130049",2019-09-29 07:28:00,0,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130050",2019-09-29 07:29:00,0,19,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.1,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130051",2019-09-29 07:30:00,0,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130052",2019-09-29 07:31:00,0,19,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,10.2,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130053",2019-09-29 07:32:00,0,23,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.2,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130054",2019-09-29 07:33:00,0,26,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130055",2019-09-29 07:34:00,0,29,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130056",2019-09-29 07:35:00,0,30,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130057",2019-09-29 07:36:00,0,31,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.5,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130058",2019-09-29 07:37:00,0,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130059",2019-09-29 07:38:00,0,34,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130060",2019-09-29 07:39:00,0,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130061",2019-09-29 07:40:00,0,36,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130062",2019-09-29 07:41:00,0,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130063",2019-09-29 07:42:00,0,40,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.5,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130064",2019-09-29 07:43:00,0,42,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130065",2019-09-29 07:44:00,0,44,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130066",2019-09-29 07:45:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130067",2019-09-29 07:46:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.64827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130068",2019-09-29 07:47:00,0,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130069",2019-09-29 07:48:00,0,50,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.5,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130070",2019-09-29 07:49:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130071",2019-09-29 07:50:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.6,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130072",2019-09-29 07:51:00,0,59,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.7,0.31815,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
