"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"130073",2019-09-29 07:52:00,0,60,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130074",2019-09-29 07:53:00,0,63,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,10.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130075",2019-09-29 07:54:00,0,65,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,11.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130076",2019-09-29 07:55:00,0,67,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130077",2019-09-29 07:56:00,0,69,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,11.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130078",2019-09-29 07:57:00,0,70,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,12.2,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130079",2019-09-29 07:58:00,0,73,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,12.5,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130080",2019-09-29 07:59:00,0,76,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,12.7,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130081",2019-09-29 08:00:00,0,79,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,12.9,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130082",2019-09-29 08:01:00,0,81,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.1,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130083",2019-09-29 08:02:00,0,83,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.3,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130084",2019-09-29 08:03:00,0,86,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.6,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130085",2019-09-29 08:04:00,0,89,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.8,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130086",2019-09-29 08:05:00,0,92,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.9,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130087",2019-09-29 08:06:00,0,93,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,14,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130088",2019-09-29 08:07:00,0,96,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,14.1,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130089",2019-09-29 08:08:00,0,99,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,14,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130090",2019-09-29 08:09:00,0,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,14,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130091",2019-09-29 08:10:00,0,105,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.9,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130092",2019-09-29 08:11:00,0,109,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22,22.5,13.8,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130093",2019-09-29 08:12:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.8,0.18144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130094",2019-09-29 08:13:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.8,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130095",2019-09-29 08:14:00,0,115,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130096",2019-09-29 08:15:00,0,119,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.15624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130097",2019-09-29 08:16:00,0,122,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130098",2019-09-29 08:17:00,0,125,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130099",2019-09-29 08:18:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130100",2019-09-29 08:19:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,14,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130101",2019-09-29 08:20:00,0,135,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130102",2019-09-29 08:21:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,13.9,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130103",2019-09-29 08:22:00,0,140,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22,22.5,22.5,22.5,14,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130104",2019-09-29 08:23:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130105",2019-09-29 08:24:00,0,146,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130106",2019-09-29 08:25:00,0,150,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130107",2019-09-29 08:26:00,0,154,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130108",2019-09-29 08:27:00,0,156,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130109",2019-09-29 08:28:00,0,161,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130110",2019-09-29 08:29:00,0,163,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130111",2019-09-29 08:30:00,0,166,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130112",2019-09-29 08:31:00,0,170,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.8,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130113",2019-09-29 08:32:00,0,174,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130114",2019-09-29 08:33:00,0,177,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130115",2019-09-29 08:34:00,0,179,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130116",2019-09-29 08:35:00,0,184,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,13.9,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130117",2019-09-29 08:36:00,0,187,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14,1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130118",2019-09-29 08:37:00,0,192,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130119",2019-09-29 08:38:00,0,193,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.1,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130120",2019-09-29 08:39:00,0,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.2,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130121",2019-09-29 08:40:00,0,200,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.2,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130122",2019-09-29 08:41:00,0,204,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.4,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130123",2019-09-29 08:42:00,0,208,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.6,-0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130124",2019-09-29 08:43:00,0,211,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.8,-0.20916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130125",2019-09-29 08:44:00,0,215,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,14.9,-0.22554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130126",2019-09-29 08:45:00,0,218,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.1,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130127",2019-09-29 08:46:00,0,222,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.1,-0.28476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130128",2019-09-29 08:47:00,0,225,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.2,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130129",2019-09-29 08:48:00,0,229,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.4,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130130",2019-09-29 08:49:00,0,233,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.5,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130131",2019-09-29 08:50:00,0,237,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.5,-0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130132",2019-09-29 08:51:00,0,241,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.5,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130133",2019-09-29 08:52:00,0,244,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.6,-0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130134",2019-09-29 08:53:00,0,248,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.8,-0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130135",2019-09-29 08:54:00,0,251,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.8,-0.42336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130136",2019-09-29 08:55:00,0,254,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,15.9,-0.44163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130137",2019-09-29 08:56:00,0,258,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,16.2,-0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130138",2019-09-29 08:57:00,0,263,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,16.3,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130139",2019-09-29 08:58:00,0,267,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,16.4,-0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130140",2019-09-29 08:59:00,0,270,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,16.4,-0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130141",2019-09-29 09:00:00,0,273,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21,22.5,22.5,22.5,22.5,16.6,-0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130142",2019-09-29 09:01:00,0,276,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,16.7,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130143",2019-09-29 09:02:00,0,279,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,16.9,-0.53046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130144",2019-09-29 09:03:00,0,283,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,17,-0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130145",2019-09-29 09:04:00,0,288,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,17.3,-0.57393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130146",2019-09-29 09:05:00,0,292,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,17.5,-0.63126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130147",2019-09-29 09:06:00,0,296,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,17.6,-0.64386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130148",2019-09-29 09:07:00,0,300,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22.5,22.5,22.5,22.5,17.5,-0.65079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130149",2019-09-29 09:08:00,0,304,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.6,-0.69048,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130150",2019-09-29 09:09:00,0,307,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.7,-0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130151",2019-09-29 09:10:00,0,309,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.9,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130152",2019-09-29 09:11:00,0,314,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.9,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130153",2019-09-29 09:12:00,0,319,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130154",2019-09-29 09:13:00,0,323,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.1,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130155",2019-09-29 09:14:00,0,327,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.1,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130156",2019-09-29 09:15:00,0,332,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.1,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130157",2019-09-29 09:16:00,0,335,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.1,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130158",2019-09-29 09:17:00,0,338,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.1,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130159",2019-09-29 09:18:00,0,344,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.6,-0.83538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130160",2019-09-29 09:19:00,0,346,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.1,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130161",2019-09-29 09:20:00,0,350,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.7,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130162",2019-09-29 09:21:00,0,353,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.9,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130163",2019-09-29 09:22:00,0,357,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.4,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130164",2019-09-29 09:23:00,0,363,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130165",2019-09-29 09:24:00,0,366,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.9,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130166",2019-09-29 09:25:00,0,369,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.7,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130167",2019-09-29 09:26:00,0,374,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.9,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130168",2019-09-29 09:27:00,0,377,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130169",2019-09-29 09:28:00,0,381,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.8,-0.85806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130170",2019-09-29 09:29:00,0,385,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.6,-0.89271,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130171",2019-09-29 09:30:00,0,389,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.4,-0.94122,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130172",2019-09-29 09:31:00,0,393,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.9,-0.97083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130173",2019-09-29 09:32:00,0,397,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.5,-0.99288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130174",2019-09-29 09:33:00,0,401,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.7,-1.00611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130175",2019-09-29 09:34:00,0,406,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.1,-1.02312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130176",2019-09-29 09:35:00,0,409,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.6,-1.05273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130177",2019-09-29 09:36:00,0,413,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.2,-1.0647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130178",2019-09-29 09:37:00,0,418,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,22.3,-1.07856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130179",2019-09-29 09:38:00,0,420,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21.9,-1.12203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130180",2019-09-29 09:39:00,0,424,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,22.3,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130181",2019-09-29 09:40:00,0,428,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,22.3,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130182",2019-09-29 09:41:00,0,432,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,22.7,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130183",2019-09-29 09:42:00,0,436,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,21,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130184",2019-09-29 09:43:00,0,438,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.8,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130185",2019-09-29 09:44:00,0,442,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.4,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130186",2019-09-29 09:45:00,0,447,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.6,-1.32048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130187",2019-09-29 09:46:00,0,449,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.6,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130188",2019-09-29 09:47:00,0,453,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.8,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130189",2019-09-29 09:48:00,0,458,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.4,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130190",2019-09-29 09:49:00,0,462,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.9,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130191",2019-09-29 09:50:00,0,466,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.6,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130192",2019-09-29 09:51:00,0,469,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.3,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130193",2019-09-29 09:52:00,0,473,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.2,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130194",2019-09-29 09:53:00,0,477,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.2,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130195",2019-09-29 09:54:00,0,482,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.9,-1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130196",2019-09-29 09:55:00,0,485,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19,-1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130197",2019-09-29 09:56:00,0,490,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130198",2019-09-29 09:57:00,0,493,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.6,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130199",2019-09-29 09:58:00,0,498,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.6,-1.54413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130200",2019-09-29 09:59:00,0,500,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.2,-1.54476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130201",2019-09-29 10:00:00,0,503,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.6,-1.67643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130202",2019-09-29 10:01:00,0,506,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18.7,-1.67076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130203",2019-09-29 10:02:00,0,511,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.2,-1.6695,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130204",2019-09-29 10:03:00,0,514,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.1,-1.66383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130205",2019-09-29 10:04:00,0,519,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.4,-1.66383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130206",2019-09-29 10:05:00,0,523,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.6,-1.77849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130207",2019-09-29 10:06:00,0,526,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.1,-1.77282,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130208",2019-09-29 10:07:00,0,529,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.4,-1.80873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130209",2019-09-29 10:08:00,0,532,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.2,-1.80936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130210",2019-09-29 10:09:00,0,536,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,19.5,-1.79613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130211",2019-09-29 10:10:00,0,540,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.1,-1.79613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130212",2019-09-29 10:11:00,0,545,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.8,-1.78983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130213",2019-09-29 10:12:00,0,548,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,20.7,-1.77408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130214",2019-09-29 10:13:00,0,551,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,18,-1.76526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130215",2019-09-29 10:14:00,0,557,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.5,-1.76211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130216",2019-09-29 10:15:00,0,559,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,22.5,17.6,-1.75455,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130217",2019-09-29 10:16:00,0,563,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,23,17.1,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"130218",2019-09-29 10:17:00,0,564,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,23,17.1,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130219",2019-09-29 10:18:00,0,568,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,23,18.1,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130220",2019-09-29 10:19:00,0,572,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,21.5,22,22.5,22.5,23,19.2,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130221",2019-09-29 10:20:00,0,574,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,19.6,-1.99521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130222",2019-09-29 10:21:00,0,579,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20.1,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130223",2019-09-29 10:22:00,0,581,1.282,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,20,1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130224",2019-09-29 10:23:00,0,585,1.702,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,18.1,1.73502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130225",2019-09-29 10:24:00,0,588,1.705,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,17.7,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130226",2019-09-29 10:25:00,0,592,1.624,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,17.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130227",2019-09-29 10:26:00,0,596,0.599,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,18.1,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130228",2019-09-29 10:27:00,0,600,0.598,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,19,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130229",2019-09-29 10:28:00,0,603,0.182,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,18.8,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130230",2019-09-29 10:29:00,0,607,0.182,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,19.4,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130231",2019-09-29 10:30:00,0,610,0.182,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,19.2,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130232",2019-09-29 10:31:00,0,614,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,21.4,-2.20815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130233",2019-09-29 10:32:00,0,614,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,21.9,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130234",2019-09-29 10:33:00,0,619,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,21.9,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130235",2019-09-29 10:34:00,0,624,0.788,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,23,23,22.6,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130236",2019-09-29 10:35:00,0,626,1.024,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,22.6,-1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130237",2019-09-29 10:36:00,0,629,1.026,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,23.6,-1.26819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130238",2019-09-29 10:37:00,0,634,1.026,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,22.7,-1.35513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130239",2019-09-29 10:38:00,0,635,1.021,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20.2,-1.36773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130240",2019-09-29 10:39:00,0,642,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,19.4,-2.29446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130241",2019-09-29 10:40:00,0,644,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20,-2.31273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130242",2019-09-29 10:41:00,0,648,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,21.1,-2.33793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130243",2019-09-29 10:42:00,0,653,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,22.2,-2.34423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130244",2019-09-29 10:43:00,0,657,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,22.2,-2.34549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130245",2019-09-29 10:44:00,0,659,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,21.5,-2.35368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130246",2019-09-29 10:45:00,0,662,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,22.2,-2.36439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130247",2019-09-29 10:46:00,0,665,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,21.3,-2.37951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130248",2019-09-29 10:47:00,0,669,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20.9,-2.38833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130249",2019-09-29 10:48:00,0,674,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20.7,-2.41353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130250",2019-09-29 10:49:00,0,675,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,21,-2.42046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130251",2019-09-29 10:50:00,0,677,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,21.5,22,22.5,22.5,23,20.4,-1.98702,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130252",2019-09-29 10:51:00,0,683,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,21.5,22,22.5,22.5,23,18.8,-1.99899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130253",2019-09-29 10:52:00,0,687,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,21.5,22,22.5,22.5,23,18.4,-2.06703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130254",2019-09-29 10:53:00,0,690,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,22.5,23,18.2,-2.19114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130255",2019-09-29 10:54:00,0,691,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,22.5,23,18,-2.41353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130256",2019-09-29 10:55:00,0,697,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,22.5,23,17.9,-2.4507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130257",2019-09-29 10:56:00,0,703,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,22.5,23,18.9,-2.47023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130258",2019-09-29 10:57:00,0,704,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,22.5,23,19.5,-2.47149,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130259",2019-09-29 10:58:00,0,706,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19.8,-2.47716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130260",2019-09-29 10:59:00,0,711,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,20.6,-2.47716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130261",2019-09-29 11:00:00,0,715,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19.5,-2.49606,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130262",2019-09-29 11:01:00,0,717,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19.3,-2.53386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130263",2019-09-29 11:02:00,0,721,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130264",2019-09-29 11:03:00,0,724,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18.8,-2.54772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130265",2019-09-29 11:04:00,0,727,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19,-2.56347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130266",2019-09-29 11:05:00,0,729,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19.1,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130267",2019-09-29 11:06:00,0,734,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130268",2019-09-29 11:07:00,0,738,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18.3,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130269",2019-09-29 11:08:00,0,739,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.5,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130270",2019-09-29 11:09:00,0,743,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.3,-2.59749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130271",2019-09-29 11:10:00,0,744,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.5,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130272",2019-09-29 11:11:00,0,747,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.6,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130273",2019-09-29 11:12:00,0,754,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.2,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130274",2019-09-29 11:13:00,0,758,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.5,-2.57985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130275",2019-09-29 11:14:00,0,761,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.9,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130276",2019-09-29 11:15:00,0,762,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.7,-2.16531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130277",2019-09-29 11:16:00,0,764,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.7,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130278",2019-09-29 11:17:00,0,765,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130279",2019-09-29 11:18:00,0,773,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18.4,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130280",2019-09-29 11:19:00,0,774,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18.4,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130281",2019-09-29 11:20:00,0,775,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,19,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130282",2019-09-29 11:21:00,0,782,0,25.5,22,22,16,24.5,28.5,29,0,0,23,21.5,22,22,22.5,23,23,18.6,-2.60316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"130283",2019-09-29 11:22:00,0,783,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.5,-2.60379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130284",2019-09-29 11:23:00,0,787,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.6,-2.70333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130285",2019-09-29 11:24:00,0,789,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.8,-2.72223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130286",2019-09-29 11:25:00,0,791,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.5,-2.73483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130287",2019-09-29 11:26:00,0,795,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,19,-2.74617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130288",2019-09-29 11:27:00,0,801,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.6,-2.76066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130289",2019-09-29 11:28:00,0,800,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.8,-1.31796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130290",2019-09-29 11:29:00,0,804,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,19.2,-2.7909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130291",2019-09-29 11:30:00,0,808,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,19.4,-1.3734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130292",2019-09-29 11:31:00,0,810,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.6,-2.81673,0,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"130293",2019-09-29 11:32:00,0,814,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,18.6,-2.67876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130294",2019-09-29 11:33:00,0,816,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,20.1,-2.83059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130295",2019-09-29 11:34:00,0,819,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,20.5,-2.8476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130296",2019-09-29 11:35:00,0,823,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,21.5,22,22,22.5,23,23,19.5,-2.85957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130297",2019-09-29 11:36:00,0,827,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,19.1,-2.73546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130298",2019-09-29 11:37:00,0,830,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,19.4,-2.52126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130299",2019-09-29 11:38:00,0,832,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,19.2,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130300",2019-09-29 11:39:00,0,833,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,20.1,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130301",2019-09-29 11:40:00,0,835,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,19.2,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130302",2019-09-29 11:41:00,0,838,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,20,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130303",2019-09-29 11:42:00,0,841,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,21.5,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130304",2019-09-29 11:43:00,0,843,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,21.5,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130305",2019-09-29 11:44:00,0,844,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,20.7,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130306",2019-09-29 11:45:00,0,848,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,21.5,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130307",2019-09-29 11:46:00,0,851,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,21.9,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130308",2019-09-29 11:47:00,0,851,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,20.5,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130309",2019-09-29 11:48:00,0,854,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22,22.5,23,23,19.8,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130310",2019-09-29 11:49:00,0,857,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22,22.5,23,23,19.1,-2.92761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130311",2019-09-29 11:50:00,0,860,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22,22.5,23,23,19.4,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130312",2019-09-29 11:51:00,0,863,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22,22.5,23,23,20.3,-3.087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130313",2019-09-29 11:52:00,0,865,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,19.8,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130314",2019-09-29 11:53:00,0,867,0,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22,22.5,23,23,20.8,-3.087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130315",2019-09-29 11:54:00,0,869,0.097,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22.5,22.5,23,23,21.1,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130316",2019-09-29 11:55:00,0,868,0.102,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22.5,22.5,23,23,21,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130317",2019-09-29 11:56:00,0,873,0.058,25.5,22,22,16,24.5,28.5,29,0,0,22.5,22,22,22.5,22.5,23,23,19.7,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130318",2019-09-29 11:57:00,0,877,0.085,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.4,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130319",2019-09-29 11:58:00,0,879,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.8,-2.79153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130320",2019-09-29 11:59:00,0,880,0.039,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20,-2.77893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130321",2019-09-29 12:00:00,0,881,0.037,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.9,-2.8917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130322",2019-09-29 12:01:00,0,885,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21.9,-3.03723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130323",2019-09-29 12:02:00,0,885,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21.3,-3.03156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130324",2019-09-29 12:03:00,0,888,2.107,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.7,-1.00233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130325",2019-09-29 12:04:00,0,887,2.103,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.4,-1.04076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130326",2019-09-29 12:05:00,0,892,2.07,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.4,-1.12266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130327",2019-09-29 12:06:00,0,892,2.091,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.9,-1.1025,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130328",2019-09-29 12:07:00,0,892,2.093,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.9,-1.12581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130329",2019-09-29 12:08:00,0,898,2.105,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.8,-1.01871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130330",2019-09-29 12:09:00,0,899,2.12,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21.2,-1.07919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130331",2019-09-29 12:10:00,0,903,2.094,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21.3,-1.12203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130332",2019-09-29 12:11:00,0,902,2.107,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.6,-1.11321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130333",2019-09-29 12:12:00,0,904,2.116,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.3,-1.13526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130334",2019-09-29 12:13:00,0,906,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.7,-3.25206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130335",2019-09-29 12:14:00,0,908,2.116,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.6,-1.12644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130336",2019-09-29 12:15:00,0,909,2.102,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21,-1.14786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130337",2019-09-29 12:16:00,0,912,2.102,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.3,-0.77553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130338",2019-09-29 12:17:00,0,912,2.065,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.5,-0.82719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130339",2019-09-29 12:18:00,0,915,2.109,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.1,-0.8568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130340",2019-09-29 12:19:00,0,915,2.103,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.8,-0.92043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130341",2019-09-29 12:20:00,0,916,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.8,-3.18843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130342",2019-09-29 12:21:00,0,918,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20,-3.34026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130343",2019-09-29 12:22:00,0,922,0.111,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.5,-3.36294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130344",2019-09-29 12:23:00,0,922,0.115,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.9,-3.36546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130345",2019-09-29 12:24:00,0,922,0.074,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.1,-3.40263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130346",2019-09-29 12:25:00,0,923,0.09,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.1,-3.35223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130347",2019-09-29 12:26:00,0,925,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.6,-3.44736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130348",2019-09-29 12:27:00,0,923,0.111,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.1,-3.39633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130349",2019-09-29 12:28:00,0,927,0.115,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.7,-3.41397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130350",2019-09-29 12:29:00,0,930,0.062,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.7,-3.4209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130351",2019-09-29 12:30:00,0,931,0.095,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.5,-3.40956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130352",2019-09-29 12:31:00,0,931,0.095,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20,-3.40956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130353",2019-09-29 12:32:00,0,931,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.9,-3.41964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130354",2019-09-29 12:33:00,0,935,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.7,-3.03093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130355",2019-09-29 12:34:00,0,933,0.062,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.6,-3.44925,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130356",2019-09-29 12:35:00,0,940,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.6,-3.00573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130357",2019-09-29 12:36:00,0,940,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.9,-3.04983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130358",2019-09-29 12:37:00,0,943,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.9,-3.07251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130359",2019-09-29 12:38:00,0,944,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.7,-3.15189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130360",2019-09-29 12:39:00,0,948,0.06,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.1,-3.46563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130361",2019-09-29 12:40:00,0,947,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,21,-3.4335,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130362",2019-09-29 12:41:00,0,951,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,20.3,-3.45366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130363",2019-09-29 12:42:00,0,954,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,22.5,23,23,19.6,-3.46563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130364",2019-09-29 12:43:00,0,959,0.116,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,19.6,-3.47319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130365",2019-09-29 12:44:00,0,957,0.062,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.6,-3.50469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130366",2019-09-29 12:45:00,0,959,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.1,-3.45996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130367",2019-09-29 12:46:00,0,958,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.5,-3.49146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130368",2019-09-29 12:47:00,0,958,0.113,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.9,-3.47886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130369",2019-09-29 12:48:00,0,958,0.115,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21,-3.47319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130370",2019-09-29 12:49:00,0,960,0.065,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.3,-3.52296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130371",2019-09-29 12:50:00,0,958,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.9,-3.6036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130372",2019-09-29 12:51:00,0,963,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.5,-3.54186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130373",2019-09-29 12:52:00,0,959,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,20.6,-3.5532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130374",2019-09-29 12:53:00,0,959,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.2,-3.64518,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130375",2019-09-29 12:54:00,0,961,0.111,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.3,-3.20859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130376",2019-09-29 12:55:00,0,963,0.09,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.6,-3.24954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130377",2019-09-29 12:56:00,0,963,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.5,-3.32766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130378",2019-09-29 12:57:00,0,963,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.7,-3.39129,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130379",2019-09-29 12:58:00,0,963,2.12,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22,22.5,23,23,23,21.2,-1.54287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130380",2019-09-29 12:59:00,0,958,0.111,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.6,-3.62439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130381",2019-09-29 13:00:00,0,964,0.067,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.5,-3.7233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130382",2019-09-29 13:01:00,0,966,0.09,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.7,-3.7233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130383",2019-09-29 13:02:00,0,970,0.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.8,-3.73968,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
