"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"130384",2019-09-29 13:03:00,0,970,0.104,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.3,-3.73716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130385",2019-09-29 13:04:00,0,975,2.097,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.1,-1.63233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130386",2019-09-29 13:05:00,0,973,2.069,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.4,-1.57059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130387",2019-09-29 13:06:00,0,857,2.093,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.7,-1.1655,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130388",2019-09-29 13:07:00,-0.552533,919,2.092,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.7,-1.4616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130389",2019-09-29 13:08:00,-0.563142,957,2.103,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.7,-1.64871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130390",2019-09-29 13:09:00,0,951,2.105,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.2,-1.52082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130391",2019-09-29 13:10:00,0,912,0.062,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130392",2019-09-29 13:11:00,0,942,0.046,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.6,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130393",2019-09-29 13:12:00,0,972,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.5,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130394",2019-09-29 13:13:00,0,970,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,22,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130395",2019-09-29 13:14:00,0,971,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.8,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130396",2019-09-29 13:15:00,0,969,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20,-3.4839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130397",2019-09-29 13:16:00,0,969,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.7,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130398",2019-09-29 13:17:00,0,973,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130399",2019-09-29 13:18:00,0,975,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.7,-3.68109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130400",2019-09-29 13:19:00,0,971,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.9,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130401",2019-09-29 13:20:00,0,970,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.9,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130402",2019-09-29 13:21:00,0,974,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.7,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130403",2019-09-29 13:22:00,0,962,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,21.4,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130404",2019-09-29 13:23:00,0,973,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23,20.4,-3.6918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130405",2019-09-29 13:24:00,0,970,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.8,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130406",2019-09-29 13:25:00,0,966,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.4,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130407",2019-09-29 13:26:00,0,970,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.9,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130408",2019-09-29 13:27:00,0,971,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.5,-3.6792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130409",2019-09-29 13:28:00,0,969,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,19.9,-3.66219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130410",2019-09-29 13:29:00,0,972,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.9,-3.66156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130411",2019-09-29 13:30:00,0,970,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.9,-3.25332,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130412",2019-09-29 13:31:00,0,972,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,19.8,-3.28986,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130413",2019-09-29 13:32:00,0,974,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.7,-3.3327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130414",2019-09-29 13:33:00,0,975,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.2,-3.39066,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130415",2019-09-29 13:34:00,0,979,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.9,-3.64203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130416",2019-09-29 13:35:00,0,988,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.9,-3.37239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130417",2019-09-29 13:36:00,0,985,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21,-3.66471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130418",2019-09-29 13:37:00,0,987,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.7,-3.67101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130419",2019-09-29 13:38:00,-0.477154,976,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.2,-3.6918,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130420",2019-09-29 13:39:00,-1.93984,996,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.8,-3.74283,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130421",2019-09-29 13:40:00,-3.73725,1004,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,21.3,-3.77433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130422",2019-09-29 13:41:00,-4.36018,1010,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.5,-3.80709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130423",2019-09-29 13:42:00,-3.59492,1021,0,25.5,22,22,16,24.5,28.5,29,0,0,23,22,22.5,22.5,23,23,23.5,20.3,-3.85686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130424",2019-09-29 13:43:00,-2.96309,1003,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.7,-3.71763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130425",2019-09-29 13:44:00,-2.17501,1045,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.4,-3.95262,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130426",2019-09-29 13:45:00,-2.07855,874,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.1,-2.96352,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130427",2019-09-29 13:46:00,-1.86801,594,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.2,-2.0664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130428",2019-09-29 13:47:00,-1.96912,820,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.4,-3.2319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130429",2019-09-29 13:48:00,-1.58641,825,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.3,-2.95029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130430",2019-09-29 13:49:00,-1.32722,717,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.2,-2.88099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130431",2019-09-29 13:50:00,-1.30462,560,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.6,-1.47924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130432",2019-09-29 13:51:00,-1.20938,556,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.7,-1.72053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130433",2019-09-29 13:52:00,-1.2404,463,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20,-1.7262,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130434",2019-09-29 13:53:00,-1.04958,931,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.4,-3.97719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130435",2019-09-29 13:54:00,-0.982365,989,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,20.9,-3.87639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130436",2019-09-29 13:55:00,-0.927349,623,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.3,-2.04813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130437",2019-09-29 13:56:00,-0.912638,964,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.7,-3.77559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130438",2019-09-29 13:57:00,-0.816987,985,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.5,-3.94128,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130439",2019-09-29 13:58:00,-0.825897,1008,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.6,-3.89529,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130440",2019-09-29 13:59:00,-0.846143,1005,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.6,-3.92616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130441",2019-09-29 14:00:00,-0.820978,997,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21,-3.93183,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130442",2019-09-29 14:01:00,-0.856067,994,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.1,-3.87576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130443",2019-09-29 14:02:00,-0.740866,993,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22,-3.84489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130444",2019-09-29 14:03:00,-1.00735,990,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.3,-3.83733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130445",2019-09-29 14:04:00,-0.853277,987,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.1,-3.81906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130446",2019-09-29 14:05:00,-0.841519,981,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.5,-2.89044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130447",2019-09-29 14:06:00,-0.945466,980,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.4,-3.402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130448",2019-09-29 14:07:00,-1.02222,974,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.5,-3.39003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130449",2019-09-29 14:08:00,-0.991282,974,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.2,-3.38499,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130450",2019-09-29 14:09:00,-0.982531,966,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.3,-3.5028,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130451",2019-09-29 14:10:00,-1.0648,960,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.2,-3.7296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130452",2019-09-29 14:11:00,-1.03739,957,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.3,-3.7233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130453",2019-09-29 14:12:00,-1.05681,955,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.5,-3.70503,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130454",2019-09-29 14:13:00,-1.04467,950,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.4,-3.6855,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130455",2019-09-29 14:14:00,-1.03386,947,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.1,-3.67353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130456",2019-09-29 14:15:00,-1.03686,945,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.2,-3.65526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130457",2019-09-29 14:16:00,-0.877943,943,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.5,-3.64833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130458",2019-09-29 14:17:00,-0.985551,939,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,21.3,-3.62943,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130459",2019-09-29 14:18:00,-1.09074,937,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.3,-3.60486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130460",2019-09-29 14:19:00,-1.04567,934,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.2,-3.58596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130461",2019-09-29 14:20:00,-1.0438,931,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,22.7,-3.2697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130462",2019-09-29 14:21:00,-0.992365,932,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,23.9,-3.56643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130463",2019-09-29 14:22:00,-1.04375,931,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23,23.5,23.6,-3.22623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130464",2019-09-29 14:23:00,-1.01735,930,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22,-3.13236,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130465",2019-09-29 14:24:00,-1.05801,923,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.4,-3.19473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130466",2019-09-29 14:25:00,-1.12409,922,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.1,-3.24009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130467",2019-09-29 14:26:00,-0.937084,922,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.1,-3.36483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130468",2019-09-29 14:27:00,-1.04865,917,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.53304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130469",2019-09-29 14:28:00,-0.991769,916,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.54438,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130470",2019-09-29 14:29:00,-0.954458,916,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.2,-3.54123,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130471",2019-09-29 14:30:00,-0.800097,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.5,-3.52359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130472",2019-09-29 14:31:00,-0.89063,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.1,-3.52233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130473",2019-09-29 14:32:00,-0.895812,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.8,-3.52233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130474",2019-09-29 14:33:00,-0.890383,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.50343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130475",2019-09-29 14:34:00,-0.90152,912,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.1,-3.49146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130476",2019-09-29 14:35:00,-0.900533,915,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.8,-3.26529,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130477",2019-09-29 14:36:00,-0.909778,916,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,23,-3.42153,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130478",2019-09-29 14:37:00,-0.688405,898,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22,-3.27096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130479",2019-09-29 14:38:00,-0.872126,903,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.8,-3.03849,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130480",2019-09-29 14:39:00,-0.905918,871,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-2.97486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130481",2019-09-29 14:40:00,-0.902085,902,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.06936,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130482",2019-09-29 14:41:00,-0.86027,899,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.1,-3.1248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130483",2019-09-29 14:42:00,-0.890612,897,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.8,-3.17079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130484",2019-09-29 14:43:00,-1.0381,894,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.7,-3.39759,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130485",2019-09-29 14:44:00,-0.909682,891,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.2,-3.3831,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130486",2019-09-29 14:45:00,-0.895802,893,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.25206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130487",2019-09-29 14:46:00,-0.875568,890,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.7,-3.36483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130488",2019-09-29 14:47:00,-0.868243,885,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.8,-3.3453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130489",2019-09-29 14:48:00,-0.891799,883,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,21.9,-3.23316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130490",2019-09-29 14:49:00,-0.875744,881,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.8,-3.3075,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130491",2019-09-29 14:50:00,-0.824623,879,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.5,-3.23253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130492",2019-09-29 14:51:00,-0.764509,872,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.7,-3.25143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130493",2019-09-29 14:52:00,-1.01355,874,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,23.3,-3.27033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130494",2019-09-29 14:53:00,-1.14268,871,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,24.2,-3.26403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130495",2019-09-29 14:54:00,-0.816298,867,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,23.8,-3.23946,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130496",2019-09-29 14:55:00,-0.82265,867,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.5,-2.81799,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130497",2019-09-29 14:56:00,-0.809101,867,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.6,-2.82681,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130498",2019-09-29 14:57:00,-0.53073,864,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,23.1,-2.85516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130499",2019-09-29 14:58:00,-0.833959,859,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,23.6,-2.96856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130500",2019-09-29 14:59:00,-0.802195,860,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.4,-3.20166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130501",2019-09-29 15:00:00,-0.825622,856,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,22.5,23,23.5,23.5,22.5,-1.09368,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130502",2019-09-29 15:01:00,-0.794878,852,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.5,-1.0773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130503",2019-09-29 15:02:00,-0.802389,853,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.7,-0.94689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130504",2019-09-29 15:03:00,-0.976575,851,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.4,-3.06999,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130505",2019-09-29 15:04:00,-1.01186,848,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.8,-3.09267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130506",2019-09-29 15:05:00,-0.773998,843,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,21.9,-3.04479,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130507",2019-09-29 15:06:00,-0.787021,839,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.1,-3.05739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130508",2019-09-29 15:07:00,-0.78531,838,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.4,-3.05046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130509",2019-09-29 15:08:00,-0.78971,837,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.6,-3.03723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130510",2019-09-29 15:09:00,-0.799062,835,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23,-3.01896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130511",2019-09-29 15:10:00,-0.640502,832,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.2,-2.56662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130512",2019-09-29 15:11:00,-0.779788,830,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.8,-2.58804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130513",2019-09-29 15:12:00,-0.78021,824,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.8,-2.57418,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130514",2019-09-29 15:13:00,-0.782322,820,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.4,-2.65293,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130515",2019-09-29 15:14:00,-0.774598,771,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,21.6,-2.93643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130516",2019-09-29 15:15:00,-0.757859,695,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,21.6,-2.93706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130517",2019-09-29 15:16:00,-0.791043,566,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.1,-2.91186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130518",2019-09-29 15:17:00,-0.856469,493,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.8,-2.89863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130519",2019-09-29 15:18:00,-0.716293,463,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.7,-2.88036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130520",2019-09-29 15:19:00,-0.698736,460,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.4,-2.8665,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130521",2019-09-29 15:20:00,-0.789277,493,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,24,-2.83689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130522",2019-09-29 15:21:00,-0.77783,563,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.7,-2.83626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130523",2019-09-29 15:22:00,-0.799722,670,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,24.2,-2.82933,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130524",2019-09-29 15:23:00,-0.772924,764,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,24,-2.81106,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130525",2019-09-29 15:24:00,-0.852122,793,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.3,-2.79279,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130526",2019-09-29 15:25:00,-0.794878,788,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.6,-2.79027,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130527",2019-09-29 15:26:00,-0.80627,750,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.4,-2.35746,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130528",2019-09-29 15:27:00,-0.782971,755,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,21.8,-2.35116,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130529",2019-09-29 15:28:00,-0.797028,727,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.2,-2.39463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130530",2019-09-29 15:29:00,-0.785636,676,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.9,-2.43369,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130531",2019-09-29 15:30:00,-0.794973,605,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.3,-2.71719,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130532",2019-09-29 15:31:00,-0.962925,547,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.1,-2.71593,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130533",2019-09-29 15:32:00,-0.797261,458,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.8,-2.70396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130534",2019-09-29 15:33:00,-0.76817,389,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.9,-2.69766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130535",2019-09-29 15:34:00,-0.759803,326,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.6,-2.68443,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130536",2019-09-29 15:35:00,-0.77963,259,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.3,-2.66616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130537",2019-09-29 15:36:00,-0.769265,226,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.9,-2.65734,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130538",2019-09-29 15:37:00,-0.625996,202,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,22.9,-2.65671,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130539",2019-09-29 15:38:00,-0.801402,198,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.4,-2.64222,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130540",2019-09-29 15:39:00,-0.773167,217,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,24.1,-2.61513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130541",2019-09-29 15:40:00,-0.7778,279,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.6,-2.16909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130542",2019-09-29 15:41:00,-0.80166,350,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22,22.5,23,23,23.5,23.5,23.1,-2.64096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130543",2019-09-29 15:42:00,-0.772216,405,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23,-2.60316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130544",2019-09-29 15:43:00,-0.773921,482,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.7,-2.43243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130545",2019-09-29 15:44:00,-0.815376,524,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.7,-2.14578,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130546",2019-09-29 15:45:00,-0.733302,573,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.7,-2.17287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130547",2019-09-29 15:46:00,-0.803661,416,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,22.8,-2.2491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130548",2019-09-29 15:47:00,-0.791277,331,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,22.8,-2.26233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130549",2019-09-29 15:48:00,-0.871716,397,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,22.7,-2.51496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130550",2019-09-29 15:49:00,-0.970426,481,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.1,-2.53449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130551",2019-09-29 15:50:00,-0.766897,499,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24.4,-2.50866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130552",2019-09-29 15:51:00,-1.15513,517,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24.3,-2.49606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130553",2019-09-29 15:52:00,-1.0382,500,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24.4,-2.48346,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130554",2019-09-29 15:53:00,-1.06688,514,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.5,-2.46393,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130555",2019-09-29 15:54:00,-1.01829,532,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24.5,-2.46078,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130556",2019-09-29 15:55:00,-1.02957,585,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.4,-2.43306,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130557",2019-09-29 15:56:00,-1.11273,664,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,23.4,-2.42046,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130558",2019-09-29 15:57:00,-1.06125,667,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24,-2.40219,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130559",2019-09-29 15:58:00,-1.15459,657,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23,23.5,23.5,24.2,-2.38959,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130560",2019-09-29 15:59:00,-1.0063,634,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,23.7,-2.39274,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130561",2019-09-29 16:00:00,-1.09358,622,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,22.9,-2.00403,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130562",2019-09-29 16:01:00,-1.04771,615,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,23.3,-1.56681,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130563",2019-09-29 16:02:00,-0.904741,684,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,23.1,-1.72368,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130564",2019-09-29 16:03:00,-0.84527,682,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,22.6,-1.77093,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130565",2019-09-29 16:04:00,-0.840729,680,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,22.6,-1.83456,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130566",2019-09-29 16:05:00,-1.00068,678,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,22.7,-2.15649,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130567",2019-09-29 16:06:00,-0.768271,677,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,23.5,-2.16909,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130568",2019-09-29 16:07:00,-0.767974,674,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,22.5,23,23.5,23.5,24,24.1,-2.16279,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130569",2019-09-29 16:08:00,-0.79182,672,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.8,-2.14956,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130570",2019-09-29 16:09:00,-0.77079,670,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,25.1,-2.14137,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130571",2019-09-29 16:10:00,-0.768682,668,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.2,-2.13066,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130572",2019-09-29 16:11:00,-0.821592,666,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.1,-2.12373,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130573",2019-09-29 16:12:00,-0.687248,665,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24,-2.0916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130574",2019-09-29 16:13:00,-0.769805,664,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.1,-2.09223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130575",2019-09-29 16:14:00,-0.735077,664,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.4,-2.09349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130576",2019-09-29 16:15:00,-0.766012,670,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.5,-2.10546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130577",2019-09-29 16:16:00,-0.77424,674,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.4,-2.13948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130578",2019-09-29 16:17:00,-0.927305,680,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.6,-2.14389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130579",2019-09-29 16:18:00,-0.570617,682,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.9,-2.16153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130580",2019-09-29 16:19:00,-0.748339,684,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.5,-2.15523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130581",2019-09-29 16:20:00,-0.773858,692,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.7,-2.10546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130582",2019-09-29 16:21:00,-0.824391,706,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23,-1.84086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130583",2019-09-29 16:22:00,-0.837919,727,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.3,-1.97568,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130584",2019-09-29 16:23:00,-0.978875,539,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.6,-0.91602,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130585",2019-09-29 16:24:00,-0.86833,326,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,24.2,-0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130586",2019-09-29 16:25:00,-0.750112,374,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.9,-0.89649,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130587",2019-09-29 16:26:00,-1.13808,410,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.4,-2.53638,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130588",2019-09-29 16:27:00,-1.00343,381,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.9,-2.25855,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130589",2019-09-29 16:28:00,-1.11246,315,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.6,-0.81963,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130590",2019-09-29 16:29:00,-0.946494,323,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,22.5,23,23,23.5,23.5,24,23.5,-0.84483,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130591",2019-09-29 16:30:00,-0.895163,335,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,24.5,-1.92024,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130592",2019-09-29 16:31:00,-0.940948,365,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.7,-0.81396,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130593",2019-09-29 16:32:00,-0.876113,319,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.1,-0.82089,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130594",2019-09-29 16:33:00,-0.946045,325,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.3,-0.94563,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130595",2019-09-29 16:34:00,-0.939652,326,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.3,-0.91476,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130596",2019-09-29 16:35:00,-0.941502,358,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.9,-1.15416,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130597",2019-09-29 16:36:00,-0.90987,383,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.4,-1.88874,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130598",2019-09-29 16:37:00,-0.8749,418,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.2,-1.35513,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130599",2019-09-29 16:38:00,-0.669021,492,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.9,-1.20708,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130600",2019-09-29 16:39:00,-0.831678,381,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.1,-0.69426,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130601",2019-09-29 16:40:00,-0.795404,370,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.2,-0.67977,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130602",2019-09-29 16:41:00,-0.802551,342,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23,-0.56133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"130603",2019-09-29 16:42:00,-0.777633,361,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23,-0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130604",2019-09-29 16:43:00,-0.791849,412,1.016,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23.6,0.0945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130605",2019-09-29 16:44:00,-0.787199,350,1.014,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23,-0.00818999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130606",2019-09-29 16:45:00,-0.635706,339,1.006,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,23,-0.29043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130607",2019-09-29 16:46:00,-0.744893,334,1.006,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.9,0.01134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130608",2019-09-29 16:47:00,-0.945254,292,0.662,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.6,-0.21546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130609",2019-09-29 16:48:00,-0.699228,273,0.659,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.8,-0.13923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130610",2019-09-29 16:49:00,-0.756801,265,0.657,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.9,-0.10269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130611",2019-09-29 16:50:00,-0.640847,271,0.652,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.5,-0.15813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130612",2019-09-29 16:51:00,-0.805869,279,0.649,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.6,-0.19719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130613",2019-09-29 16:52:00,-1.1755,282,0.64,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.4,-0.2331,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130614",2019-09-29 16:53:00,-0.7859,289,0.182,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.7,-0.7434,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130615",2019-09-29 16:54:00,-0.881363,310,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.7,-0.8253,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130616",2019-09-29 16:55:00,-0.634381,312,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.7,-1.04013,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130617",2019-09-29 16:56:00,-0.883627,289,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.6,-0.67473,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130618",2019-09-29 16:57:00,-0.892017,245,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.7,-0.504,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130619",2019-09-29 16:58:00,-0.886933,316,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.7,-0.57456,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130620",2019-09-29 16:59:00,-0.612806,241,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.5,-0.70308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130621",2019-09-29 17:00:00,-0.853322,228,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,1.67769,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130622",2019-09-29 17:01:00,-0.888956,196,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.2,2.24028,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130623",2019-09-29 17:02:00,-0.877766,190,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,2.22642,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130624",2019-09-29 17:03:00,-0.880457,447,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,-0.75978,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130625",2019-09-29 17:04:00,-0.871946,176,1.015,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.5,0.9009,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130626",2019-09-29 17:05:00,-0.900819,555,1.01,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.4,-0.2835,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130627",2019-09-29 17:06:00,-1.04419,192,1.014,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,-0.2394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130628",2019-09-29 17:07:00,-0.860496,541,0.87,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,-0.50589,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130629",2019-09-29 17:08:00,-0.845294,500,0.856,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,23.5,24,22.3,-0.43281,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130630",2019-09-29 17:09:00,-0.861876,493,0.849,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.29484,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130631",2019-09-29 17:10:00,-0.812873,476,0.845,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.25326,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130632",2019-09-29 17:11:00,-0.818981,290,0.837,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.6,0.65331,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"130633",2019-09-29 17:12:00,-0.746166,115,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.7,0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130634",2019-09-29 17:13:00,-0.402859,103,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.6,0.1638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130635",2019-09-29 17:14:00,-0.7309,98,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.4,0.19971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130636",2019-09-29 17:15:00,-0.745522,91,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.3,0.20034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130637",2019-09-29 17:16:00,-0.730099,100,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.3,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130638",2019-09-29 17:17:00,-0.50611,107,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.2,0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130639",2019-09-29 17:18:00,-0.681571,110,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.3,0.1386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130640",2019-09-29 17:19:00,-0.852549,118,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.2,0.07308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130641",2019-09-29 17:20:00,-0.780176,180,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.2,-0.09513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130642",2019-09-29 17:21:00,-0.806434,249,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.1,-0.40383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130643",2019-09-29 17:22:00,-0.801225,170,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.1,-0.09639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130644",2019-09-29 17:23:00,-0.882657,141,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.1,-0.03402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130645",2019-09-29 17:24:00,-0.856206,152,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.1,0.45549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130646",2019-09-29 17:25:00,-0.852089,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22.1,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130647",2019-09-29 17:26:00,-0.696856,90,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130648",2019-09-29 17:27:00,-0.861438,82,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130649",2019-09-29 17:28:00,-0.887541,83,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22,0.25578,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130650",2019-09-29 17:29:00,-0.870452,103,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,22,0.24381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130651",2019-09-29 17:30:00,-0.838385,84,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.9,0.27531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130652",2019-09-29 17:31:00,-0.838929,84,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.9,0.2583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130653",2019-09-29 17:32:00,-0.849167,88,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.9,0.24696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130654",2019-09-29 17:33:00,-0.860274,89,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.6,0.2331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130655",2019-09-29 17:34:00,-0.754955,252,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.4,0.00756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130656",2019-09-29 17:35:00,-0.734497,118,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.3,0.22617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130657",2019-09-29 17:36:00,-0.767807,168,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21.1,0.0126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130658",2019-09-29 17:37:00,-0.948257,275,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,-0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130659",2019-09-29 17:38:00,-0.755405,335,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,-0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130660",2019-09-29 17:39:00,-0.728636,84,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130661",2019-09-29 17:40:00,-0.800127,72,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130662",2019-09-29 17:41:00,-0.897906,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.35721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130663",2019-09-29 17:42:00,-0.775873,83,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.20727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130664",2019-09-29 17:43:00,-0.773601,231,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,-0.29736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130665",2019-09-29 17:44:00,-0.91363,230,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,-0.15876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130666",2019-09-29 17:45:00,-0.783691,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.70371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130667",2019-09-29 17:46:00,-0.492681,96,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,21,0.10584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130668",2019-09-29 17:47:00,-0.740981,76,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24,20.9,0.4599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130669",2019-09-29 17:48:00,-0.776129,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130670",2019-09-29 17:49:00,-0.467575,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.9,0.08001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130671",2019-09-29 17:50:00,-0.77156,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.7,-0.08379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130672",2019-09-29 17:51:00,-0.79942,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,-0.01071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130673",2019-09-29 17:52:00,-0.767165,56,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.23562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130674",2019-09-29 17:53:00,-1.01512,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,-0.09891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130675",2019-09-29 17:54:00,-0.738904,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,-0.04473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130676",2019-09-29 17:55:00,-0.721273,58,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,-0.02646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130677",2019-09-29 17:56:00,-0.751936,56,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,-0.01953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130678",2019-09-29 17:57:00,-0.741289,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.02961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130679",2019-09-29 17:58:00,-0.722086,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.07497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130680",2019-09-29 17:59:00,-1.0199,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.09954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130681",2019-09-29 18:00:00,-0.777749,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.11844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130682",2019-09-29 18:01:00,-0.774638,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.13482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130683",2019-09-29 18:02:00,-0.779594,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.4,0.14364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
