"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"130684",2019-09-29 18:03:00,-0.784069,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.13797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130685",2019-09-29 18:04:00,-0.562345,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.14994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130686",2019-09-29 18:05:00,-0.798998,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,0.16317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130687",2019-09-29 18:06:00,-0.837167,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,0.0882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130688",2019-09-29 18:07:00,-0.7789,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,0.27279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130689",2019-09-29 18:08:00,-0.512842,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130690",2019-09-29 18:09:00,-0.727766,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.6,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130691",2019-09-29 18:10:00,-0.784291,58,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130692",2019-09-29 18:11:00,-0.79342,59,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130693",2019-09-29 18:12:00,-0.792192,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.5,0.1323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130694",2019-09-29 18:13:00,-0.753907,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.13167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130695",2019-09-29 18:14:00,-0.785287,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.13734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130696",2019-09-29 18:15:00,-0.76773,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.14175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130697",2019-09-29 18:16:00,-0.77343,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.15372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130698",2019-09-29 18:17:00,-0.788176,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.15057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130699",2019-09-29 18:18:00,-0.765044,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130700",2019-09-29 18:19:00,-0.479034,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,0.17577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130701",2019-09-29 18:20:00,-0.717022,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.6,0.17514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130702",2019-09-29 18:21:00,-0.8052,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.6,0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130703",2019-09-29 18:22:00,-0.825365,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.5,0.1953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130704",2019-09-29 18:23:00,-0.814239,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.5,0.21987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130705",2019-09-29 18:24:00,-0.831143,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.5,0.24255,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130706",2019-09-29 18:25:00,-0.80942,54,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.4,0.26964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130707",2019-09-29 18:26:00,-0.574473,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.4,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130708",2019-09-29 18:27:00,-0.732301,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.4,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130709",2019-09-29 18:28:00,-0.839419,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.4,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130710",2019-09-29 18:29:00,-0.848506,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,25,20.4,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130711",2019-09-29 18:30:00,-0.841056,46,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,25,20.4,0.36981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130712",2019-09-29 18:31:00,-1.17403,44,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,25,20.4,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130713",2019-09-29 18:32:00,-0.892811,42,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,25,20.3,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130714",2019-09-29 18:33:00,-0.86928,41,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.3,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130715",2019-09-29 18:34:00,-0.919771,40,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.2,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130716",2019-09-29 18:35:00,-1.09321,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.2,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130717",2019-09-29 18:36:00,-0.940162,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.1,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130718",2019-09-29 18:37:00,-0.791614,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20.1,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130719",2019-09-29 18:38:00,-0.776671,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130720",2019-09-29 18:39:00,-0.812088,38,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130721",2019-09-29 18:40:00,-0.829274,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130722",2019-09-29 18:41:00,-0.812845,40,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24.5,24.5,20,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130723",2019-09-29 18:42:00,-0.788968,39,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130724",2019-09-29 18:43:00,-0.808144,40,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130725",2019-09-29 18:44:00,-0.806163,40,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130726",2019-09-29 18:45:00,-0.821327,40,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.1,0.46431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130727",2019-09-29 18:46:00,-0.780052,38,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.2,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130728",2019-09-29 18:47:00,-1.04804,36,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130729",2019-09-29 18:48:00,-0.796908,32,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130730",2019-09-29 18:49:00,-0.824311,30,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130731",2019-09-29 18:50:00,-0.824754,27,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130732",2019-09-29 18:51:00,-0.880154,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130733",2019-09-29 18:52:00,-0.750438,25,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.9,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130734",2019-09-29 18:53:00,-0.688792,22,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.9,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130735",2019-09-29 18:54:00,-0.747417,20,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.8,0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130736",2019-09-29 18:55:00,-0.746268,19,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130737",2019-09-29 18:56:00,-0.737178,19,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.85995,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130738",2019-09-29 18:57:00,-0.78394,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.94878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130739",2019-09-29 18:58:00,-0.803718,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.93051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130740",2019-09-29 18:59:00,-0.780031,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.8,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130741",2019-09-29 19:00:00,-0.662208,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.8,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130742",2019-09-29 19:01:00,-0.797677,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.8,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130743",2019-09-29 19:02:00,-0.764228,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.8,0.58149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130744",2019-09-29 19:03:00,-0.762712,14,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130745",2019-09-29 19:04:00,-0.794103,14,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.7,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130746",2019-09-29 19:05:00,-0.793051,12,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,19.6,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130747",2019-09-29 19:06:00,-0.960996,12,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.6,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130748",2019-09-29 19:07:00,-0.605526,11,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.5,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130749",2019-09-29 19:08:00,-0.799715,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.54999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130750",2019-09-29 19:09:00,-0.796463,11,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130751",2019-09-29 19:10:00,-0.802005,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.54999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130752",2019-09-29 19:11:00,-0.772342,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130753",2019-09-29 19:12:00,-0.820161,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130754",2019-09-29 19:13:00,-0.891385,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.1,0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130755",2019-09-29 19:14:00,-0.922329,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130756",2019-09-29 19:15:00,-0.863854,7,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.3,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130757",2019-09-29 19:16:00,-0.818218,7,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.5,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130758",2019-09-29 19:17:00,-0.803069,6,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.4,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130759",2019-09-29 19:18:00,-0.786231,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.3,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130760",2019-09-29 19:19:00,-0.829306,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.4,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130761",2019-09-29 19:20:00,-0.773498,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130762",2019-09-29 19:21:00,-0.756084,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.4,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130763",2019-09-29 19:22:00,-0.744077,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130764",2019-09-29 19:23:00,-0.889973,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130765",2019-09-29 19:24:00,-0.755787,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.4,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130766",2019-09-29 19:25:00,-0.749551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.2,0.82341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130767",2019-09-29 19:26:00,-0.764977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.4,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130768",2019-09-29 19:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.8,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130769",2019-09-29 19:28:00,-0.774341,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,19.8,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130770",2019-09-29 19:29:00,-0.757855,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130771",2019-09-29 19:30:00,-0.754143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130772",2019-09-29 19:31:00,-0.770348,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.1,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130773",2019-09-29 19:32:00,-0.762331,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.1,2.33037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130774",2019-09-29 19:33:00,-1.02346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.1,0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130775",2019-09-29 19:34:00,-0.9455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.3,0.97713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130776",2019-09-29 19:35:00,-0.760573,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.5,0.88011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130777",2019-09-29 19:36:00,-0.778481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,0.88389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130778",2019-09-29 19:37:00,-0.784958,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130779",2019-09-29 19:38:00,-0.72909,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,0.89712,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130780",2019-09-29 19:39:00,-0.754045,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.7,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130781",2019-09-29 19:40:00,-0.580001,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130782",2019-09-29 19:41:00,-0.780576,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,0.87318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130783",2019-09-29 19:42:00,-0.797091,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130784",2019-09-29 19:43:00,-0.553313,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21,0.86499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130785",2019-09-29 19:44:00,-0.779071,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,0.88515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130786",2019-09-29 19:45:00,-0.776131,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.2,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130787",2019-09-29 19:46:00,-0.899497,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.3,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130788",2019-09-29 19:47:00,-0.857037,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.4,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130789",2019-09-29 19:48:00,-0.779593,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.2,1.05084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130790",2019-09-29 19:49:00,-0.787266,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,1.26819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130791",2019-09-29 19:50:00,-0.766479,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130792",2019-09-29 19:51:00,-0.777701,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,1.1277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130793",2019-09-29 19:52:00,-0.777733,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130794",2019-09-29 19:53:00,-1.11221,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130795",2019-09-29 19:54:00,-0.751189,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.85365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130796",2019-09-29 19:55:00,-0.706498,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130797",2019-09-29 19:56:00,-0.768937,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130798",2019-09-29 19:57:00,-0.759406,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130799",2019-09-29 19:58:00,-0.761193,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130800",2019-09-29 19:59:00,-0.756327,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130801",2019-09-29 20:00:00,-1.03294,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,0.84861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130802",2019-09-29 20:01:00,-0.733103,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130803",2019-09-29 20:02:00,-0.607828,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130804",2019-09-29 20:03:00,-0.819571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.8,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130805",2019-09-29 20:04:00,-0.753314,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.8,0.88452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130806",2019-09-29 20:05:00,-0.735122,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,0.89901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130807",2019-09-29 20:06:00,-0.750804,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130808",2019-09-29 20:07:00,-0.607329,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.8,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130809",2019-09-29 20:08:00,-0.739117,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,22,0.90027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130810",2019-09-29 20:09:00,-0.718014,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,22,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130811",2019-09-29 20:10:00,-0.721038,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,22,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130812",2019-09-29 20:11:00,-0.736573,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130813",2019-09-29 20:12:00,-0.725728,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130814",2019-09-29 20:13:00,-0.709904,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130815",2019-09-29 20:14:00,-0.910161,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,22,0.88389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130816",2019-09-29 20:15:00,-0.733097,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,22,0.87822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130817",2019-09-29 20:16:00,-0.717363,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,1.27197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130818",2019-09-29 20:17:00,-0.741104,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,1.47357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130819",2019-09-29 20:18:00,-0.725598,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.8,1.58697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130820",2019-09-29 20:19:00,-0.721342,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.9,1.35261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130821",2019-09-29 20:20:00,-0.647412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,1.08549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130822",2019-09-29 20:21:00,-0.827666,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,1.08297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130823",2019-09-29 20:22:00,-0.717568,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,1.08675,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130824",2019-09-29 20:23:00,-0.734257,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,1.17873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130825",2019-09-29 20:24:00,-0.708177,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,1.16487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130826",2019-09-29 20:25:00,-0.691695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130827",2019-09-29 20:26:00,-0.694318,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,1.21023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130828",2019-09-29 20:27:00,-0.600318,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,1.21401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130829",2019-09-29 20:28:00,-0.733504,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,1.20897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130830",2019-09-29 20:29:00,-0.802598,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.5,1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130831",2019-09-29 20:30:00,-1.21228,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,2.07018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130832",2019-09-29 20:31:00,-0.740001,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,2.07585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130833",2019-09-29 20:32:00,-0.739312,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.7,3.51981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130834",2019-09-29 20:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,2.07963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130835",2019-09-29 20:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.6,2.23461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130836",2019-09-29 20:35:00,-0.755167,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.5,1.34568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130837",2019-09-29 20:36:00,-0.752774,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.7,1.34694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130838",2019-09-29 20:37:00,-0.757579,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.7,1.22787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130839",2019-09-29 20:38:00,-0.7673,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.7,3.42027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130840",2019-09-29 20:39:00,-0.761792,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.5,3.44547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130841",2019-09-29 20:40:00,-0.596394,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.5,3.38688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130842",2019-09-29 20:41:00,-0.784324,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.5,3.74724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130843",2019-09-29 20:42:00,-0.471895,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.4,1.64556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130844",2019-09-29 20:43:00,-0.782916,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.4,1.69533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130845",2019-09-29 20:44:00,-0.747267,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.59075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130846",2019-09-29 20:45:00,-0.783211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.60272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130847",2019-09-29 20:46:00,-0.778021,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.36584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130848",2019-09-29 20:47:00,-0.724304,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.78479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130849",2019-09-29 20:48:00,-0.874084,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.80117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130850",2019-09-29 20:49:00,-0.453484,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.1,1.81314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130851",2019-09-29 20:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.1,1.85031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130852",2019-09-29 20:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.1,1.84464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130853",2019-09-29 20:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.82574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130854",2019-09-29 20:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.2,1.70541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130855",2019-09-29 20:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.1,1.71423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130856",2019-09-29 20:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.2,1.71486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130857",2019-09-29 20:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.2,1.71486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130858",2019-09-29 20:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.69785,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130859",2019-09-29 20:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.70667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130860",2019-09-29 20:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.2,1.71297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130861",2019-09-29 21:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.2,1.70541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130862",2019-09-29 21:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,21.1,1.71801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130863",2019-09-29 21:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,1.71171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130864",2019-09-29 21:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,2.04624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130865",2019-09-29 21:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.3,2.10294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130866",2019-09-29 21:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21.1,2.06577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130867",2019-09-29 21:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,21,1.95867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130868",2019-09-29 21:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,21,1.83204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130869",2019-09-29 21:08:00,0.508493,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.9,1.72494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130870",2019-09-29 21:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,21,1.70289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130871",2019-09-29 21:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.9,1.66887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130872",2019-09-29 21:11:00,3.8008,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,23,23,23.5,24,24.5,20.8,1.67517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130873",2019-09-29 21:12:00,4.35795,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,1.67769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130874",2019-09-29 21:13:00,6.54705,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.7,1.69407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130875",2019-09-29 21:14:00,7.65771,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,1.70667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130876",2019-09-29 21:15:00,5.55542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.7,1.74447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130877",2019-09-29 21:16:00,3.74639,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.5,1.76211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130878",2019-09-29 21:17:00,2.1636,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.5,3.89277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130879",2019-09-29 21:18:00,1.37435,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.7,1.89504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130880",2019-09-29 21:19:00,1.18173,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130881",2019-09-29 21:20:00,1.10051,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.5,1.76904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130882",2019-09-29 21:21:00,1.06897,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,1.79298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130883",2019-09-29 21:22:00,1.11381,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.6,1.79487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130884",2019-09-29 21:23:00,1.46033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,20.5,1.76904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130885",2019-09-29 21:24:00,2.3946,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.4,1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"130886",2019-09-29 21:25:00,2.75233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.6,1.77597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130887",2019-09-29 21:26:00,2.93407,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.4,1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130888",2019-09-29 21:27:00,2.78438,0,0.03,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.4,1.82007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130889",2019-09-29 21:28:00,2.79066,0,3.309,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.6,5.55093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130890",2019-09-29 21:29:00,2.71117,0,3.292,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.7,5.60385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130891",2019-09-29 21:30:00,2.37492,0,3.292,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.6,5.56227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130892",2019-09-29 21:31:00,2.2629,0,3.279,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24.5,20.7,5.4117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130893",2019-09-29 21:32:00,1.82605,0,3.283,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.7,5.15844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130894",2019-09-29 21:33:00,1.80585,0,0.025,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.7,3.2571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130895",2019-09-29 21:34:00,1.84057,0,2.205,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.7,4.18194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130896",2019-09-29 21:35:00,1.74724,0,0.021,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.7,1.82574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130897",2019-09-29 21:36:00,1.72334,0,0.023,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130898",2019-09-29 21:37:00,1.81184,0,0.021,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130899",2019-09-29 21:38:00,2.05555,0,0.069,25.5,22,22,16,24.5,28.5,29,6.76022727272727,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.9971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130900",2019-09-29 21:39:00,2.36383,0,2.553,25.5,22,22,16,24.5,28.5,29,7.12883333333333,0,24.5,22.5,23,23,23.5,23.5,24,20.6,4.53411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130901",2019-09-29 21:40:00,2.38183,0,2.267,25.5,22,22,16,24.5,28.5,29,7.16333333333333,0,24.5,22.5,23,23,23.5,23.5,24,20.5,4.27266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130902",2019-09-29 21:41:00,2.44539,0,0.069,25.5,22,22,16,24.5,28.5,29,7.14065573770492,0,24.5,22.5,23,23,23.5,23.5,24,20.4,1.98387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130903",2019-09-29 21:42:00,2.00684,0,0.069,25.5,22,22,16,24.5,28.5,29,7.16183333333333,0,24.5,22.5,23,23,23.5,23.5,24,20.7,1.98954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130904",2019-09-29 21:43:00,2.36588,0,0.067,25.5,22,22,16,24.5,28.5,29,7.10366666666667,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.92087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130905",2019-09-29 21:44:00,2.61957,0,0.069,25.5,22,22,16,24.5,28.5,29,7.12327868852459,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.95804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130906",2019-09-29 21:45:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,7.10983333333333,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.94859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130907",2019-09-29 21:46:00,-0.501993,0,0.069,25.5,22,22,16,24.5,28.5,29,7.1255,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.95867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130908",2019-09-29 21:47:00,-0.557948,0,0,25.5,22,22,16,24.5,28.5,29,2.71716666666667,0,24.5,22.5,23,23,23.5,23.5,24,20.4,1.74384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130909",2019-09-29 21:48:00,-1.37878,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.6,1.74447,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130910",2019-09-29 21:49:00,-1.25815,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.7577,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130911",2019-09-29 21:50:00,-0.77044,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.73187,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130912",2019-09-29 21:51:00,-0.671,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.73754,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130913",2019-09-29 21:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.78794,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130914",2019-09-29 21:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,2.12247,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130915",2019-09-29 21:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,2.15019,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130916",2019-09-29 21:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,2.11554,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130917",2019-09-29 21:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.97631,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130918",2019-09-29 21:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,1.71297,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130919",2019-09-29 21:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,1.74006,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130920",2019-09-29 21:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.4,1.71108,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130921",2019-09-29 22:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.56807,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130922",2019-09-29 22:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.57437,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130923",2019-09-29 22:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.56177,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130924",2019-09-29 22:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.56807,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130925",2019-09-29 22:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,3.67038,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130926",2019-09-29 22:05:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21,1.5309,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130927",2019-09-29 22:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.55421,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130928",2019-09-29 22:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.53657,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130929",2019-09-29 22:08:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.58067,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130930",2019-09-29 22:09:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.57941,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130931",2019-09-29 22:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21,1.57374,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130932",2019-09-29 22:11:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.1,1.57185,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130933",2019-09-29 22:12:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21,1.57941,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"130934",2019-09-29 22:13:00,0.379607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.9,1.54854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130935",2019-09-29 22:14:00,7.86153,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.1,1.55547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130936",2019-09-29 22:15:00,7.90824,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130937",2019-09-29 22:16:00,6.62038,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.2,1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130938",2019-09-29 22:17:00,6.38797,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,1.59957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130939",2019-09-29 22:18:00,4.32445,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,1.61091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130940",2019-09-29 22:19:00,2.6473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,1.61721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130941",2019-09-29 22:20:00,1.5734,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,1.63611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130942",2019-09-29 22:21:00,1.75622,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,1.99017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130943",2019-09-29 22:22:00,1.43063,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130944",2019-09-29 22:23:00,1.35358,0,3.353,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.3,5.42997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130945",2019-09-29 22:24:00,1.35019,0,3.343,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,5.27121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130946",2019-09-29 22:25:00,1.04016,0,3.335,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,4.347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130947",2019-09-29 22:26:00,0,0,3.31,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130948",2019-09-29 22:27:00,0,0,3.304,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,4.32684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130949",2019-09-29 22:28:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130950",2019-09-29 22:29:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.8,1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130951",2019-09-29 22:30:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130952",2019-09-29 22:31:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130953",2019-09-29 22:32:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130954",2019-09-29 22:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.8,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130955",2019-09-29 22:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130956",2019-09-29 22:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130957",2019-09-29 22:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130958",2019-09-29 22:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130959",2019-09-29 22:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130960",2019-09-29 22:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130961",2019-09-29 22:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.6,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130962",2019-09-29 22:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130963",2019-09-29 22:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"130964",2019-09-29 22:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130965",2019-09-29 22:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130966",2019-09-29 22:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.8,0.99351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130967",2019-09-29 22:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130968",2019-09-29 22:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130969",2019-09-29 22:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.08801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130970",2019-09-29 22:49:00,-1.3571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.40994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130971",2019-09-29 22:50:00,-1.64697,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.38537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130972",2019-09-29 22:51:00,-2.14254,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.3419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130973",2019-09-29 22:52:00,-2.78198,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130974",2019-09-29 22:53:00,-2.57616,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.4,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130975",2019-09-29 22:54:00,-2.13473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.0206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130976",2019-09-29 22:55:00,-2.26024,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.6,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130977",2019-09-29 22:56:00,-2.30157,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130978",2019-09-29 22:57:00,-2.0809,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130979",2019-09-29 22:58:00,-1.78865,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.5,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130980",2019-09-29 22:59:00,-1.42589,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.6,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130981",2019-09-29 23:00:00,-1.2232,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.18314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130982",2019-09-29 23:01:00,-1.04765,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.12581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130983",2019-09-29 23:02:00,-0.970523,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.02816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130984",2019-09-29 23:03:00,-0.858075,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.9,1.12644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130985",2019-09-29 23:04:00,-0.790658,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,3.16134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130986",2019-09-29 23:05:00,-0.76631,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,3.16134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130987",2019-09-29 23:06:00,-0.755775,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,3.3201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130988",2019-09-29 23:07:00,-0.751431,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.01871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
