"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"130989",2019-09-29 23:08:00,-0.760381,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.8,1.10817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130990",2019-09-29 23:09:00,-0.776471,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.09557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130991",2019-09-29 23:10:00,-0.77359,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.7,1.10187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130992",2019-09-29 23:11:00,-1.00802,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.2033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130993",2019-09-29 23:12:00,-1.10948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130994",2019-09-29 23:13:00,-0.753144,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130995",2019-09-29 23:14:00,-0.735269,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.87803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130996",2019-09-29 23:15:00,-0.734718,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.20834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130997",2019-09-29 23:16:00,-0.774679,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.6,1.49184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130998",2019-09-29 23:17:00,-0.738155,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.37214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"130999",2019-09-29 23:18:00,-0.774069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.5,1.38033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131000",2019-09-29 23:19:00,-0.748106,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.16172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131001",2019-09-29 23:20:00,-0.640164,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.01871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131002",2019-09-29 23:21:00,-0.808967,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.10313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131003",2019-09-29 23:22:00,-0.713567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.3,1.11384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131004",2019-09-29 23:23:00,-0.725847,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.4,1.1025,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131005",2019-09-29 23:24:00,-0.725134,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.3,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131006",2019-09-29 23:25:00,-0.980131,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.3,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131007",2019-09-29 23:26:00,-0.748916,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.2,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131008",2019-09-29 23:27:00,-0.746877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.2,1.008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131009",2019-09-29 23:28:00,-0.718737,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.2,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131010",2019-09-29 23:29:00,-0.756597,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21.2,1.0143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131011",2019-09-29 23:30:00,-0.752452,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,21,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131012",2019-09-29 23:31:00,-0.767893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.2,1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131013",2019-09-29 23:32:00,-0.756372,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.2,0.98784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131014",2019-09-29 23:33:00,-0.758713,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21.2,0.99351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131015",2019-09-29 23:34:00,-0.772647,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21,1.08864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131016",2019-09-29 23:35:00,-0.742347,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131017",2019-09-29 23:36:00,-0.762469,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131018",2019-09-29 23:37:00,-0.743879,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.9,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131019",2019-09-29 23:38:00,-0.719229,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.8,1.06785,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131020",2019-09-29 23:39:00,-0.756842,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,21,1.11384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131021",2019-09-29 23:40:00,-0.751417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.9,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131022",2019-09-29 23:41:00,-0.740219,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,2.46645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131023",2019-09-29 23:42:00,-0.736217,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.17558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131024",2019-09-29 23:43:00,-0.790522,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131025",2019-09-29 23:44:00,-0.724167,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.8,1.36206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131026",2019-09-29 23:45:00,-0.527433,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.29591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131027",2019-09-29 23:46:00,-1.01153,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.18314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131028",2019-09-29 23:47:00,-0.755215,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131029",2019-09-29 23:48:00,-0.808718,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131030",2019-09-29 23:49:00,-0.770932,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131031",2019-09-29 23:50:00,-0.762785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131032",2019-09-29 23:51:00,-0.779151,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.00359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131033",2019-09-29 23:52:00,-0.793445,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,0.9954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131034",2019-09-29 23:53:00,-0.772951,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131035",2019-09-29 23:54:00,-0.784676,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131036",2019-09-29 23:55:00,-0.784349,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,0.99792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131037",2019-09-29 23:56:00,-0.810751,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.00233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131038",2019-09-29 23:57:00,-0.795069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131039",2019-09-29 23:58:00,-0.590398,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.7,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131040",2019-09-29 23:59:00,-0.625233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131041",2019-09-30 00:00:00,-0.799649,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.6,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131042",2019-09-30 00:01:00,-0.835158,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23.5,23.5,23.5,24,20.5,0.99351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131043",2019-09-30 00:02:00,-0.812487,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.99351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131044",2019-09-30 00:03:00,-0.590069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131045",2019-09-30 00:04:00,-0.857541,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.3,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131046",2019-09-30 00:05:00,-0.788471,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131047",2019-09-30 00:06:00,-0.829163,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131048",2019-09-30 00:07:00,-0.791243,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131049",2019-09-30 00:08:00,-0.731121,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.6,1.04517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131050",2019-09-30 00:09:00,-0.726192,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,1.05399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131051",2019-09-30 00:10:00,-0.748075,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.37844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131052",2019-09-30 00:11:00,-0.740171,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.46097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131053",2019-09-30 00:12:00,-0.688288,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.44144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131054",2019-09-30 00:13:00,-0.732938,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.21464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131055",2019-09-30 00:14:00,-0.712483,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131056",2019-09-30 00:15:00,-0.727367,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131057",2019-09-30 00:16:00,-0.688466,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131058",2019-09-30 00:17:00,-0.72708,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.9954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131059",2019-09-30 00:18:00,-0.993057,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131060",2019-09-30 00:19:00,-0.740143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131061",2019-09-30 00:20:00,-0.739074,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131062",2019-09-30 00:21:00,-0.747417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.9072,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131063",2019-09-30 00:22:00,-0.722542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.92421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131064",2019-09-30 00:23:00,-0.782607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.92232,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131065",2019-09-30 00:24:00,-0.747291,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.93051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131066",2019-09-30 00:25:00,-0.636883,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.6,0.9261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131067",2019-09-30 00:26:00,-0.680776,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.9198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131068",2019-09-30 00:27:00,-0.650761,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131069",2019-09-30 00:28:00,-0.749046,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,1.02753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131070",2019-09-30 00:29:00,-0.725099,0,0.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.97776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131071",2019-09-30 00:30:00,-0.636789,0,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131072",2019-09-30 00:31:00,-0.741986,0,0.055,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131073",2019-09-30 00:32:00,-0.544525,0,0.083,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.94122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131074",2019-09-30 00:33:00,-0.742314,0,0.032,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131075",2019-09-30 00:34:00,-0.717132,0,0.097,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.4,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131076",2019-09-30 00:35:00,-0.759523,0,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,23,23,23,23.5,23.5,24,20.5,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131077",2019-09-30 00:36:00,-0.755853,0,0.055,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131078",2019-09-30 00:37:00,-0.741552,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131079",2019-09-30 00:38:00,-0.727103,0,0.101,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,0.99792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131080",2019-09-30 00:39:00,-0.582284,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,1.23102,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131081",2019-09-30 00:40:00,-0.742108,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,1.29717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131082",2019-09-30 00:41:00,-0.74221,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,1.22094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131083",2019-09-30 00:42:00,-0.700754,0,2.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,3.19536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131084",2019-09-30 00:43:00,-0.735162,0,2.096,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,2.98557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131085",2019-09-30 00:44:00,-0.766652,0,2.1,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,2.99187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131086",2019-09-30 00:45:00,-0.723337,0,2.097,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,2.98872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131087",2019-09-30 00:46:00,-0.753223,0,2.116,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,3.00384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131088",2019-09-30 00:47:00,-0.754121,0,2.098,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.98557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131089",2019-09-30 00:48:00,-0.727214,0,2.079,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.98242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131090",2019-09-30 00:49:00,-0.710199,0,2.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.99817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131091",2019-09-30 00:50:00,-0.714551,0,2.102,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.99754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131092",2019-09-30 00:51:00,-0.743931,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131093",2019-09-30 00:52:00,-0.748466,0,2.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.99817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131094",2019-09-30 00:53:00,-0.755344,0,2.073,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.98431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131095",2019-09-30 00:54:00,-0.604366,0,2.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,2.98242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131096",2019-09-30 00:55:00,-0.701735,0,2.091,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.3,2.98809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131097",2019-09-30 00:56:00,-0.737255,0,2.107,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,3.0051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131098",2019-09-30 00:57:00,-0.702472,0,2.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,2.99565,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131099",2019-09-30 00:58:00,-0.722478,0,2.072,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,2.97234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131100",2019-09-30 00:59:00,0,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.6,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131101",2019-09-30 01:00:00,-0.711545,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.6,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131102",2019-09-30 01:01:00,-0.715582,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.7,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131103",2019-09-30 01:02:00,0,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131104",2019-09-30 01:03:00,-0.699692,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131105",2019-09-30 01:04:00,-0.724835,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131106",2019-09-30 01:05:00,-0.74053,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131107",2019-09-30 01:06:00,-0.513986,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.22157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131108",2019-09-30 01:07:00,-0.722158,0,0.113,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.27197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131109",2019-09-30 01:08:00,-0.708052,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.21527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131110",2019-09-30 01:09:00,-0.717884,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.13337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131111",2019-09-30 01:10:00,-0.701747,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.5,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131112",2019-09-30 01:11:00,-0.702273,0,0.113,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,23.5,23.5,24,20.4,0.88956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131113",2019-09-30 01:12:00,-0.567781,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.5,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131114",2019-09-30 01:13:00,-0.76473,0,0.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131115",2019-09-30 01:14:00,-0.707452,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.88515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131116",2019-09-30 01:15:00,-0.737174,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131117",2019-09-30 01:16:00,-0.692514,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.89271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131118",2019-09-30 01:17:00,-0.698187,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131119",2019-09-30 01:18:00,-0.731295,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.88641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131120",2019-09-30 01:19:00,-0.598401,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131121",2019-09-30 01:20:00,-0.703054,0,0.057,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.85995,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131122",2019-09-30 01:21:00,-0.689023,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.5,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131123",2019-09-30 01:22:00,-0.784138,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131124",2019-09-30 01:23:00,-0.726044,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131125",2019-09-30 01:24:00,-0.723998,0,0.094,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131126",2019-09-30 01:25:00,-0.706929,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.89271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131127",2019-09-30 01:26:00,-0.842683,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131128",2019-09-30 01:27:00,-0.693145,0,0.073,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131129",2019-09-30 01:28:00,-0.710053,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131130",2019-09-30 01:29:00,-0.686411,0,0.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.5,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131131",2019-09-30 01:30:00,-0.69622,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131132",2019-09-30 01:31:00,-0.702345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.77238,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131133",2019-09-30 01:32:00,-0.522368,0,0.103,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.81711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131134",2019-09-30 01:33:00,-0.740642,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131135",2019-09-30 01:34:00,-0.711819,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131136",2019-09-30 01:35:00,-0.702397,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,1.09494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131137",2019-09-30 01:36:00,-0.731749,0,0.124,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131138",2019-09-30 01:37:00,-0.722504,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131139",2019-09-30 01:38:00,-0.699925,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.5,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131140",2019-09-30 01:39:00,-0.68865,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131141",2019-09-30 01:40:00,-0.735538,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131142",2019-09-30 01:41:00,-0.56364,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131143",2019-09-30 01:42:00,-0.894994,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131144",2019-09-30 01:43:00,-0.692451,0,0.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131145",2019-09-30 01:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.72387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131146",2019-09-30 01:45:00,-0.711787,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131147",2019-09-30 01:46:00,-0.754265,0,2.078,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.73987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131148",2019-09-30 01:47:00,-0.705601,0,2.073,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.74554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131149",2019-09-30 01:48:00,-0.722565,0,2.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131150",2019-09-30 01:49:00,-0.603917,0,2.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.75247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131151",2019-09-30 01:50:00,-0.671137,0,2.061,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.75499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131152",2019-09-30 01:51:00,-0.661066,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131153",2019-09-30 01:52:00,-0.664026,0,2.082,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.7531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131154",2019-09-30 01:53:00,-0.483264,0,2.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.74491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131155",2019-09-30 01:54:00,-0.642585,0,2.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.75184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131156",2019-09-30 01:55:00,-0.648227,0,2.048,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.7216,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131157",2019-09-30 01:56:00,-0.661814,0,2.071,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,2.76822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131158",2019-09-30 01:57:00,-0.635881,0,2.074,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.65167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131159",2019-09-30 01:58:00,-0.657353,0,2.054,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,2.63781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131160",2019-09-30 01:59:00,-0.479848,0,0.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.5,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131161",2019-09-30 02:00:00,-0.646002,0,0.046,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131162",2019-09-30 02:01:00,-0.676218,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131163",2019-09-30 02:02:00,-0.727897,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131164",2019-09-30 02:03:00,-0.692936,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131165",2019-09-30 02:04:00,-0.702412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131166",2019-09-30 02:05:00,-0.694916,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131167",2019-09-30 02:06:00,-0.840315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131168",2019-09-30 02:07:00,-0.733279,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.81585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131169",2019-09-30 02:08:00,-0.693161,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.56826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131170",2019-09-30 02:09:00,-0.713535,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.4,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131171",2019-09-30 02:10:00,-0.715803,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131172",2019-09-30 02:11:00,-0.799098,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131173",2019-09-30 02:12:00,-0.740016,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131174",2019-09-30 02:13:00,-0.736599,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131175",2019-09-30 02:14:00,-0.669443,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131176",2019-09-30 02:15:00,-0.725598,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.2,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131177",2019-09-30 02:16:00,-1.10357,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131178",2019-09-30 02:17:00,-0.790099,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131179",2019-09-30 02:18:00,-0.78488,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131180",2019-09-30 02:19:00,-0.803798,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131181",2019-09-30 02:20:00,-1.15676,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131182",2019-09-30 02:21:00,-0.779666,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.2,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131183",2019-09-30 02:22:00,-0.754842,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131184",2019-09-30 02:23:00,-0.739493,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.2,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131185",2019-09-30 02:24:00,-0.74299,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.1,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131186",2019-09-30 02:25:00,-0.687879,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.1,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131187",2019-09-30 02:26:00,-0.677592,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.1,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131188",2019-09-30 02:27:00,-0.488516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.53865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131189",2019-09-30 02:28:00,-0.689049,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131190",2019-09-30 02:29:00,-0.697874,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131191",2019-09-30 02:30:00,-0.678687,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131192",2019-09-30 02:31:00,-0.687689,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131193",2019-09-30 02:32:00,-0.668654,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131194",2019-09-30 02:33:00,-0.547607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131195",2019-09-30 02:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131196",2019-09-30 02:35:00,-0.656665,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131197",2019-09-30 02:36:00,-0.663593,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.8064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131198",2019-09-30 02:37:00,-0.656388,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131199",2019-09-30 02:38:00,-0.675354,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,20.1,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131200",2019-09-30 02:39:00,-0.684944,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131201",2019-09-30 02:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131202",2019-09-30 02:41:00,-0.659429,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131203",2019-09-30 02:42:00,-0.559594,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131204",2019-09-30 02:43:00,-0.649763,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131205",2019-09-30 02:44:00,-0.677347,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.9,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131206",2019-09-30 02:45:00,-0.830562,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131207",2019-09-30 02:46:00,-0.664579,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23,24,23.5,24,19.8,0.54999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131208",2019-09-30 02:47:00,-0.890365,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131209",2019-09-30 02:48:00,-0.675417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.7,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131210",2019-09-30 02:49:00,-0.677603,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.7,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131211",2019-09-30 02:50:00,-0.815384,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131212",2019-09-30 02:51:00,-0.646338,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131213",2019-09-30 02:52:00,-0.656461,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131214",2019-09-30 02:53:00,-0.645559,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131215",2019-09-30 02:54:00,-0.684559,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.8,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131216",2019-09-30 02:55:00,-0.660987,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.7,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131217",2019-09-30 02:56:00,-0.684081,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.50022,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131218",2019-09-30 02:57:00,-0.676075,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131219",2019-09-30 02:58:00,-0.682573,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.4977,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131220",2019-09-30 02:59:00,-0.684471,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131221",2019-09-30 03:00:00,-0.901239,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.7,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131222",2019-09-30 03:01:00,-0.559724,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.50526,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131223",2019-09-30 03:02:00,-0.681046,0,0,25.5,22,22,16,24.5,28.5,29,0,5.92,24.5,22.5,22.5,23,24,23.5,24,19.6,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131224",2019-09-30 03:03:00,-0.708183,0,0,25.5,22,22,16,24.5,28.5,29,0,6.6693023255814,24.5,22.5,22.5,23,24,23.5,24,19.6,1.09494,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131225",2019-09-30 03:04:00,-0.728849,0,0,25.5,22,22,16,24.5,28.5,29,0,6.83616666666667,24.5,22.5,22.5,23,24,23.5,24,19.7,1.08171,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131226",2019-09-30 03:05:00,-0.73418,0,0,25.5,22,22,16,24.5,28.5,29,0,6.87786885245902,24.5,22.5,22.5,23,24,23.5,24,19.5,1.00233,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131227",2019-09-30 03:06:00,-0.739443,0,0,25.5,22,22,16,24.5,28.5,29,0,6.89016666666667,24.5,22.5,22.5,23,24,23.5,24,19.3,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131228",2019-09-30 03:07:00,-0.692959,0,0,25.5,22,22,16,24.5,28.5,29,0,6.89166666666667,24.5,22.5,22.5,23,24,23.5,24,19.4,0.68607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131229",2019-09-30 03:08:00,-0.656196,0,0,25.5,22,22,16,24.5,28.5,29,0,2.73032786885246,24.5,22.5,22.5,23,24,23.5,24,19.5,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131230",2019-09-30 03:09:00,-0.707743,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131231",2019-09-30 03:10:00,-0.736534,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.56763,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131232",2019-09-30 03:11:00,-0.735711,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.56826,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131233",2019-09-30 03:12:00,-0.745124,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.57078,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131234",2019-09-30 03:13:00,-0.732787,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.58905,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131235",2019-09-30 03:14:00,-0.671741,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131236",2019-09-30 03:15:00,-0.707218,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.59913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131237",2019-09-30 03:16:00,-0.868339,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131238",2019-09-30 03:17:00,-0.661534,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131239",2019-09-30 03:18:00,-0.720448,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.65142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131240",2019-09-30 03:19:00,-0.732606,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131241",2019-09-30 03:20:00,-0.725256,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131242",2019-09-30 03:21:00,-0.708914,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131243",2019-09-30 03:22:00,-0.752188,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131244",2019-09-30 03:23:00,-0.773473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131245",2019-09-30 03:24:00,-0.783083,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131246",2019-09-30 03:25:00,-0.759264,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.51597,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131247",2019-09-30 03:26:00,-0.78145,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.49644,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131248",2019-09-30 03:27:00,-0.804978,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.4851,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131249",2019-09-30 03:28:00,-0.599342,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.48636,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131250",2019-09-30 03:29:00,-0.779585,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.49644,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131251",2019-09-30 03:30:00,-0.731807,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.48006,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131252",2019-09-30 03:31:00,-0.732377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.6,0.49077,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131253",2019-09-30 03:32:00,-0.730401,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.49644,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131254",2019-09-30 03:33:00,-0.737774,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.5,0.8757,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131255",2019-09-30 03:34:00,-0.757166,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.95067,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131256",2019-09-30 03:35:00,-0.704925,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.88704,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131257",2019-09-30 03:36:00,-0.699167,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.76041,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131258",2019-09-30 03:37:00,-0.674915,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.51597,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131259",2019-09-30 03:38:00,-0.686202,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.52101,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131260",2019-09-30 03:39:00,-0.655185,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.51282,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131261",2019-09-30 03:40:00,-0.69335,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.51408,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131262",2019-09-30 03:41:00,-0.85099,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.51093,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131263",2019-09-30 03:42:00,-0.689702,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.52164,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131264",2019-09-30 03:43:00,-0.998194,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.5103,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131265",2019-09-30 03:44:00,-0.68796,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.52794,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131266",2019-09-30 03:45:00,-0.688022,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131267",2019-09-30 03:46:00,-0.707048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131268",2019-09-30 03:47:00,-0.677615,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131269",2019-09-30 03:48:00,-0.677093,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.53235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131270",2019-09-30 03:49:00,-0.721345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131271",2019-09-30 03:50:00,-0.697231,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131272",2019-09-30 03:51:00,-0.856628,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131273",2019-09-30 03:52:00,-0.684288,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.3,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131274",2019-09-30 03:53:00,-0.690874,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131275",2019-09-30 03:54:00,-0.702557,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.1,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131276",2019-09-30 03:55:00,-0.74048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131277",2019-09-30 03:56:00,-0.681143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,22.5,23,24,23.5,24,19.2,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131278",2019-09-30 03:57:00,-0.667804,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131279",2019-09-30 03:58:00,-0.695718,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131280",2019-09-30 03:59:00,-0.690308,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.2,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131281",2019-09-30 04:00:00,-0.705034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131282",2019-09-30 04:01:00,-0.961561,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.2,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131283",2019-09-30 04:02:00,-0.642738,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.1,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131284",2019-09-30 04:03:00,-0.694348,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.1,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131285",2019-09-30 04:04:00,-0.682312,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.1,0.93492,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131286",2019-09-30 04:05:00,-0.685264,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131287",2019-09-30 04:06:00,-0.67394,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.7812,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131288",2019-09-30 04:07:00,-0.679988,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.1,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131289",2019-09-30 04:08:00,-0.588915,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131290",2019-09-30 04:09:00,-0.767629,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
