"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"131291",2019-09-30 04:10:00,-0.633384,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131292",2019-09-30 04:11:00,-0.663638,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131293",2019-09-30 04:12:00,-0.629893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.55251,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131294",2019-09-30 04:13:00,-0.680891,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131295",2019-09-30 04:14:00,-0.644125,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19.1,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131296",2019-09-30 04:15:00,-0.655417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131297",2019-09-30 04:16:00,-0.641768,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131298",2019-09-30 04:17:00,-0.64961,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131299",2019-09-30 04:18:00,-0.652241,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131300",2019-09-30 04:19:00,-0.653971,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131301",2019-09-30 04:20:00,-0.634135,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.53235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131302",2019-09-30 04:21:00,-0.630915,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131303",2019-09-30 04:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131304",2019-09-30 04:23:00,-0.645705,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.54936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131305",2019-09-30 04:24:00,-0.679732,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131306",2019-09-30 04:25:00,-0.668109,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131307",2019-09-30 04:26:00,-0.667911,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.54117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131308",2019-09-30 04:27:00,-0.678036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.91287,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131309",2019-09-30 04:28:00,-0.467276,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.98217,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131310",2019-09-30 04:29:00,-0.621847,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.94437,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131311",2019-09-30 04:30:00,-0.709564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.81837,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131312",2019-09-30 04:31:00,-0.688716,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.7308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131313",2019-09-30 04:32:00,-0.678808,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,1.98324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131314",2019-09-30 04:33:00,-0.715332,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.55188,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131315",2019-09-30 04:34:00,-0.680769,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,19,0.55125,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131316",2019-09-30 04:35:00,-0.764175,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.5166,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131317",2019-09-30 04:36:00,-0.689432,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.5103,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131318",2019-09-30 04:37:00,-0.839254,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.51597,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131319",2019-09-30 04:38:00,-0.697431,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.51912,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131320",2019-09-30 04:39:00,-0.738021,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.52164,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131321",2019-09-30 04:40:00,-0.724622,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.7,0.52731,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131322",2019-09-30 04:41:00,-0.698481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.7,0.51597,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131323",2019-09-30 04:42:00,-0.714247,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.50463,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131324",2019-09-30 04:43:00,-0.711648,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.52101,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131325",2019-09-30 04:44:00,-0.743851,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.7,0.50022,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131326",2019-09-30 04:45:00,-0.605849,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131327",2019-09-30 04:46:00,-0.726562,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131328",2019-09-30 04:47:00,-0.742302,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131329",2019-09-30 04:48:00,-0.69936,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131330",2019-09-30 04:49:00,-0.54327,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.9,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131331",2019-09-30 04:50:00,-0.672844,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.8,0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131332",2019-09-30 04:51:00,-0.671358,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.6,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131333",2019-09-30 04:52:00,-0.710094,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.5,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131334",2019-09-30 04:53:00,-0.696655,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,18.1,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131335",2019-09-30 04:54:00,-0.699199,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,17.4,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131336",2019-09-30 04:55:00,-0.843877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,17.1,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131337",2019-09-30 04:56:00,-0.728889,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.9,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131338",2019-09-30 04:57:00,-0.678905,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.8,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131339",2019-09-30 04:58:00,-0.646647,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.6,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131340",2019-09-30 04:59:00,-0.687527,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.6,0.693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131341",2019-09-30 05:00:00,-0.657893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.5,1.27197,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131342",2019-09-30 05:01:00,-0.659813,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.4,1.16991,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131343",2019-09-30 05:02:00,-0.691822,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.3,1.00737,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131344",2019-09-30 05:03:00,-0.734739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.3,0.90594,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131345",2019-09-30 05:04:00,-0.754814,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.3,0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131346",2019-09-30 05:05:00,-0.694025,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.1,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131347",2019-09-30 05:06:00,-0.649356,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16.1,0.68733,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131348",2019-09-30 05:07:00,-0.651849,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,16,0.68922,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131349",2019-09-30 05:08:00,-0.651712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.9,0.68166,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131350",2019-09-30 05:09:00,-0.790345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.7,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131351",2019-09-30 05:10:00,-0.666907,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.7,0.67662,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131352",2019-09-30 05:11:00,-0.650866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.8,0.67788,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131353",2019-09-30 05:12:00,-0.680546,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.7,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131354",2019-09-30 05:13:00,-0.664219,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.7,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131355",2019-09-30 05:14:00,-0.67202,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.7,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131356",2019-09-30 05:15:00,-0.64434,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131357",2019-09-30 05:16:00,-0.915743,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131358",2019-09-30 05:17:00,-0.649097,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131359",2019-09-30 05:18:00,-0.664785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131360",2019-09-30 05:19:00,-0.671592,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131361",2019-09-30 05:20:00,-0.614505,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131362",2019-09-30 05:21:00,-0.642957,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131363",2019-09-30 05:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131364",2019-09-30 05:23:00,-0.620165,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.4,0.66906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131365",2019-09-30 05:24:00,-0.642724,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.66717,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131366",2019-09-30 05:25:00,-0.626481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.66276,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131367",2019-09-30 05:26:00,-0.649945,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.66087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131368",2019-09-30 05:27:00,-0.740645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.66654,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131369",2019-09-30 05:28:00,-0.619064,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.4,0.66591,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131370",2019-09-30 05:29:00,-0.683758,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.67221,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131371",2019-09-30 05:30:00,-0.541935,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.65457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131372",2019-09-30 05:31:00,-0.628551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.66024,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131373",2019-09-30 05:32:00,-0.694509,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.4,0.65457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131374",2019-09-30 05:33:00,-0.672358,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.63567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131375",2019-09-30 05:34:00,-0.647241,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,24,15.3,0.63567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131376",2019-09-30 05:35:00,-0.675611,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,0.64134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131377",2019-09-30 05:36:00,-0.516071,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,0.63567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131378",2019-09-30 05:37:00,-0.675982,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,0.85428,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131379",2019-09-30 05:38:00,-0.688693,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,1.04265,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131380",2019-09-30 05:39:00,-0.691946,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,1.05399,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131381",2019-09-30 05:40:00,-0.668879,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,0.91854,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131382",2019-09-30 05:41:00,-0.675275,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,0.8064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131383",2019-09-30 05:42:00,-0.94785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,0.63,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131384",2019-09-30 05:43:00,-0.782668,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131385",2019-09-30 05:44:00,-0.691825,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131386",2019-09-30 05:45:00,-0.672161,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.1,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131387",2019-09-30 05:46:00,-0.688245,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131388",2019-09-30 05:47:00,-0.689394,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131389",2019-09-30 05:48:00,-0.658258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131390",2019-09-30 05:49:00,-0.557537,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131391",2019-09-30 05:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131392",2019-09-30 05:51:00,-0.701875,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.66213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131393",2019-09-30 05:52:00,-0.732645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131394",2019-09-30 05:53:00,-0.716883,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131395",2019-09-30 05:54:00,-0.731511,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131396",2019-09-30 05:55:00,-0.699357,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131397",2019-09-30 05:56:00,-0.963075,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65268,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131398",2019-09-30 05:57:00,-0.693912,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65079,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131399",2019-09-30 05:58:00,-0.692515,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65142,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131400",2019-09-30 05:59:00,-0.725742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64827,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131401",2019-09-30 06:00:00,-0.717482,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.6426,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131402",2019-09-30 06:01:00,-0.699161,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.6426,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131403",2019-09-30 06:02:00,-0.703417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131404",2019-09-30 06:03:00,-0.879254,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.65394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131405",2019-09-30 06:04:00,-0.664213,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6426,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131406",2019-09-30 06:05:00,-0.685315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64827,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131407",2019-09-30 06:06:00,-0.685012,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64827,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131408",2019-09-30 06:07:00,-0.654058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.62874,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131409",2019-09-30 06:08:00,-0.679048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.6174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131410",2019-09-30 06:09:00,-0.583037,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131411",2019-09-30 06:10:00,-0.726072,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.62307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131412",2019-09-30 06:11:00,-0.651258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131413",2019-09-30 06:12:00,-0.632211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.62307,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131414",2019-09-30 06:13:00,-0.64638,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.61992,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131415",2019-09-30 06:14:00,-0.629069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131416",2019-09-30 06:15:00,-0.634959,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.62055,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131417",2019-09-30 06:16:00,-0.679373,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.65835,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131418",2019-09-30 06:17:00,-0.676296,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131419",2019-09-30 06:18:00,-0.639663,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,1.08864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131420",2019-09-30 06:19:00,-0.661688,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131421",2019-09-30 06:20:00,-0.578392,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131422",2019-09-30 06:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131423",2019-09-30 06:22:00,-0.621963,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131424",2019-09-30 06:23:00,-0.897477,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131425",2019-09-30 06:24:00,-0.638673,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131426",2019-09-30 06:25:00,-0.644783,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131427",2019-09-30 06:26:00,-0.675581,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131428",2019-09-30 06:27:00,-0.629167,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131429",2019-09-30 06:28:00,-0.459083,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131430",2019-09-30 06:29:00,-0.653496,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131431",2019-09-30 06:30:00,-0.664355,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131432",2019-09-30 06:31:00,-0.640023,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131433",2019-09-30 06:32:00,-0.639432,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131434",2019-09-30 06:33:00,-0.651953,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131435",2019-09-30 06:34:00,-0.627493,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131436",2019-09-30 06:35:00,-0.60978,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131437",2019-09-30 06:36:00,-0.814713,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131438",2019-09-30 06:37:00,-0.469449,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131439",2019-09-30 06:38:00,-0.653461,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131440",2019-09-30 06:39:00,-0.636575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131441",2019-09-30 06:40:00,-0.631999,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131442",2019-09-30 06:41:00,-0.646325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131443",2019-09-30 06:42:00,-0.641157,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131444",2019-09-30 06:43:00,-0.661595,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64638,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131445",2019-09-30 06:44:00,-0.5866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131446",2019-09-30 06:45:00,-0.964125,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131447",2019-09-30 06:46:00,-0.625708,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131448",2019-09-30 06:47:00,-0.64217,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131449",2019-09-30 06:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131450",2019-09-30 06:49:00,-0.637579,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131451",2019-09-30 06:50:00,-0.89811,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131452",2019-09-30 06:51:00,-0.689181,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131453",2019-09-30 06:52:00,-0.697526,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131454",2019-09-30 06:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131455",2019-09-30 06:54:00,-0.697435,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131456",2019-09-30 06:55:00,-0.720902,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.61047,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131457",2019-09-30 06:56:00,-0.989536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.60984,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131458",2019-09-30 06:57:00,-1.17742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.75474,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131459",2019-09-30 06:58:00,-0.736681,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.96642,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131460",2019-09-30 06:59:00,-0.737811,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,1.02816,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131461",2019-09-30 07:00:00,-0.753212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,1.00233,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131462",2019-09-30 07:01:00,-0.72982,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.84357,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131463",2019-09-30 07:02:00,-0.743323,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.61677,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131464",2019-09-30 07:03:00,-0.827516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.60165,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131465",2019-09-30 07:04:00,-0.862114,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.60354,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131466",2019-09-30 07:05:00,-0.67811,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.60354,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131467",2019-09-30 07:06:00,-0.674573,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.6048,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131468",2019-09-30 07:07:00,-0.650935,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.60921,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131469",2019-09-30 07:08:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.61299,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131470",2019-09-30 07:09:00,-0.639014,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.61047,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131471",2019-09-30 07:10:00,-0.703761,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.5985,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131472",2019-09-30 07:11:00,-0.638393,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.60417,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131473",2019-09-30 07:12:00,-0.653879,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.60417,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131474",2019-09-30 07:13:00,-0.520186,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131475",2019-09-30 07:14:00,-0.640008,13,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131476",2019-09-30 07:15:00,-0.672176,12,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131477",2019-09-30 07:16:00,-0.653764,12,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131478",2019-09-30 07:17:00,-0.554608,13,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131479",2019-09-30 07:18:00,-0.687042,14,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131480",2019-09-30 07:19:00,-0.643289,14,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131481",2019-09-30 07:20:00,-0.62119,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131482",2019-09-30 07:21:00,-0.630952,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.4,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131483",2019-09-30 07:22:00,-0.657967,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131484",2019-09-30 07:23:00,-0.543261,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,2.07837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131485",2019-09-30 07:24:00,-0.760403,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,2.07522,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131486",2019-09-30 07:25:00,-0.600049,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.64197,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131487",2019-09-30 07:26:00,-0.643972,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131488",2019-09-30 07:27:00,-0.629958,17,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131489",2019-09-30 07:28:00,-0.61922,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131490",2019-09-30 07:29:00,-0.630641,17,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131491",2019-09-30 07:30:00,-0.683099,19,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.61614,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131492",2019-09-30 07:31:00,-0.633981,21,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131493",2019-09-30 07:32:00,-0.629072,20,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6174,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131494",2019-09-30 07:33:00,-0.592103,21,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.60858,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131495",2019-09-30 07:34:00,-0.613423,23,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131496",2019-09-30 07:35:00,-0.658587,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131497",2019-09-30 07:36:00,-0.601742,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131498",2019-09-30 07:37:00,-0.664274,25,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131499",2019-09-30 07:38:00,-0.83606,28,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131500",2019-09-30 07:39:00,-0.488661,29,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131501",2019-09-30 07:40:00,-0.469679,30,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.94374,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131502",2019-09-30 07:41:00,-0.576351,33,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.82467,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131503",2019-09-30 07:42:00,-0.53341,32,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131504",2019-09-30 07:43:00,-0.551044,32,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131505",2019-09-30 07:44:00,0,33,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131506",2019-09-30 07:45:00,-0.504531,38,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131507",2019-09-30 07:46:00,-0.538724,42,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131508",2019-09-30 07:47:00,-0.49302,49,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131509",2019-09-30 07:48:00,-0.559016,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131510",2019-09-30 07:49:00,-0.520101,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131511",2019-09-30 07:50:00,-0.494517,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131512",2019-09-30 07:51:00,-0.594392,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131513",2019-09-30 07:52:00,-0.57265,47,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131514",2019-09-30 07:53:00,-0.605455,46,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.4725,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131515",2019-09-30 07:54:00,-0.637231,44,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131516",2019-09-30 07:55:00,0,43,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.54369,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131517",2019-09-30 07:56:00,-0.660831,44,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.47439,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131518",2019-09-30 07:57:00,-0.548384,46,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.47754,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131519",2019-09-30 07:58:00,-0.73628,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.3,0.45297,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131520",2019-09-30 07:59:00,-0.611,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.40887,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131521",2019-09-30 08:00:00,-0.721361,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.42714,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131522",2019-09-30 08:01:00,-0.711863,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.4221,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131523",2019-09-30 08:02:00,-0.670706,49,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.45864,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131524",2019-09-30 08:03:00,-0.705731,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.43281,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131525",2019-09-30 08:04:00,-0.873983,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.42084,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131526",2019-09-30 08:05:00,-0.681534,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.41517,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131527",2019-09-30 08:06:00,-0.673109,54,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.43029,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131528",2019-09-30 08:07:00,-0.645481,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.4095,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131529",2019-09-30 08:08:00,-0.665417,59,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.2,0.3654,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131530",2019-09-30 08:09:00,-0.679021,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.47124,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131531",2019-09-30 08:10:00,-0.62348,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,0.37674,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131532",2019-09-30 08:11:00,-0.597946,68,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15.1,1.74951,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131533",2019-09-30 08:12:00,-0.597381,77,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15,0.27657,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131534",2019-09-30 08:13:00,-0.564431,105,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131535",2019-09-30 08:14:00,-0.545285,111,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131536",2019-09-30 08:15:00,-0.523316,163,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131537",2019-09-30 08:16:00,-0.594805,151,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131538",2019-09-30 08:17:00,0,150,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131539",2019-09-30 08:18:00,-0.629953,156,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.07497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131540",2019-09-30 08:19:00,-0.432626,127,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.08001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131541",2019-09-30 08:20:00,-0.455373,121,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.06552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131542",2019-09-30 08:21:00,-0.556985,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.12474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131543",2019-09-30 08:22:00,-0.5114,98,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,0.19089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131544",2019-09-30 08:23:00,-0.579082,89,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.8,0.22617,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131545",2019-09-30 08:24:00,-0.677306,96,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.8,0.23877,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131546",2019-09-30 08:25:00,-0.652752,78,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.7,0.34839,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131547",2019-09-30 08:26:00,-0.674745,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.6,0.3717,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131548",2019-09-30 08:27:00,-0.88079,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.4,0.37674,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131549",2019-09-30 08:28:00,-0.725324,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.3,0.37044,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131550",2019-09-30 08:29:00,-0.715609,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.2,0.37107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131551",2019-09-30 08:30:00,-0.679433,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.37548,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131552",2019-09-30 08:31:00,-0.906749,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.36477,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131553",2019-09-30 08:32:00,-0.690499,56,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.35784,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131554",2019-09-30 08:33:00,-0.663015,58,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.1,0.378,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131555",2019-09-30 08:34:00,-0.69207,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.3402,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131556",2019-09-30 08:35:00,-0.677863,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.33831,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131557",2019-09-30 08:36:00,-0.642053,72,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.33579,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131558",2019-09-30 08:37:00,-0.573025,76,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.3213,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131559",2019-09-30 08:38:00,-0.751709,86,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.26964,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131560",2019-09-30 08:39:00,-0.656942,99,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14,0.19656,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131561",2019-09-30 08:40:00,-0.636821,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.16317,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131562",2019-09-30 08:41:00,-0.62971,122,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.05544,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131563",2019-09-30 08:42:00,-0.627768,146,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.05166,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131564",2019-09-30 08:43:00,-0.623987,171,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.13608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131565",2019-09-30 08:44:00,-0.59987,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131566",2019-09-30 08:45:00,-0.621685,164,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.07056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131567",2019-09-30 08:46:00,-0.703857,156,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.0504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131568",2019-09-30 08:47:00,-0.555169,159,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.0441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131569",2019-09-30 08:48:00,-0.595095,141,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.05922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131570",2019-09-30 08:49:00,-0.675126,137,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.08001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131571",2019-09-30 08:50:00,-0.557473,140,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131572",2019-09-30 08:51:00,0,153,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.35973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131573",2019-09-30 08:52:00,-0.52083,172,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.22995,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131574",2019-09-30 08:53:00,-0.613742,173,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.14301,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131575",2019-09-30 08:54:00,0,172,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,-0.07749,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131576",2019-09-30 08:55:00,-0.587856,168,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.08253,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131577",2019-09-30 08:56:00,-0.537637,158,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.04284,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131578",2019-09-30 08:57:00,-0.661564,150,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.00756,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131579",2019-09-30 08:58:00,-0.557261,145,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.00756,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131580",2019-09-30 08:59:00,-0.676771,144,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,0.01071,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131581",2019-09-30 09:00:00,-0.667863,142,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.000630001,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131582",2019-09-30 09:01:00,-0.936359,144,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.03213,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131583",2019-09-30 09:02:00,-0.657244,150,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131584",2019-09-30 09:03:00,-0.655746,161,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,1.27197,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131585",2019-09-30 09:04:00,-0.646952,164,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131586",2019-09-30 09:05:00,0,165,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.07056,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131587",2019-09-30 09:06:00,-0.640827,166,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131588",2019-09-30 09:07:00,-0.626651,168,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.11403,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131589",2019-09-30 09:08:00,-0.618278,168,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131590",2019-09-30 09:09:00,-0.643401,165,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14,-0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131591",2019-09-30 09:10:00,-0.622543,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,-0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131592",2019-09-30 09:11:00,-0.680346,134,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131593",2019-09-30 09:12:00,-0.611208,120,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.11907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131594",2019-09-30 09:13:00,-0.640811,118,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.14994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
