"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"131595",2019-09-30 09:14:00,-0.613233,117,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.12411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131596",2019-09-30 09:15:00,-0.576548,124,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.8,0.0819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131597",2019-09-30 09:16:00,-0.589203,126,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.7,0.03654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131598",2019-09-30 09:17:00,-0.578898,128,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.7,0.07371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131599",2019-09-30 09:18:00,-1.07404,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.7,-0.01323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131600",2019-09-30 09:19:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,13.9,0.12474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131601",2019-09-30 09:20:00,-0.659824,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.1,0.1953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131602",2019-09-30 09:21:00,-0.555728,296,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.4,-0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131603",2019-09-30 09:22:00,-0.548675,138,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.3,-0.06993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131604",2019-09-30 09:23:00,-0.513426,267,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.3,0.05733,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131605",2019-09-30 09:24:00,-0.617114,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.5,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131606",2019-09-30 09:25:00,-0.420863,109,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.4,0.52164,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131607",2019-09-30 09:26:00,-0.683898,385,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,14.7,-0.11214,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131608",2019-09-30 09:27:00,-0.698296,443,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15,-0.55503,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131609",2019-09-30 09:28:00,-0.660393,489,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,-0.7245,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131610",2019-09-30 09:29:00,-0.752482,453,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.5,-0.80703,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131611",2019-09-30 09:30:00,-0.719466,496,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.3,-0.55188,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131612",2019-09-30 09:31:00,-0.69602,498,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.2,-0.90153,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131613",2019-09-30 09:32:00,-0.712981,422,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.5,-0.83853,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131614",2019-09-30 09:33:00,-0.707922,279,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.5,-0.60165,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131615",2019-09-30 09:34:00,-0.70489,504,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.2,-0.76167,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131616",2019-09-30 09:35:00,-0.704654,499,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.9,-1.15101,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131617",2019-09-30 09:36:00,-0.66551,358,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,15.7,-1.05966,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131618",2019-09-30 09:37:00,-0.679811,544,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16,-1.25748,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131619",2019-09-30 09:38:00,-0.71995,416,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.7,-1.34883,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131620",2019-09-30 09:39:00,-0.705158,569,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.9,-1.43766,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131621",2019-09-30 09:40:00,-0.677191,566,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.7,-1.45089,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131622",2019-09-30 09:41:00,-0.641634,555,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.1,-1.22346,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131623",2019-09-30 09:42:00,-0.609643,534,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.6,-1.14786,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131624",2019-09-30 09:43:00,-0.449147,360,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.6,-0.83979,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131625",2019-09-30 09:44:00,-0.556935,515,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.3,-1.22409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131626",2019-09-30 09:45:00,0,514,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.2,-1.12896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131627",2019-09-30 09:46:00,-0.859248,509,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.7,-1.15353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131628",2019-09-30 09:47:00,-0.678419,447,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.5,-1.11132,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131629",2019-09-30 09:48:00,-0.562284,509,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.9,-1.06029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131630",2019-09-30 09:49:00,-0.454065,505,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,17.1,-1.04139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131631",2019-09-30 09:50:00,-0.501578,519,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.7,-1.35576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131632",2019-09-30 09:51:00,-0.555739,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,23.5,23.5,16.5,-0.07875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131633",2019-09-30 09:52:00,0,520,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16.5,-1.44711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131634",2019-09-30 09:53:00,-0.626618,293,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16,-1.07037,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131635",2019-09-30 09:54:00,-0.675025,462,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.7,-1.36899,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131636",2019-09-30 09:55:00,-0.704958,249,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.9,-1.38285,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131637",2019-09-30 09:56:00,-0.747843,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16,-1.38663,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131638",2019-09-30 09:57:00,-0.740708,512,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16,-1.4805,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131639",2019-09-30 09:58:00,-0.767388,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16,-1.071,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131640",2019-09-30 09:59:00,-0.556726,509,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.9,-1.02753,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131641",2019-09-30 10:00:00,-0.817901,513,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.9,-1.24866,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131642",2019-09-30 10:01:00,-0.808172,531,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16.5,-1.50003,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131643",2019-09-30 10:02:00,-0.851095,552,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16.3,-1.78479,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131644",2019-09-30 10:03:00,-0.840832,222,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16.3,-1.83141,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131645",2019-09-30 10:04:00,-0.804373,173,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16.1,-1.75644,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131646",2019-09-30 10:05:00,-0.644599,576,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,16,-1.9026,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131647",2019-09-30 10:06:00,-0.441796,611,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.8,-2.06388,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131648",2019-09-30 10:07:00,-0.679029,590,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.8,-1.0962,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131649",2019-09-30 10:08:00,-0.574805,588,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,23.5,23.5,15.6,-2.28753,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131650",2019-09-30 10:09:00,-0.591993,573,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,16.2,-1.47609,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131651",2019-09-30 10:10:00,-0.542629,292,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,16.3,-0.82089,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131652",2019-09-30 10:11:00,-0.530446,272,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,16.8,-0.79065,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131653",2019-09-30 10:12:00,0,268,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,16.1,-0.94563,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131654",2019-09-30 10:13:00,-0.562774,313,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.9,-0.92043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131655",2019-09-30 10:14:00,-0.421746,282,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.8,-0.74466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131656",2019-09-30 10:15:00,-0.724931,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.7,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131657",2019-09-30 10:16:00,-0.491141,264,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.5,-0.28413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131658",2019-09-30 10:17:00,0,257,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.4,-0.23436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131659",2019-09-30 10:18:00,0,309,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.2,-0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131660",2019-09-30 10:19:00,0,378,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.1,-0.78498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131661",2019-09-30 10:20:00,0,412,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.3,-1.50759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131662",2019-09-30 10:21:00,0,549,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,23.5,15.2,-2.01663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131663",2019-09-30 10:22:00,0,555,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.3,-1.11699,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131664",2019-09-30 10:23:00,0,794,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.6,-0.69048,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131665",2019-09-30 10:24:00,0,373,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.6,-0.58716,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131666",2019-09-30 10:25:00,0,271,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.4,-0.27909,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131667",2019-09-30 10:26:00,0,267,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.2,-0.34713,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131668",2019-09-30 10:27:00,0,248,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,0.01071,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131669",2019-09-30 10:28:00,0,257,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.3,0.11592,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131670",2019-09-30 10:29:00,0,449,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.2,-0.38241,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131671",2019-09-30 10:30:00,0,713,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-1.2222,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131672",2019-09-30 10:31:00,0,799,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-1.3167,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131673",2019-09-30 10:32:00,0,752,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.4,-1.98639,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131674",2019-09-30 10:33:00,0,559,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.1,-1.44585,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131675",2019-09-30 10:34:00,0,357,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.7,-0.59976,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131676",2019-09-30 10:35:00,0,319,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.9,-0.45549,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131677",2019-09-30 10:36:00,0,312,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.9,-0.4473,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131678",2019-09-30 10:37:00,0,310,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.4,-0.41076,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131679",2019-09-30 10:38:00,0,292,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.34713,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131680",2019-09-30 10:39:00,0,294,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.7,-0.36351,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131681",2019-09-30 10:40:00,0,313,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.6,-0.39375,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131682",2019-09-30 10:41:00,0,375,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.4,-0.72513,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131683",2019-09-30 10:42:00,0,445,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.91539,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131684",2019-09-30 10:43:00,0,364,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.7,-0.63819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131685",2019-09-30 10:44:00,0,351,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131686",2019-09-30 10:45:00,0.870224,336,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.6,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131687",2019-09-30 10:46:00,2.08172,333,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.2,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131688",2019-09-30 10:47:00,3.69593,299,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131689",2019-09-30 10:48:00,7.16162,287,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.7,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131690",2019-09-30 10:49:00,6.1168,278,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131691",2019-09-30 10:50:00,4.43127,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.6,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131692",2019-09-30 10:51:00,2.43104,314,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.5,-0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131693",2019-09-30 10:52:00,1.65875,278,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131694",2019-09-30 10:53:00,1.29313,289,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.3,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131695",2019-09-30 10:54:00,1.05262,285,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.3,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131696",2019-09-30 10:55:00,0.937918,293,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.2,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131697",2019-09-30 10:56:00,1.01158,225,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131698",2019-09-30 10:57:00,1.03431,228,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131699",2019-09-30 10:58:00,1.45184,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,15.4,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131700",2019-09-30 10:59:00,2.0119,281,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,15.6,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131701",2019-09-30 11:00:00,2.13878,422,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,15.7,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131702",2019-09-30 11:01:00,2.62047,283,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,15.5,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131703",2019-09-30 11:02:00,2.76366,310,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,15.6,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131704",2019-09-30 11:03:00,2.77458,323,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,15.4,-0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131705",2019-09-30 11:04:00,2.52617,347,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,16.1,-1.08045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131706",2019-09-30 11:05:00,2.21,819,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,16.3,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131707",2019-09-30 11:06:00,1.52719,835,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,16.6,-2.37258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131708",2019-09-30 11:07:00,1.96357,472,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.1,-0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131709",2019-09-30 11:08:00,1.44468,647,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.3,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131710",2019-09-30 11:09:00,1.6762,330,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.4,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131711",2019-09-30 11:10:00,1.60188,325,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.5,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131712",2019-09-30 11:11:00,2.26959,443,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.9,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131713",2019-09-30 11:12:00,1.70328,599,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131714",2019-09-30 11:13:00,2.11787,983,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.2,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"131715",2019-09-30 11:14:00,2.09256,804,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.4,-2.01159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131716",2019-09-30 11:15:00,2.63444,618,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.6,-1.71423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131717",2019-09-30 11:16:00,2.27045,530,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.4,-1.87047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131718",2019-09-30 11:17:00,0.408164,522,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.4,-3.0618,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131719",2019-09-30 11:18:00,0,775,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.4,-2.83059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131720",2019-09-30 11:19:00,0,610,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.1,-2.61639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131721",2019-09-30 11:20:00,-2.90766,567,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.6,-2.09223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131722",2019-09-30 11:21:00,-1.04847,593,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,18.3,-1.99269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131723",2019-09-30 11:22:00,-1.81829,376,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.5,-0.95949,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131724",2019-09-30 11:23:00,-1.6464,423,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,17.2,-1.51263,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131725",2019-09-30 11:24:00,-1.9768,444,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.9,-1.26945,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131726",2019-09-30 11:25:00,-3.2255,428,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,16.9,-1.02186,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131727",2019-09-30 11:26:00,-3.65855,420,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.4,-1.46979,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131728",2019-09-30 11:27:00,-2.9294,558,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.9,-1.7262,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131729",2019-09-30 11:28:00,-2.09875,602,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.5,-1.9278,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131730",2019-09-30 11:29:00,-1.5038,633,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.2,-2.55654,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131731",2019-09-30 11:30:00,-1.11318,951,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,17.2,-3.2886,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131732",2019-09-30 11:31:00,-0.914102,1136,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,18,-3.65274,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131733",2019-09-30 11:32:00,-0.852218,1138,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,18.5,-3.14496,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131734",2019-09-30 11:33:00,-0.746919,1111,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,18.2,-3.63069,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131735",2019-09-30 11:34:00,-0.718847,1056,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22.5,22.5,23,24,24,24,18.5,-3.45366,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131736",2019-09-30 11:35:00,-0.701857,789,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,18.9,-3.8367,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131737",2019-09-30 11:36:00,-0.667628,1071,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,18,-3.78756,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131738",2019-09-30 11:37:00,-0.572044,1115,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,18.2,-4.08996,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131739",2019-09-30 11:38:00,-0.550668,1106,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,18.5,-3.98286,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131740",2019-09-30 11:39:00,-0.757769,930,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,19.2,-4.02696,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131741",2019-09-30 11:40:00,-0.616567,1173,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,24,24,24,19.4,-4.17249,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131742",2019-09-30 11:41:00,-0.610557,1012,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.2,-4.06413,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131743",2019-09-30 11:42:00,-0.53904,1162,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.9,-3.03219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131744",2019-09-30 11:43:00,-0.621413,983,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.9,-3.89025,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131745",2019-09-30 11:44:00,0,811,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.8,-3.5091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131746",2019-09-30 11:45:00,-0.610111,1166,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.2,-2.97234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131747",2019-09-30 11:46:00,0,977,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.9,-3.97593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131748",2019-09-30 11:47:00,0,839,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19,-2.55591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131749",2019-09-30 11:48:00,-0.626867,1002,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.4,-3.8178,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131750",2019-09-30 11:49:00,-0.592987,589,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.6,-2.6271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131751",2019-09-30 11:50:00,-0.632108,735,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.4,-2.88414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131752",2019-09-30 11:51:00,-0.596576,1049,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.6,-3.20229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131753",2019-09-30 11:52:00,-0.662275,1104,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.2,-3.32325,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131754",2019-09-30 11:53:00,-0.69779,1091,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19.3,-3.28986,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131755",2019-09-30 11:54:00,-0.725684,1069,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.7,-3.39696,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131756",2019-09-30 11:55:00,-0.732785,1039,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,19,-2.87406,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131757",2019-09-30 11:56:00,-0.718771,984,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.9,-3.00069,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131758",2019-09-30 11:57:00,-0.728039,1013,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.4,-3.2256,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131759",2019-09-30 11:58:00,-0.51907,1065,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.2,-3.5028,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131760",2019-09-30 11:59:00,-0.724131,1053,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.9,-3.44673,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131761",2019-09-30 12:00:00,-0.752638,789,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,23,23,24,24,24,18.9,-2.4633,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131762",2019-09-30 12:01:00,-0.722161,1014,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19,-1.91079,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131763",2019-09-30 12:02:00,-0.734107,995,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,18.7,-2.98683,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131764",2019-09-30 12:03:00,-0.729737,917,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.1,-2.74806,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131765",2019-09-30 12:04:00,-0.713625,937,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,18.8,-2.74806,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131766",2019-09-30 12:05:00,-0.822223,800,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.1,-2.59686,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131767",2019-09-30 12:06:00,-0.7466,815,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.3,-2.81736,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131768",2019-09-30 12:07:00,-0.706665,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.6,-3.4524,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131769",2019-09-30 12:08:00,-0.712608,959,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.3,-3.18969,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131770",2019-09-30 12:09:00,-0.652456,960,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19,-3.37176,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131771",2019-09-30 12:10:00,-0.701139,876,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,18.7,-3.12543,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131772",2019-09-30 12:11:00,-0.625547,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.6,-3.15693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131773",2019-09-30 12:12:00,-0.716683,898,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.6,-1.73439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131774",2019-09-30 12:13:00,-0.692184,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.3,-1.87299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131775",2019-09-30 12:14:00,-0.631624,929,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.4,-2.88666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131776",2019-09-30 12:15:00,-0.681758,838,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.2,-2.98053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131777",2019-09-30 12:16:00,-0.724091,824,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,18.2,-2.9736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131778",2019-09-30 12:17:00,-0.680263,844,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.2,-2.99313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131779",2019-09-30 12:18:00,-0.730766,984,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,17.9,-3.25269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131780",2019-09-30 12:19:00,-0.676294,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,18.2,-3.39318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131781",2019-09-30 12:20:00,-0.70979,952,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.3,-3.40326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131782",2019-09-30 12:21:00,-0.712542,933,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.7,-3.17079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131783",2019-09-30 12:22:00,-0.687123,877,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.4,-3.10023,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131784",2019-09-30 12:23:00,-0.680881,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.3,-3.1941,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131785",2019-09-30 12:24:00,-0.716463,924,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.8,-3.34971,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131786",2019-09-30 12:25:00,-0.684773,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,20.3,-3.26403,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131787",2019-09-30 12:26:00,-0.710925,911,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.6,-3.33963,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131788",2019-09-30 12:27:00,-0.704134,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.6,-3.44736,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131789",2019-09-30 12:28:00,-0.762103,954,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.1,-3.38499,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131790",2019-09-30 12:29:00,-0.707403,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,19.7,-3.27159,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131791",2019-09-30 12:30:00,-0.738834,920,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,21.4,-3.28419,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131792",2019-09-30 12:31:00,-0.739565,924,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,21.1,-3.37869,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131793",2019-09-30 12:32:00,-0.63036,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20,-3.05172,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131794",2019-09-30 12:33:00,-0.742313,957,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,18.9,-3.03219,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131795",2019-09-30 12:34:00,-0.752096,959,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,18.6,-3.04983,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131796",2019-09-30 12:35:00,-0.733507,985,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.3,-3.28419,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131797",2019-09-30 12:36:00,-0.731529,1008,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.3,-3.63006,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131798",2019-09-30 12:37:00,-0.714935,1015,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20.4,-3.64266,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131799",2019-09-30 12:38:00,-0.549608,997,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,21.2,-3.59226,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131800",2019-09-30 12:39:00,-0.65142,1010,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20.1,-3.66093,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131801",2019-09-30 12:40:00,-0.635557,1048,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.8,-3.85623,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131802",2019-09-30 12:41:00,-0.696727,1060,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,21.1,-3.83166,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131803",2019-09-30 12:42:00,-0.680492,1062,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,21,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131804",2019-09-30 12:43:00,-0.688382,1044,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,21.1,-3.82536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131805",2019-09-30 12:44:00,-0.670562,1036,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.8,-3.7233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131806",2019-09-30 12:45:00,-0.48241,1013,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20.1,-3.64833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131807",2019-09-30 12:46:00,-0.691457,1009,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,18.6,-3.61746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131808",2019-09-30 12:47:00,-0.685866,1022,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19,-3.66786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131809",2019-09-30 12:48:00,0,1032,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.2,-3.73653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131810",2019-09-30 12:49:00,-0.647398,1033,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,18.6,-3.74976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131811",2019-09-30 12:50:00,-0.643547,1050,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,18.4,-3.95199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131812",2019-09-30 12:51:00,-0.663719,1112,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20.4,-4.08492,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131813",2019-09-30 12:52:00,-0.578457,1154,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,20.3,-4.17123,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131814",2019-09-30 12:53:00,-0.654945,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24,19.6,-4.64373,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131815",2019-09-30 12:54:00,-0.649157,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.5,-4.91463,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131816",2019-09-30 12:55:00,-0.65072,964,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.8,-4.1769,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131817",2019-09-30 12:56:00,-0.664629,1186,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.9,-5.01669,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131818",2019-09-30 12:57:00,-0.653457,539,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.8,-4.07169,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131819",2019-09-30 12:58:00,-0.602858,617,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,20.5,-2.1357,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131820",2019-09-30 12:59:00,-0.818882,550,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,20.9,-2.00466,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131821",2019-09-30 13:00:00,-0.646024,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,20.8,-1.80054,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131822",2019-09-30 13:01:00,-0.667452,420,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,20,-1.55043,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131823",2019-09-30 13:02:00,-0.65782,362,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,20.2,-1.1592,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131824",2019-09-30 13:03:00,-0.687306,347,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.6,-1.10313,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131825",2019-09-30 13:04:00,-0.716364,340,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.6,-1.05903,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131826",2019-09-30 13:05:00,0,333,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.5,-1.06029,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131827",2019-09-30 13:06:00,-0.765436,356,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.7,-1.32048,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131828",2019-09-30 13:07:00,-1.09613,425,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.8,-1.37466,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131829",2019-09-30 13:08:00,-0.662088,359,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.4,-1.37403,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131830",2019-09-30 13:09:00,-0.693949,583,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19,-2.1798,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131831",2019-09-30 13:10:00,-0.611213,482,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,18.7,-1.54035,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131832",2019-09-30 13:11:00,-0.693753,385,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.2,-1.07478,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131833",2019-09-30 13:12:00,-0.587049,1044,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.4,-3.6918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131834",2019-09-30 13:13:00,-0.676258,380,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19,-0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131835",2019-09-30 13:14:00,-0.687255,390,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,18.6,-1.10313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131836",2019-09-30 13:15:00,-0.874955,436,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.2,-2.06199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131837",2019-09-30 13:16:00,-0.727317,993,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.5,-1.46853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131838",2019-09-30 13:17:00,-0.701596,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.3,-1.99458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131839",2019-09-30 13:18:00,-0.685953,396,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.6,-1.31103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131840",2019-09-30 13:19:00,-0.727009,372,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.5,-2.60883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131841",2019-09-30 13:20:00,-0.7755,311,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19.2,-0.80073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131842",2019-09-30 13:21:00,-0.766837,291,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,18.7,-1.0962,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131843",2019-09-30 13:22:00,-0.752661,949,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24,24.5,19,-3.65589,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131844",2019-09-30 13:23:00,-0.753673,319,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-0.97335,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131845",2019-09-30 13:24:00,-0.7516,512,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,18.6,-1.41939,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"131846",2019-09-30 13:25:00,-0.742568,407,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,-0.9324,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131847",2019-09-30 13:26:00,-0.760423,397,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,-1.43262,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131848",2019-09-30 13:27:00,-0.786866,447,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,-1.48743,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131849",2019-09-30 13:28:00,-0.771987,792,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,-0.95319,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131850",2019-09-30 13:29:00,-0.751739,254,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,-0.693,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131851",2019-09-30 13:30:00,-0.738532,314,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,-1.1466,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131852",2019-09-30 13:31:00,-0.749918,582,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-1.60965,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131853",2019-09-30 13:32:00,-0.634247,382,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,-0.82656,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131854",2019-09-30 13:33:00,-0.529488,338,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,-0.77049,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131855",2019-09-30 13:34:00,-0.60363,594,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,-1.53405,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131856",2019-09-30 13:35:00,-0.683464,308,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,-0.73836,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131857",2019-09-30 13:36:00,-0.731927,291,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,-0.8631,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131858",2019-09-30 13:37:00,-0.719647,272,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,-0.76986,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131859",2019-09-30 13:38:00,-0.7341,286,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,-0.9009,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131860",2019-09-30 13:39:00,-0.77902,324,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,-1.55169,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131861",2019-09-30 13:40:00,-0.728087,341,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,-1.19133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131862",2019-09-30 13:41:00,-0.710146,317,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,-0.96453,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131863",2019-09-30 13:42:00,-0.812553,382,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,-1.52523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131864",2019-09-30 13:43:00,-0.69821,543,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,-2.98179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131865",2019-09-30 13:44:00,-0.700963,1079,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,-3.46059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131866",2019-09-30 13:45:00,-0.703751,1063,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,-2.6271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131867",2019-09-30 13:46:00,-0.740745,755,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,-0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131868",2019-09-30 13:47:00,-0.66525,250,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131869",2019-09-30 13:48:00,-0.651021,272,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.9,-0.74529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131870",2019-09-30 13:49:00,-0.678407,382,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,-3.31254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131871",2019-09-30 13:50:00,-0.697943,817,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,-2.47149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131872",2019-09-30 13:51:00,-0.683816,935,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-3.87765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131873",2019-09-30 13:52:00,-0.742567,726,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-1.46727,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131874",2019-09-30 13:53:00,-0.634652,912,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-1.47609,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131875",2019-09-30 13:54:00,-0.761647,478,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,-3.13803,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131876",2019-09-30 13:55:00,-0.991282,713,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,-3.50154,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131877",2019-09-30 13:56:00,-0.717723,1014,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,-3.60423,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131878",2019-09-30 13:57:00,-0.607139,1021,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.5,-3.73716,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131879",2019-09-30 13:58:00,-0.717757,763,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19,-0.96453,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131880",2019-09-30 13:59:00,-0.588351,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19,-3.6918,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131881",2019-09-30 14:00:00,-0.753144,999,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.1,-2.6649,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131882",2019-09-30 14:01:00,-0.695109,724,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.2,-3.8178,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131883",2019-09-30 14:02:00,-0.699,919,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.2,-3.82158,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131884",2019-09-30 14:03:00,-0.779449,953,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.4,-1.95489,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131885",2019-09-30 14:04:00,-0.802308,1018,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.1,-4.02066,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131886",2019-09-30 14:05:00,-0.795814,1003,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-3.95766,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131887",2019-09-30 14:06:00,-0.789922,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.2,-3.80583,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131888",2019-09-30 14:07:00,-0.774969,935,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-3.31569,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131889",2019-09-30 14:08:00,-0.701173,238,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.7,-2.59119,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131890",2019-09-30 14:09:00,-0.558035,961,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.1,-3.78126,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131891",2019-09-30 14:10:00,-0.728731,979,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.7,-2.53134,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131892",2019-09-30 14:11:00,-0.675703,334,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.4,-1.07982,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131893",2019-09-30 14:12:00,-0.672343,952,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.9,-3.654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131894",2019-09-30 14:13:00,-0.84113,856,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-3.63006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131895",2019-09-30 14:14:00,-0.678252,975,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.7,-3.64329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131896",2019-09-30 14:15:00,-0.674403,965,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.1,-3.27096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131897",2019-09-30 14:16:00,-0.722393,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-3.23883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131898",2019-09-30 14:17:00,-0.690317,910,0,25.5,22,22,16,24.5,28.5,29,NA,NA,24.5,22.5,23,23.5,24,24.5,24.5,20,-3.04479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
