"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"131899",2019-09-30 14:18:00,-0.65249,890,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.1,-3.25773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131900",2019-09-30 14:19:00,-0.783854,909,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.6,-3.51036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131901",2019-09-30 14:20:00,-0.748563,385,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.1,-3.05109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131902",2019-09-30 14:21:00,-0.687798,703,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.9,-3.77559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131903",2019-09-30 14:22:00,-0.560193,434,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.9,-1.97379,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131904",2019-09-30 14:23:00,-0.673816,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.5,-1.7388,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131905",2019-09-30 14:24:00,-0.621164,656,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.8,-1.38159,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131906",2019-09-30 14:25:00,-0.67268,301,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.5,-0.81144,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131907",2019-09-30 14:26:00,-0.842197,1000,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.8,-4.17375,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131908",2019-09-30 14:27:00,-0.702354,823,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.1,-2.48913,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131909",2019-09-30 14:28:00,-0.65796,431,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,20.7,-4.10949,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131910",2019-09-30 14:29:00,-0.770342,279,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-0.80136,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131911",2019-09-30 14:30:00,-0.622751,1016,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.5,-4.22226,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131912",2019-09-30 14:31:00,-0.645323,885,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.2,-4.26195,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131913",2019-09-30 14:32:00,-0.639205,330,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.1,-1.1151,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131914",2019-09-30 14:33:00,-0.664671,738,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.8,-3.99546,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131915",2019-09-30 14:34:00,NA,NA,NA,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,NA,NA,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131916",2019-09-30 14:35:00,-0.634789,667,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19,-1.56303,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131917",2019-09-30 14:36:00,-0.636888,434,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.3,-1.12959,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131918",2019-09-30 14:37:00,-0.68913,412,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.3,-1.953,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131919",2019-09-30 14:38:00,-0.678056,412,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-0.96453,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131920",2019-09-30 14:39:00,-0.682349,402,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-1.99269,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131921",2019-09-30 14:40:00,-0.637835,869,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.8,-2.84571,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131922",2019-09-30 14:41:00,-0.691942,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19,-0.47376,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131923",2019-09-30 14:42:00,-0.662579,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.5,-0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131924",2019-09-30 14:43:00,-0.698297,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.6,-0.47943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131925",2019-09-30 14:44:00,-0.683153,216,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.8,-0.52668,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131926",2019-09-30 14:45:00,-0.849315,228,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19,-0.53613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131927",2019-09-30 14:46:00,-0.693603,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,19.1,-0.34776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131928",2019-09-30 14:47:00,-0.84004,160,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.9,-0.2394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131929",2019-09-30 14:48:00,-0.717572,153,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.8,-0.23247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131930",2019-09-30 14:49:00,-0.457638,164,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.27342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131931",2019-09-30 14:50:00,-0.84894,177,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131932",2019-09-30 14:51:00,-0.769784,177,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.30366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131933",2019-09-30 14:52:00,-0.799658,159,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.22743,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131934",2019-09-30 14:53:00,-0.811703,147,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.8,-0.20601,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131935",2019-09-30 14:54:00,-1.23969,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.9,-0.24003,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131936",2019-09-30 14:55:00,-0.832344,158,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.3,-0.25263,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131937",2019-09-30 14:56:00,-0.80723,157,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18,-0.24948,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131938",2019-09-30 14:57:00,-0.740307,173,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.1,0.0378,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131939",2019-09-30 14:58:00,-0.778445,174,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,0.03024,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131940",2019-09-30 14:59:00,-0.691363,174,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,0.02394,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131941",2019-09-30 15:00:00,-0.414887,183,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.20853,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131942",2019-09-30 15:01:00,-0.538194,182,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.37863,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131943",2019-09-30 15:02:00,-0.717967,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.41706,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131944",2019-09-30 15:03:00,-0.694626,217,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.3,-0.56952,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131945",2019-09-30 15:04:00,-0.697643,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.3,-0.49833,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131946",2019-09-30 15:05:00,-0.92186,172,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.6,-0.29799,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131947",2019-09-30 15:06:00,-0.697043,155,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.7,-0.24066,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131948",2019-09-30 15:07:00,-1.01569,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.6,-0.22743,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131949",2019-09-30 15:08:00,-0.693385,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.1953,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131950",2019-09-30 15:09:00,-0.439937,143,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.17199,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131951",2019-09-30 15:10:00,-0.767789,159,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.6,-0.27783,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131952",2019-09-30 15:11:00,-0.68907,193,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.46683,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"131953",2019-09-30 15:12:00,-0.679621,240,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.7,-0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131954",2019-09-30 15:13:00,-0.663429,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.76482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131955",2019-09-30 15:14:00,-0.929225,182,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.28602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131956",2019-09-30 15:15:00,-0.681027,144,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.15246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131957",2019-09-30 15:16:00,-0.684643,146,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.17703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131958",2019-09-30 15:17:00,-0.70851,152,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.6,-0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131959",2019-09-30 15:18:00,-0.65392,160,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.23436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131960",2019-09-30 15:19:00,-0.699522,160,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.09261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131961",2019-09-30 15:20:00,-0.639894,142,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,0.26964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131962",2019-09-30 15:21:00,-0.436899,142,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131963",2019-09-30 15:22:00,-0.670715,149,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,0.14427,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131964",2019-09-30 15:23:00,-0.672478,166,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.07308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131965",2019-09-30 15:24:00,-0.672266,189,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.3843,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131966",2019-09-30 15:25:00,-0.673793,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.1,-0.39942,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131967",2019-09-30 15:26:00,-0.657221,204,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.43596,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131968",2019-09-30 15:27:00,-0.74362,196,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.42273,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131969",2019-09-30 15:28:00,-0.49578,231,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.60795,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131970",2019-09-30 15:29:00,-0.610776,267,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.75096,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131971",2019-09-30 15:30:00,-0.634808,263,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,17.8,-0.70686,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131972",2019-09-30 15:31:00,-0.720516,235,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.1,-0.58716,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131973",2019-09-30 15:32:00,-1.2294,220,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.48573,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131974",2019-09-30 15:33:00,-0.737974,196,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.5,-0.40383,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131975",2019-09-30 15:34:00,-0.603256,206,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.49896,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131976",2019-09-30 15:35:00,-0.715418,229,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.65268,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131977",2019-09-30 15:36:00,-0.720815,222,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.49266,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131978",2019-09-30 15:37:00,0,189,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.2,-0.35469,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131979",2019-09-30 15:38:00,-0.74193,200,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.4536,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131980",2019-09-30 15:39:00,-0.718771,248,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.3,-0.61236,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131981",2019-09-30 15:40:00,-0.719063,245,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.3,-0.59913,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131982",2019-09-30 15:41:00,-0.664807,219,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18,-0.46053,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"131983",2019-09-30 15:42:00,-0.715823,202,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.1,-0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131984",2019-09-30 15:43:00,-0.704697,223,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18,-0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131985",2019-09-30 15:44:00,-0.710026,263,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,17.9,-0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131986",2019-09-30 15:45:00,-0.726155,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.4,-0.37926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131987",2019-09-30 15:46:00,-0.728833,246,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23,23.5,24,24.5,24.5,18.6,-0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131988",2019-09-30 15:47:00,-0.677785,234,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.8,-0.35406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131989",2019-09-30 15:48:00,-0.494978,273,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.5,-0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131990",2019-09-30 15:49:00,-0.75806,280,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.8,-0.69993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131991",2019-09-30 15:50:00,-0.735507,243,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.6,-0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131992",2019-09-30 15:51:00,-0.761916,241,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.7,-0.54999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"131993",2019-09-30 15:52:00,-0.917588,239,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.7,-0.71442,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131994",2019-09-30 15:53:00,-0.766874,443,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,19,-0.9954,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131995",2019-09-30 15:54:00,-0.70015,401,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.8,-1.4175,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131996",2019-09-30 15:55:00,-0.717708,337,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.9,-1.27386,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131997",2019-09-30 15:56:00,-0.74162,384,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.6,-1.90953,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131998",2019-09-30 15:57:00,-0.680092,506,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.7,-1.17873,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"131999",2019-09-30 15:58:00,-0.780862,413,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.7,-2.72727,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132000",2019-09-30 15:59:00,-0.723926,397,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.4,-1.3419,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132001",2019-09-30 16:00:00,-0.751101,768,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.8,-3.11283,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132002",2019-09-30 16:01:00,-0.93381,802,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,18.2,-2.56284,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132003",2019-09-30 16:02:00,-0.711823,784,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,19.2,-2.58867,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132004",2019-09-30 16:03:00,-0.705324,465,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,19,-1.50129,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132005",2019-09-30 16:04:00,-0.689471,668,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,24.5,19.7,-2.49858,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132006",2019-09-30 16:05:00,-0.71615,631,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.3,-2.17098,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132007",2019-09-30 16:06:00,-0.72469,581,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.4,-2.38266,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132008",2019-09-30 16:07:00,-0.743933,481,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.2,0.26901,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132009",2019-09-30 16:08:00,-0.87879,432,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.4,-1.45719,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132010",2019-09-30 16:09:00,-0.735922,690,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.3,-1.6002,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132011",2019-09-30 16:10:00,-0.668241,646,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.3,-1.89693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132012",2019-09-30 16:11:00,-0.663655,532,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,24.5,19.2,-1.73313,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132013",2019-09-30 16:12:00,-0.608557,256,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,19.2,-0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132014",2019-09-30 16:13:00,-0.550474,279,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,19.4,-0.83286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132015",2019-09-30 16:14:00,-0.424442,527,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,19.4,-1.77156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132016",2019-09-30 16:15:00,-0.441866,455,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,18.6,-2.22579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132017",2019-09-30 16:16:00,-0.89487,612,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,19,-2.32848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132018",2019-09-30 16:17:00,-0.456969,501,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25,19.2,-2.16279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132019",2019-09-30 16:18:00,-0.425738,398,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-2.09223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132020",2019-09-30 16:19:00,-0.614231,295,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.3,-2.01033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132021",2019-09-30 16:20:00,0,219,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.6,-2.01159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132022",2019-09-30 16:21:00,-0.587755,192,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.8,-1.97883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132023",2019-09-30 16:22:00,0,200,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,20.8,-1.99143,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132024",2019-09-30 16:23:00,-0.552265,265,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,20.8,-1.98576,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132025",2019-09-30 16:24:00,-1.01644,353,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.4,-1.99521,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132026",2019-09-30 16:25:00,-1.34345,436,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.3,-1.98513,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132027",2019-09-30 16:26:00,-1.54316,509,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.5,-1.98009,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132028",2019-09-30 16:27:00,-1.42023,137,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.4,-0.02016,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132029",2019-09-30 16:28:00,-1.26436,569,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.8,-1.81629,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132030",2019-09-30 16:29:00,-1.07234,590,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.2,-1.79676,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132031",2019-09-30 16:30:00,-0.940183,600,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.7,-1.82826,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132032",2019-09-30 16:31:00,-0.887903,595,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.6,-1.43766,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132033",2019-09-30 16:32:00,-0.85031,557,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.3,-1.39041,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132034",2019-09-30 16:33:00,-0.766265,392,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.3,-1.38033,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132035",2019-09-30 16:34:00,-0.563515,413,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.3,-1.44459,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132036",2019-09-30 16:35:00,-0.662895,505,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.63863,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132037",2019-09-30 16:36:00,-0.698509,469,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.2,-1.5939,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132038",2019-09-30 16:37:00,-0.674078,402,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.53909,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132039",2019-09-30 16:38:00,-0.688163,384,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.8,-1.47042,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132040",2019-09-30 16:39:00,-0.970338,412,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.5,-1.47042,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132041",2019-09-30 16:40:00,-0.689666,463,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.9,-1.31796,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132042",2019-09-30 16:41:00,0,508,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.47798,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132043",2019-09-30 16:42:00,-0.679267,474,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132044",2019-09-30 16:43:00,-0.712158,373,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.39419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132045",2019-09-30 16:44:00,-0.695853,385,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.9,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132046",2019-09-30 16:45:00,-0.6766,392,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.2,-1.41246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132047",2019-09-30 16:46:00,-0.712697,342,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19,-1.21842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132048",2019-09-30 16:47:00,-0.691194,248,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.6,-1.32993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132049",2019-09-30 16:48:00,-0.737429,264,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.5,-1.27386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132050",2019-09-30 16:49:00,-0.702689,246,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.1,-1.20708,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132051",2019-09-30 16:50:00,-0.68986,230,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,19.2,-1.20456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132052",2019-09-30 16:51:00,-0.685709,196,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.6,-1.21716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132053",2019-09-30 16:52:00,-0.690071,199,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.4,-1.14156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132054",2019-09-30 16:53:00,-0.673877,235,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.5,-0.76356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132055",2019-09-30 16:54:00,-0.76521,213,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.6,-0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132056",2019-09-30 16:55:00,-0.706914,273,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.6,-0.69363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132057",2019-09-30 16:56:00,-0.756242,285,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,18.5,-0.79443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132058",2019-09-30 16:57:00,-0.769018,241,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.6,-1.00233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132059",2019-09-30 16:58:00,-0.792008,238,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.6,-0.94059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132060",2019-09-30 16:59:00,-0.787849,200,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.3,-0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132061",2019-09-30 17:00:00,-0.801264,184,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.3,-0.83286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132062",2019-09-30 17:01:00,-0.595673,195,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.7,-0.85743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132063",2019-09-30 17:02:00,-0.669796,187,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.9,-0.86436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132064",2019-09-30 17:03:00,-0.828042,157,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.5,-0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132065",2019-09-30 17:04:00,-0.872105,158,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.5,-0.80766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132066",2019-09-30 17:05:00,-0.837349,184,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.8,-0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132067",2019-09-30 17:06:00,-0.579906,240,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,19.2,-0.945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132068",2019-09-30 17:07:00,-0.770524,307,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,19.1,-0.92736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132069",2019-09-30 17:08:00,-0.752107,370,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.7,-0.90846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132070",2019-09-30 17:09:00,-0.759693,406,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.8,-0.87633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132071",2019-09-30 17:10:00,-0.738533,407,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,19.1,-0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132072",2019-09-30 17:11:00,-0.831975,414,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.7,-0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132073",2019-09-30 17:12:00,-0.7065,417,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.4,-0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132074",2019-09-30 17:13:00,-0.706932,400,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,18.3,-0.84546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132075",2019-09-30 17:14:00,-0.693761,385,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.4,-0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132076",2019-09-30 17:15:00,-0.750431,378,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.5,-0.68418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132077",2019-09-30 17:16:00,-0.69717,317,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.5,0.00126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132078",2019-09-30 17:17:00,-0.701814,357,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.3,-0.33138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132079",2019-09-30 17:18:00,-0.726246,364,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.3,-0.34083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132080",2019-09-30 17:19:00,-0.667465,374,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.3,-0.48006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132081",2019-09-30 17:20:00,-0.691017,342,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.3,-0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132082",2019-09-30 17:21:00,-0.753543,344,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.3,-0.58653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132083",2019-09-30 17:22:00,-0.670107,349,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.4,-0.56826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132084",2019-09-30 17:23:00,-0.678822,331,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,18.4,-0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132085",2019-09-30 17:24:00,-0.64734,324,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-0.50589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132086",2019-09-30 17:25:00,-0.666882,305,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-0.45486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132087",2019-09-30 17:26:00,-0.669019,345,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132088",2019-09-30 17:27:00,-0.690025,337,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132089",2019-09-30 17:28:00,-0.757212,337,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132090",2019-09-30 17:29:00,-0.613639,331,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132091",2019-09-30 17:30:00,-0.736296,316,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.46053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132092",2019-09-30 17:31:00,-0.794545,315,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132093",2019-09-30 17:32:00,-0.783145,330,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132094",2019-09-30 17:33:00,-0.805106,328,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132095",2019-09-30 17:34:00,-0.768921,324,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132096",2019-09-30 17:35:00,-0.797347,310,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.46053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132097",2019-09-30 17:36:00,-0.798218,303,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.38619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132098",2019-09-30 17:37:00,-0.898043,252,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.34083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132099",2019-09-30 17:38:00,-0.769822,301,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132100",2019-09-30 17:39:00,-0.813373,299,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.00000000745058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132101",2019-09-30 17:40:00,-0.818291,271,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,0.16569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132102",2019-09-30 17:41:00,-0.830442,233,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,0.25074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132103",2019-09-30 17:42:00,-0.609408,204,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,0.16254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132104",2019-09-30 17:43:00,-0.823849,196,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,0.08127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132105",2019-09-30 17:44:00,-0.813976,206,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.12663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132106",2019-09-30 17:45:00,-0.848541,237,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.21546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132107",2019-09-30 17:46:00,-0.804367,167,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-0.16758,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132108",2019-09-30 17:47:00,-0.760932,102,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-0.12726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132109",2019-09-30 17:48:00,-0.628021,85,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.06489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132110",2019-09-30 17:49:00,-0.860982,81,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-0.0378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132111",2019-09-30 17:50:00,-0.737494,80,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.2,0.1134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132112",2019-09-30 17:51:00,-0.750813,80,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.2,0.06174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132113",2019-09-30 17:52:00,-0.748298,81,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.1,-0.08379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132114",2019-09-30 17:53:00,-0.739464,79,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.1,-0.03213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132115",2019-09-30 17:54:00,-0.736766,76,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,-0.01386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132116",2019-09-30 17:55:00,-0.439443,75,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,0.03087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132117",2019-09-30 17:56:00,-0.751529,74,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.03591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132118",2019-09-30 17:57:00,-0.725312,73,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.06237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132119",2019-09-30 17:58:00,-0.727495,72,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132120",2019-09-30 17:59:00,-0.73927,70,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.09828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132121",2019-09-30 18:00:00,-0.896511,69,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.10017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132122",2019-09-30 18:01:00,-0.707701,70,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,0.09324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132123",2019-09-30 18:02:00,-0.841846,70,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25,25.5,17.9,0.13104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132124",2019-09-30 18:03:00,-0.863642,66,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25,25.5,17.8,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132125",2019-09-30 18:04:00,-0.89115,65,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25,25.5,17.8,0.53109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132126",2019-09-30 18:05:00,-0.730884,65,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.8,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132127",2019-09-30 18:06:00,-0.756967,64,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.8,0.36855,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132128",2019-09-30 18:07:00,-0.801434,64,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.8,0.16254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132129",2019-09-30 18:08:00,-0.74609,63,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.8,0.21924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132130",2019-09-30 18:09:00,-0.70272,62,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.8,0.1953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132131",2019-09-30 18:10:00,-0.726301,60,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.7,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132132",2019-09-30 18:11:00,-0.775678,60,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.7,0.1764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132133",2019-09-30 18:12:00,-0.765391,60,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,24,24,24.5,25.5,25.5,17.7,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132134",2019-09-30 18:13:00,-0.78152,59,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.7,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132135",2019-09-30 18:14:00,-0.763646,59,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.7,0.21987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132136",2019-09-30 18:15:00,-0.763989,58,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.7,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132137",2019-09-30 18:16:00,-0.816116,57,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.7,0.25767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132138",2019-09-30 18:17:00,-0.757032,56,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.6,0.28539,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132139",2019-09-30 18:18:00,-0.757387,54,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.7,0.28917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132140",2019-09-30 18:19:00,-0.878097,54,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.6,0.30681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132141",2019-09-30 18:20:00,-0.739838,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.6,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132142",2019-09-30 18:21:00,-0.757312,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.6,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132143",2019-09-30 18:22:00,-0.757212,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.30681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132144",2019-09-30 18:23:00,-0.7567,51,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132145",2019-09-30 18:24:00,-0.747571,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.29043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132146",2019-09-30 18:25:00,-0.758302,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.30681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132147",2019-09-30 18:26:00,-0.742764,51,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.32571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132148",2019-09-30 18:27:00,-0.734544,49,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.5,0.35721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132149",2019-09-30 18:28:00,-0.762635,49,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132150",2019-09-30 18:29:00,-0.502353,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132151",2019-09-30 18:30:00,-0.760231,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.74907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132152",2019-09-30 18:31:00,-0.745298,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.62433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132153",2019-09-30 18:32:00,-0.713818,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.38052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132154",2019-09-30 18:33:00,-0.750152,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132155",2019-09-30 18:34:00,-0.784538,46,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17.4,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132156",2019-09-30 18:35:00,-0.808999,46,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,26,17.3,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132157",2019-09-30 18:36:00,-0.795951,44,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,26,17.3,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132158",2019-09-30 18:37:00,-0.821254,43,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.2,0.49581,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132159",2019-09-30 18:38:00,-0.89492,43,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.2,0.4914,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132160",2019-09-30 18:39:00,-0.926341,42,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.49833,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132161",2019-09-30 18:40:00,-0.817978,41,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.50904,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132162",2019-09-30 18:41:00,-0.898547,40,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.50967,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132163",2019-09-30 18:42:00,-0.817306,41,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.2,0.5103,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132164",2019-09-30 18:43:00,-0.843126,40,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.52164,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132165",2019-09-30 18:44:00,-1.05478,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.52731,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132166",2019-09-30 18:45:00,-1.49234,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.52983,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132167",2019-09-30 18:46:00,-1.78945,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.5292,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132168",2019-09-30 18:47:00,-1.55936,36,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132169",2019-09-30 18:48:00,-1.53657,36,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132170",2019-09-30 18:49:00,-1.59756,35,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132171",2019-09-30 18:50:00,-1.76215,33,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132172",2019-09-30 18:51:00,-1.60809,32,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132173",2019-09-30 18:52:00,-1.42938,31,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132174",2019-09-30 18:53:00,-1.31914,30,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132175",2019-09-30 18:54:00,-1.19231,30,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.9387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132176",2019-09-30 18:55:00,-1.10078,30,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132177",2019-09-30 18:56:00,-0.942725,29,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17.1,0.99288,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132178",2019-09-30 18:57:00,-0.964699,27,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132179",2019-09-30 18:58:00,-0.890423,25,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132180",2019-09-30 18:59:00,-0.852595,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132181",2019-09-30 19:00:00,-0.823016,23,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132182",2019-09-30 19:01:00,0,23,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,26,17,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132183",2019-09-30 19:02:00,-0.782426,21,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,25.5,17,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132184",2019-09-30 19:03:00,-0.879977,20,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,25,25.5,25.5,16.9,2.11365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132185",2019-09-30 19:04:00,-0.768861,18,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17,0.8064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132186",2019-09-30 19:05:00,-0.80238,19,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.9,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132187",2019-09-30 19:06:00,-0.792709,18,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.9,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132188",2019-09-30 19:07:00,-0.797241,17,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.8,0.71379,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132189",2019-09-30 19:08:00,-0.752882,17,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.7,0.74214,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132190",2019-09-30 19:09:00,-0.789411,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.7,0.71694,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132191",2019-09-30 19:10:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.7,0.71946,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132192",2019-09-30 19:11:00,-0.753036,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.7,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132193",2019-09-30 19:12:00,-0.89907,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.7,0.7119,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132194",2019-09-30 19:13:00,-0.992912,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,16.8,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
