"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"132195",2019-09-30 19:14:00,-1.12719,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132196",2019-09-30 19:15:00,-1.22695,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25.5,25.5,17,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132197",2019-09-30 19:16:00,-1.41657,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,17,0.72954,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132198",2019-09-30 19:17:00,-1.19053,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,17.2,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132199",2019-09-30 19:18:00,-1.24242,14,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,17.2,0.72828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132200",2019-09-30 19:19:00,-1.20343,13,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,17.1,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132201",2019-09-30 19:20:00,-1.22498,13,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,16.9,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132202",2019-09-30 19:21:00,-1.22549,13,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,16.7,1.10187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132203",2019-09-30 19:22:00,-1.23795,12,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,16.6,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132204",2019-09-30 19:23:00,-1.14163,11,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,16.4,1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132205",2019-09-30 19:24:00,-1.21405,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.9,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132206",2019-09-30 19:25:00,-1.18649,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.8,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132207",2019-09-30 19:26:00,-0.94709,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132208",2019-09-30 19:27:00,-0.910273,7,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132209",2019-09-30 19:28:00,-1.06835,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132210",2019-09-30 19:29:00,-0.854451,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132211",2019-09-30 19:30:00,-0.666901,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132212",2019-09-30 19:31:00,-0.78178,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132213",2019-09-30 19:32:00,-0.604412,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.81144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132214",2019-09-30 19:33:00,-0.810589,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132215",2019-09-30 19:34:00,-0.749817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.2,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132216",2019-09-30 19:35:00,-0.798305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132217",2019-09-30 19:36:00,-0.748312,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132218",2019-09-30 19:37:00,-0.924554,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.82908,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132219",2019-09-30 19:38:00,-0.74143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,0.83349,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132220",2019-09-30 19:39:00,-0.760822,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.7,0.78561,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132221",2019-09-30 19:40:00,-0.764648,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,0.78057,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132222",2019-09-30 19:41:00,-0.99826,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,2.92194,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132223",2019-09-30 19:42:00,-0.68255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,2.90934,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132224",2019-09-30 19:43:00,-1.13407,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,2.87343,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132225",2019-09-30 19:44:00,-1.17274,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,2.88477,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132226",2019-09-30 19:45:00,-1.13238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.5,0.85491,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132227",2019-09-30 19:46:00,-1.13913,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,0.76104,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132228",2019-09-30 19:47:00,-1.17019,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.7,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132229",2019-09-30 19:48:00,-0.995817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.7,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132230",2019-09-30 19:49:00,-1.17318,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,1.27071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132231",2019-09-30 19:50:00,-1.62015,0,0.722,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,1.75014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132232",2019-09-30 19:51:00,-1.25305,0,0.718,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,1.76778,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132233",2019-09-30 19:52:00,-0.829126,0,0.718,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,1.68462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132234",2019-09-30 19:53:00,-1.06819,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132235",2019-09-30 19:54:00,-1.04104,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.1277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132236",2019-09-30 19:55:00,-0.981292,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132237",2019-09-30 19:56:00,-0.933545,0,0.425,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.05084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132238",2019-09-30 19:57:00,-0.822896,0,0.478,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.1151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132239",2019-09-30 19:58:00,-0.849329,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,1.1151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132240",2019-09-30 19:59:00,-0.846559,0,0.419,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,0.82782,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132241",2019-09-30 20:00:00,-0.823237,0,0.396,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.03761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132242",2019-09-30 20:01:00,-0.789965,0,0.393,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132243",2019-09-30 20:02:00,-0.79261,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.4,1.17747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132244",2019-09-30 20:03:00,-0.767244,0,0.537,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.6,1.17747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132245",2019-09-30 20:04:00,-1.13658,0,0.537,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15.3,1.17684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132246",2019-09-30 20:05:00,-0.792422,0,0.535,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.8,1.17747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132247",2019-09-30 20:06:00,-0.788627,0,0.537,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.4,1.19007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132248",2019-09-30 20:07:00,-0.815608,0,0.535,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.3,1.18377,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132249",2019-09-30 20:08:00,-0.815666,0,0.54,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.1,2.85201,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132250",2019-09-30 20:09:00,-0.798109,0,0.542,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.3,1.40301,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132251",2019-09-30 20:10:00,-0.902019,0,0.54,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.4,1.18944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132252",2019-09-30 20:11:00,-1.3122,0,0.54,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.4,1.18944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132253",2019-09-30 20:12:00,-0.807998,0,0.541,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.4,1.09557,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132254",2019-09-30 20:13:00,-0.895185,0,0.541,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.5,1.09431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132255",2019-09-30 20:14:00,-0.948252,0,0.538,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.8,1.09431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132256",2019-09-30 20:15:00,-0.982148,0,0.542,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.9,1.09431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132257",2019-09-30 20:16:00,-1.07438,0,0.539,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.9,1.08864,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132258",2019-09-30 20:17:00,-1.12252,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.9,1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132259",2019-09-30 20:18:00,-1.10775,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,15,1.0458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132260",2019-09-30 20:19:00,-1.07691,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.8,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132261",2019-09-30 20:20:00,-0.708301,0,0.53,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.7,1.05651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132262",2019-09-30 20:21:00,-1.0733,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.6,1.34694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132263",2019-09-30 20:22:00,-1.07733,0,0.531,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.5,1.44711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132264",2019-09-30 20:23:00,-1.0086,0,0.53,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.6,1.40364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132265",2019-09-30 20:24:00,-1.12097,0,0.531,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.6,1.27827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132266",2019-09-30 20:25:00,-0.989136,0,0.528,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.5,1.22094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132267",2019-09-30 20:26:00,-0.927799,0,0.535,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.5,1.08171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132268",2019-09-30 20:27:00,-0.863609,0,0.533,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.6,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132269",2019-09-30 20:28:00,-0.868377,0,0.524,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.7,1.06344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132270",2019-09-30 20:29:00,-0.820322,0,2.272,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.7,2.87154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132271",2019-09-30 20:30:00,-1.21036,0,2.263,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.7,2.85768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132272",2019-09-30 20:31:00,-0.866698,0,2.258,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,24,24,24.5,25,25.5,14.6,2.85705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132273",2019-09-30 20:32:00,-0.771853,0,2.252,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,2.85264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132274",2019-09-30 20:33:00,-0.751614,0,2.258,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,2.85894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132275",2019-09-30 20:34:00,-0.751832,0,2.273,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,2.86776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132276",2019-09-30 20:35:00,-0.612319,0,0.524,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.59264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132277",2019-09-30 20:36:00,-0.74989,0,1.332,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.88748,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132278",2019-09-30 20:37:00,-0.683201,0,0.756,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.28898,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132279",2019-09-30 20:38:00,-0.7884,0,0.967,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.48554,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132280",2019-09-30 20:39:00,-0.862254,0,0.755,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.47987,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132281",2019-09-30 20:40:00,-0.642623,0,0.96,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,1.38285,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132282",2019-09-30 20:41:00,-0.996175,0,0.753,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.65816,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132283",2019-09-30 20:42:00,-0.706359,0,0.755,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,1.3545,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132284",2019-09-30 20:43:00,-0.866573,0,0.964,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,1.56177,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132285",2019-09-30 20:44:00,-0.954922,0,0.754,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,1.35513,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132286",2019-09-30 20:45:00,-0.994307,0,0.963,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.2,1.56933,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"132287",2019-09-30 20:46:00,-1.0233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,0.78561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132288",2019-09-30 20:47:00,-1.04311,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,0.8631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132289",2019-09-30 20:48:00,-1.11169,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132290",2019-09-30 20:49:00,-1.04829,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132291",2019-09-30 20:50:00,-1.29178,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.76923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132292",2019-09-30 20:51:00,-0.964242,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.5,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132293",2019-09-30 20:52:00,-1.05193,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132294",2019-09-30 20:53:00,-1.02864,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132295",2019-09-30 20:54:00,-1.02824,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.2,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132296",2019-09-30 20:55:00,-1.04725,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.2,0.66276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132297",2019-09-30 20:56:00,-0.91933,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,0.66528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132298",2019-09-30 20:57:00,-1.08341,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132299",2019-09-30 20:58:00,-0.827717,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.3,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132300",2019-09-30 20:59:00,-0.849727,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.9828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132301",2019-09-30 21:00:00,-0.776918,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.87381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132302",2019-09-30 21:01:00,-0.748157,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.4,0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132303",2019-09-30 21:02:00,-0.795311,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.2,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132304",2019-09-30 21:03:00,-0.744914,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.9,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"132305",2019-09-30 21:04:00,-0.516729,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.6,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132306",2019-09-30 21:05:00,-0.773887,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.6,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132307",2019-09-30 21:06:00,-0.795092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.4,0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132308",2019-09-30 21:07:00,-0.774331,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.3,0.65079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132309",2019-09-30 21:08:00,-0.590498,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.5,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132310",2019-09-30 21:09:00,-0.788464,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.6,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132311",2019-09-30 21:10:00,-0.666817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.8,0.63945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132312",2019-09-30 21:11:00,-0.703979,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.9,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132313",2019-09-30 21:12:00,-0.86962,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.7,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132314",2019-09-30 21:13:00,-0.724018,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.4,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132315",2019-09-30 21:14:00,-0.739564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.2,0.6363,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132316",2019-09-30 21:15:00,-0.769536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,13.1,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132317",2019-09-30 21:16:00,-0.75887,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.1,0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132318",2019-09-30 21:17:00,-0.957179,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.2,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132319",2019-09-30 21:18:00,-0.749354,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.4,0.72954,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132320",2019-09-30 21:19:00,-0.753671,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.6,0.74151,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132321",2019-09-30 21:20:00,-0.793505,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,0.82656,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132322",2019-09-30 21:21:00,-0.775612,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,0.75663,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132323",2019-09-30 21:22:00,-0.753831,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,0.72765,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132324",2019-09-30 21:23:00,-0.654428,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,0.75411,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132325",2019-09-30 21:24:00,-0.783314,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132326",2019-09-30 21:25:00,-0.751548,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,2.94777,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132327",2019-09-30 21:26:00,-0.789392,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,2.93958,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132328",2019-09-30 21:27:00,-0.791736,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,3.02274,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132329",2019-09-30 21:28:00,-0.821173,0,0.101,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,2.8728,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132330",2019-09-30 21:29:00,-0.816518,0,0.104,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,0.70119,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132331",2019-09-30 21:30:00,-0.916541,0,0.051,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.68544,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132332",2019-09-30 21:31:00,-0.990187,0,0.083,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132333",2019-09-30 21:32:00,-0.902954,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.6,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132334",2019-09-30 21:33:00,-0.826692,0,0.104,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132335",2019-09-30 21:34:00,-0.810439,0,0.071,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132336",2019-09-30 21:35:00,-0.910428,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,1.06974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132337",2019-09-30 21:36:00,-0.817336,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.91791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132338",2019-09-30 21:37:00,-0.894102,0,2.097,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.4,2.79342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132339",2019-09-30 21:38:00,-0.815732,0,2.065,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,2.75814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132340",2019-09-30 21:39:00,-0.961603,0,2.078,25.5,22,22,16,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.4,2.76318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132341",2019-09-30 21:40:00,-0.852863,0,2.073,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,13.4,2.76381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132342",2019-09-30 21:41:00,-0.86411,0,2.085,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,13.2,2.78208,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132343",2019-09-30 21:42:00,-0.826953,0,2.095,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,13.1,2.81295,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132344",2019-09-30 21:43:00,-0.822832,0,2.066,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,13.1,2.73168,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132345",2019-09-30 21:44:00,-0.654378,0,2.088,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,12.9,2.73861,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132346",2019-09-30 21:45:00,-0.669596,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,12.9,0.68607,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132347",2019-09-30 21:46:00,-0.838272,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25.5,13,0.63504,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132348",2019-09-30 21:47:00,-0.797557,0,2.097,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,25,25,13.1,2.78712,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132349",2019-09-30 21:48:00,-0.864597,0,2.063,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.2,2.76381,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132350",2019-09-30 21:49:00,-0.866125,0,2.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.2,2.78586,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132351",2019-09-30 21:50:00,-0.840398,0,2.08,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.2,2.79027,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132352",2019-09-30 21:51:00,-0.662686,0,2.096,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,2.79027,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132353",2019-09-30 21:52:00,-0.81111,0,2.097,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.2,2.80035,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132354",2019-09-30 21:53:00,-0.832128,0,2.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.66654,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132355",2019-09-30 21:54:00,-0.950041,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.70497,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132356",2019-09-30 21:55:00,-0.843268,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.71064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132357",2019-09-30 21:56:00,-0.829425,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.72891,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132358",2019-09-30 21:57:00,-0.815985,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.71694,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132359",2019-09-30 21:58:00,-0.763178,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.68166,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132360",2019-09-30 21:59:00,-0.766547,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.65457,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132361",2019-09-30 22:00:00,-0.759599,0,0.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.9,0.5607,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132362",2019-09-30 22:01:00,-0.766195,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.58212,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132363",2019-09-30 22:02:00,-0.777468,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.58023,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132364",2019-09-30 22:03:00,-0.798018,0,0.068,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.56574,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132365",2019-09-30 22:04:00,-0.778264,0,0.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132366",2019-09-30 22:05:00,-0.79017,0,0.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132367",2019-09-30 22:06:00,-0.802573,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132368",2019-09-30 22:07:00,-0.755865,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132369",2019-09-30 22:08:00,-0.751107,0,0.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132370",2019-09-30 22:09:00,-0.710545,0,0.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132371",2019-09-30 22:10:00,-0.695368,0,0.041,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132372",2019-09-30 22:11:00,-0.808533,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132373",2019-09-30 22:12:00,-0.596425,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.84042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132374",2019-09-30 22:13:00,-0.818344,0,0.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.1,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132375",2019-09-30 22:14:00,-0.591532,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.88137,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132376",2019-09-30 22:15:00,-0.742757,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.78183,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132377",2019-09-30 22:16:00,-0.745296,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.72198,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132378",2019-09-30 22:17:00,-0.7498,0,0.073,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132379",2019-09-30 22:18:00,-0.972569,0,0.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132380",2019-09-30 22:19:00,-0.742725,0,0.092,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132381",2019-09-30 22:20:00,-0.797896,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132382",2019-09-30 22:21:00,-0.763481,0,0.112,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132383",2019-09-30 22:22:00,-0.745777,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.8,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132384",2019-09-30 22:23:00,-0.756913,0,0.126,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.8,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132385",2019-09-30 22:24:00,-0.815874,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.7,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132386",2019-09-30 22:25:00,-0.585511,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.6,0.59094,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132387",2019-09-30 22:26:00,-0.72004,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.6,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132388",2019-09-30 22:27:00,-0.721168,0,0.108,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.5,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132389",2019-09-30 22:28:00,-0.738837,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.5,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132390",2019-09-30 22:29:00,-0.720224,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.5,0.49959,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132391",2019-09-30 22:30:00,-0.739317,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.4,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132392",2019-09-30 22:31:00,-0.558181,0,0.742,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.4,2.66301,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132393",2019-09-30 22:32:00,-0.593094,0,2.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.3,2.62899,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132394",2019-09-30 22:33:00,-0.736546,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.3,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132395",2019-09-30 22:34:00,-0.705927,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,12.2,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132396",2019-09-30 22:35:00,-0.71134,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132397",2019-09-30 22:36:00,-0.562513,0,0.044,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132398",2019-09-30 22:37:00,-0.719431,0,2.109,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,2.6397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132399",2019-09-30 22:38:00,-0.549964,0,2.071,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,2.6019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132400",2019-09-30 22:39:00,-0.648795,0,2.083,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,2.61954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132401",2019-09-30 22:40:00,-0.558594,0,2.08,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,2.61954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132402",2019-09-30 22:41:00,-0.636476,0,2.092,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,2.62899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132403",2019-09-30 22:42:00,-0.716977,0,2.091,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,2.63214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132404",2019-09-30 22:43:00,-0.696537,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132405",2019-09-30 22:44:00,-0.730436,0,0.046,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,0.52164,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132406",2019-09-30 22:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,0.49707,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132407",2019-09-30 22:46:00,-0.762226,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.51534,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132408",2019-09-30 22:47:00,-0.761282,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132409",2019-09-30 22:48:00,-0.576318,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.51219,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132410",2019-09-30 22:49:00,-0.759452,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.51408,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132411",2019-09-30 22:50:00,-0.794331,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132412",2019-09-30 22:51:00,-0.758391,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132413",2019-09-30 22:52:00,-0.91196,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.84357,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132414",2019-09-30 22:53:00,-0.739292,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.8505,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132415",2019-09-30 22:54:00,-0.75705,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.84609,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132416",2019-09-30 22:55:00,-0.742798,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.73521,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132417",2019-09-30 22:56:00,-0.726011,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.67851,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132418",2019-09-30 22:57:00,-0.746517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.52857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132419",2019-09-30 22:58:00,-0.751377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.50967,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132420",2019-09-30 22:59:00,-0.751135,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.52794,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132421",2019-09-30 23:00:00,-0.719319,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.4,0.53424,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132422",2019-09-30 23:01:00,-0.73584,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.4,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132423",2019-09-30 23:02:00,-0.742498,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.4,0.53991,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132424",2019-09-30 23:03:00,-0.731024,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.5,0.53928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132425",2019-09-30 23:04:00,-0.731424,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132426",2019-09-30 23:05:00,-0.602681,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132427",2019-09-30 23:06:00,-0.728547,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.3,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132428",2019-09-30 23:07:00,-0.67442,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132429",2019-09-30 23:08:00,-0.753753,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.58212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132430",2019-09-30 23:09:00,-0.786239,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.1,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132431",2019-09-30 23:10:00,-0.966258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12,0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132432",2019-09-30 23:11:00,-0.763013,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132433",2019-09-30 23:12:00,-0.719429,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132434",2019-09-30 23:13:00,-0.73098,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,2.02671,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132435",2019-09-30 23:14:00,-0.771855,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.59409,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132436",2019-09-30 23:15:00,-0.772439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.57267,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132437",2019-09-30 23:16:00,-0.770694,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23.5,23.5,24.5,24.5,25,12.2,0.61614,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132438",2019-09-30 23:17:00,-0.749645,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,23.5,24.5,24.5,25,12.2,0.61047,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132439",2019-09-30 23:18:00,-0.806801,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,23.5,24,24.5,25,12.3,0.60354,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132440",2019-09-30 23:19:00,-0.742333,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,23.5,24,24.5,25,12.2,0.63504,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132441",2019-09-30 23:20:00,-0.771491,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,23.5,24,24.5,25,12.2,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132442",2019-09-30 23:21:00,-0.771439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12.1,0.6237,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132443",2019-09-30 23:22:00,-0.745242,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12.1,0.64764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132444",2019-09-30 23:23:00,-0.768324,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12.1,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132445",2019-09-30 23:24:00,-0.778472,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12,0.65331,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132446",2019-09-30 23:25:00,-0.862462,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12,0.63,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132447",2019-09-30 23:26:00,-0.767245,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12,0.72198,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132448",2019-09-30 23:27:00,-0.709411,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12,0.74151,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132449",2019-09-30 23:28:00,-0.767396,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,25,12,0.63315,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132450",2019-09-30 23:29:00,-0.742439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.1,0.6867,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132451",2019-09-30 23:30:00,-0.660657,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.2,0.63252,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132452",2019-09-30 23:31:00,-0.712036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.3,0.64008,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132453",2019-09-30 23:32:00,-0.776714,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.3,0.64764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"132454",2019-09-30 23:33:00,-0.748287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.3,0.72387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132455",2019-09-30 23:34:00,-0.808048,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.3,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132456",2019-09-30 23:35:00,-0.72332,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.2,0.92988,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132457",2019-09-30 23:36:00,-0.70712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.2,1.07415,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132458",2019-09-30 23:37:00,-0.752738,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,12.1,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132459",2019-09-30 23:38:00,-0.739277,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,25,11.9,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132460",2019-09-30 23:39:00,-0.493646,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.9,0.59976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132461",2019-09-30 23:40:00,-0.651254,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.8,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132462",2019-09-30 23:41:00,-0.671773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.8,0.6237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132463",2019-09-30 23:42:00,-0.666038,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.7,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"132464",2019-09-30 23:43:00,-0.676337,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.8,0.61551,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132465",2019-09-30 23:44:00,-0.676027,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,11.8,0.60921,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132466",2019-09-30 23:45:00,-0.664362,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.8,0.6111,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132467",2019-09-30 23:46:00,-0.422227,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.7,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"132468",2019-09-30 23:47:00,-0.694351,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.6,0.60606,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132469",2019-09-30 23:48:00,-0.712702,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.4,0.39816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132470",2019-09-30 23:49:00,-0.705454,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.4,0.41328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132471",2019-09-30 23:50:00,-0.721309,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,11.3,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132472",2019-09-30 23:51:00,-0.698852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132473",2019-09-30 23:52:00,-0.611941,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.41391,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132474",2019-09-30 23:53:00,-0.615906,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132475",2019-09-30 23:54:00,-0.750872,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132476",2019-09-30 23:55:00,-0.693105,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.3717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132477",2019-09-30 23:56:00,-0.726012,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.3654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132478",2019-09-30 23:57:00,-0.680942,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.37422,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132479",2019-09-30 23:58:00,-0.685336,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.39249,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132480",2019-09-30 23:59:00,-0.630575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132481",2019-10-01 00:00:00,-0.735639,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132482",2019-10-01 00:01:00,-0.707807,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.5,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132483",2019-10-01 00:02:00,-0.695146,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132484",2019-10-01 00:03:00,-0.71112,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.38241,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132485",2019-10-01 00:04:00,-0.699684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132486",2019-10-01 00:05:00,-0.683033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132487",2019-10-01 00:06:00,-0.691212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132488",2019-10-01 00:07:00,-0.685122,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132489",2019-10-01 00:08:00,-0.553993,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132490",2019-10-01 00:09:00,-0.686799,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132491",2019-10-01 00:10:00,-0.662208,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132492",2019-10-01 00:11:00,-0.671923,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.38241,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
