"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"132493",2019-10-01 00:12:00,-0.680865,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132494",2019-10-01 00:13:00,-0.522505,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132495",2019-10-01 00:14:00,-0.666627,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.1,0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132496",2019-10-01 00:15:00,-0.659681,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132497",2019-10-01 00:16:00,-0.674371,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.1,2.70207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132498",2019-10-01 00:17:00,-0.665793,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,2.69577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132499",2019-10-01 00:18:00,-0.663977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,2.75751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132500",2019-10-01 00:19:00,-0.803073,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.2,0.89397,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132501",2019-10-01 00:20:00,-0.634733,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132502",2019-10-01 00:21:00,-0.661829,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.88137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132503",2019-10-01 00:22:00,-0.627415,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.76734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132504",2019-10-01 00:23:00,-0.627369,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132505",2019-10-01 00:24:00,-0.585065,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.60921,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132506",2019-10-01 00:25:00,-0.667253,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132507",2019-10-01 00:26:00,-0.657661,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.5,0.60921,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132508",2019-10-01 00:27:00,-0.595287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132509",2019-10-01 00:28:00,-0.585417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.4,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132510",2019-10-01 00:29:00,-0.578576,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,24,24,24.5,11.3,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132511",2019-10-01 00:30:00,-0.59824,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132512",2019-10-01 00:31:00,-0.583325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132513",2019-10-01 00:32:00,-0.564302,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132514",2019-10-01 00:33:00,-0.547858,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132515",2019-10-01 00:34:00,-0.457678,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.51219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132516",2019-10-01 00:35:00,-0.560893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.51219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132517",2019-10-01 00:36:00,-0.577669,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132518",2019-10-01 00:37:00,-0.571697,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132519",2019-10-01 00:38:00,-0.396385,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132520",2019-10-01 00:39:00,-0.56343,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132521",2019-10-01 00:40:00,-0.630584,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132522",2019-10-01 00:41:00,-0.441275,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132523",2019-10-01 00:42:00,-0.782347,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.3,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132524",2019-10-01 00:43:00,-0.680376,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132525",2019-10-01 00:44:00,-0.55039,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132526",2019-10-01 00:45:00,-0.580678,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.4977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132527",2019-10-01 00:46:00,-0.598877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132528",2019-10-01 00:47:00,-0.627953,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132529",2019-10-01 00:48:00,-0.631939,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132530",2019-10-01 00:49:00,-0.6319,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132531",2019-10-01 00:50:00,-0.630002,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132532",2019-10-01 00:51:00,-0.617152,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,24,24.5,11.2,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132533",2019-10-01 00:52:00,-0.619949,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24.5,11.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132534",2019-10-01 00:53:00,-0.793291,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24.5,11.3,0.50715,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132535",2019-10-01 00:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24.5,11.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132536",2019-10-01 00:55:00,-0.607257,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24,11.3,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132537",2019-10-01 00:56:00,-0.617086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24,11.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132538",2019-10-01 00:57:00,-0.62417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22,23,24,23.5,24,11.4,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132539",2019-10-01 00:58:00,-0.614576,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132540",2019-10-01 00:59:00,-0.57843,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132541",2019-10-01 01:00:00,-0.561384,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132542",2019-10-01 01:01:00,-0.547523,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.49329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132543",2019-10-01 01:02:00,-0.515106,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132544",2019-10-01 01:03:00,-0.517569,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132545",2019-10-01 01:04:00,-0.474976,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.67473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132546",2019-10-01 01:05:00,-0.447763,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132547",2019-10-01 01:06:00,-0.579173,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.58905,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132548",2019-10-01 01:07:00,-0.341482,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.79254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132549",2019-10-01 01:08:00,-0.439847,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132550",2019-10-01 01:09:00,-0.528377,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.8442,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132551",2019-10-01 01:10:00,-0.602314,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.74277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132552",2019-10-01 01:11:00,-0.452496,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132553",2019-10-01 01:12:00,-0.454153,0,0,25.5,22,22,16,24.5,28.5,29,0,6.58184210526316,24.5,21.5,22,23,24,23.5,24,11.5,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132554",2019-10-01 01:13:00,-0.494607,0,0,25.5,22,22,16,24.5,28.5,29,0,6.6944262295082,24.5,21.5,22,23,24,23.5,24,11.5,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132555",2019-10-01 01:14:00,-0.404708,0,0,25.5,22,22,16,24.5,28.5,29,0,6.754,24.5,21.5,22,23,24,23.5,24,11.5,0.67599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132556",2019-10-01 01:15:00,-0.461865,0,0,25.5,22,22,16,24.5,28.5,29,0,6.8565,24.5,21.5,22,23,24,23.5,24,11.4,0.68481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132557",2019-10-01 01:16:00,-0.452006,0,0,25.5,22,22,16,24.5,28.5,29,0,6.85868852459016,24.5,21.5,22,23,24,23.5,24,11.4,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132558",2019-10-01 01:17:00,-0.45755,0,0,25.5,22,22,16,24.5,28.5,29,0,4.61616666666667,24.5,21.5,21.5,23,24,23.5,24,11.4,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132559",2019-10-01 01:18:00,-0.453171,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.4,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132560",2019-10-01 01:19:00,-0.460622,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.4,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132561",2019-10-01 01:20:00,-0.44882,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.3,0.5922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132562",2019-10-01 01:21:00,-0.591897,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.4,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132563",2019-10-01 01:22:00,-0.443624,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132564",2019-10-01 01:23:00,-0.447212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.4,0.5859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132565",2019-10-01 01:24:00,-0.447273,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.3,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132566",2019-10-01 01:25:00,-0.494168,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.2,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132567",2019-10-01 01:26:00,-0.447031,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.2,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132568",2019-10-01 01:27:00,-0.388499,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.2,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132569",2019-10-01 01:28:00,-0.393483,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.2,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132570",2019-10-01 01:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.1,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132571",2019-10-01 01:30:00,-0.476093,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.1,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132572",2019-10-01 01:31:00,-0.44361,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11.1,0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132573",2019-10-01 01:32:00,-0.45104,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132574",2019-10-01 01:33:00,-0.334321,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,11,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132575",2019-10-01 01:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,10.8,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132576",2019-10-01 01:35:00,-0.453153,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,10.6,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132577",2019-10-01 01:36:00,-0.436881,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,10.7,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132578",2019-10-01 01:37:00,-0.392314,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,21.5,23,24,23.5,24,10.6,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132579",2019-10-01 01:38:00,-0.442951,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132580",2019-10-01 01:39:00,-0.442529,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132581",2019-10-01 01:40:00,-0.438294,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132582",2019-10-01 01:41:00,-0.486195,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132583",2019-10-01 01:42:00,-0.45623,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132584",2019-10-01 01:43:00,-0.436374,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132585",2019-10-01 01:44:00,-0.457164,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132586",2019-10-01 01:45:00,-0.468784,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132587",2019-10-01 01:46:00,-0.434535,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132588",2019-10-01 01:47:00,-0.451101,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132589",2019-10-01 01:48:00,-0.457249,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132590",2019-10-01 01:49:00,-0.456592,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132591",2019-10-01 01:50:00,-0.451979,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132592",2019-10-01 01:51:00,-0.459351,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132593",2019-10-01 01:52:00,-0.339699,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132594",2019-10-01 01:53:00,-0.450523,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132595",2019-10-01 01:54:00,-0.42885,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132596",2019-10-01 01:55:00,-0.434787,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132597",2019-10-01 01:56:00,-0.331177,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132598",2019-10-01 01:57:00,-0.53248,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132599",2019-10-01 01:58:00,-0.436427,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132600",2019-10-01 01:59:00,-0.460317,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132601",2019-10-01 02:00:00,-0.442079,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.68922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132602",2019-10-01 02:01:00,-0.452009,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132603",2019-10-01 02:02:00,-0.399519,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132604",2019-10-01 02:03:00,-0.397988,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132605",2019-10-01 02:04:00,-0.429289,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132606",2019-10-01 02:05:00,-0.4022,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132607",2019-10-01 02:06:00,-0.418792,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.9,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132608",2019-10-01 02:07:00,-0.430277,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.9,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132609",2019-10-01 02:08:00,-0.486344,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132610",2019-10-01 02:09:00,-0.421833,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132611",2019-10-01 02:10:00,-0.425116,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132612",2019-10-01 02:11:00,-0.447678,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132613",2019-10-01 02:12:00,-0.427893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.7,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132614",2019-10-01 02:13:00,-0.409646,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132615",2019-10-01 02:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132616",2019-10-01 02:15:00,-0.349206,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24,10.5,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132617",2019-10-01 02:16:00,-0.422521,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21.5,23,24,23.5,23.5,10.4,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132618",2019-10-01 02:17:00,-0.434059,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132619",2019-10-01 02:18:00,-0.448978,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132620",2019-10-01 02:19:00,-0.428676,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.2,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132621",2019-10-01 02:20:00,-0.434659,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.2,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132622",2019-10-01 02:21:00,-0.402955,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132623",2019-10-01 02:22:00,-0.406092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132624",2019-10-01 02:23:00,-0.417243,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132625",2019-10-01 02:24:00,-0.367806,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.3,0.41202,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132626",2019-10-01 02:25:00,-0.399481,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23.5,23.5,10.4,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132627",2019-10-01 02:26:00,-0.411263,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23,23.5,10.5,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132628",2019-10-01 02:27:00,-0.489722,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,23,24,23,23.5,10.4,1.82763,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132629",2019-10-01 02:28:00,-0.543749,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.5,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132630",2019-10-01 02:29:00,-0.417672,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.5,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132631",2019-10-01 02:30:00,-0.407939,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.5,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132632",2019-10-01 02:31:00,-0.396335,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132633",2019-10-01 02:32:00,-0.411029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132634",2019-10-01 02:33:00,-0.418146,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132635",2019-10-01 02:34:00,-0.419626,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132636",2019-10-01 02:35:00,-0.426902,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132637",2019-10-01 02:36:00,-0.415373,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132638",2019-10-01 02:37:00,-0.402154,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132639",2019-10-01 02:38:00,-0.40972,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132640",2019-10-01 02:39:00,-0.400924,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.1,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132641",2019-10-01 02:40:00,-0.425238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132642",2019-10-01 02:41:00,-0.390408,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132643",2019-10-01 02:42:00,-0.470548,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132644",2019-10-01 02:43:00,-0.386932,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132645",2019-10-01 02:44:00,-0.401514,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.8,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132646",2019-10-01 02:45:00,-0.419613,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132647",2019-10-01 02:46:00,-0.398518,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132648",2019-10-01 02:47:00,-0.411487,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132649",2019-10-01 02:48:00,-0.401053,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132650",2019-10-01 02:49:00,-0.394158,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132651",2019-10-01 02:50:00,-0.388099,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132652",2019-10-01 02:51:00,-0.389397,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132653",2019-10-01 02:52:00,-0.385969,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.64449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132654",2019-10-01 02:53:00,-0.462516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132655",2019-10-01 02:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132656",2019-10-01 02:55:00,-0.383473,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132657",2019-10-01 02:56:00,-0.388826,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132658",2019-10-01 02:57:00,-0.407484,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.1,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132659",2019-10-01 02:58:00,-0.360666,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132660",2019-10-01 02:59:00,-0.382983,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132661",2019-10-01 03:00:00,-0.384609,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132662",2019-10-01 03:01:00,-0.390607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132663",2019-10-01 03:02:00,-0.392508,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132664",2019-10-01 03:03:00,-0.380287,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132665",2019-10-01 03:04:00,-0.381871,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132666",2019-10-01 03:05:00,-0.381103,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132667",2019-10-01 03:06:00,-0.391415,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.4,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132668",2019-10-01 03:07:00,-0.3752,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132669",2019-10-01 03:08:00,-0.395899,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132670",2019-10-01 03:09:00,-0.378531,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132671",2019-10-01 03:10:00,-0.370824,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.2,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132672",2019-10-01 03:11:00,-0.38966,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.1,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132673",2019-10-01 03:12:00,-0.371436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132674",2019-10-01 03:13:00,-0.371354,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132675",2019-10-01 03:14:00,-0.380521,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132676",2019-10-01 03:15:00,-0.389154,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132677",2019-10-01 03:16:00,-0.743587,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132678",2019-10-01 03:17:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132679",2019-10-01 03:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132680",2019-10-01 03:19:00,-0.353652,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132681",2019-10-01 03:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132682",2019-10-01 03:21:00,-0.486788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132683",2019-10-01 03:22:00,-0.349358,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132684",2019-10-01 03:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.8,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132685",2019-10-01 03:24:00,-0.355972,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132686",2019-10-01 03:25:00,-0.345376,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,9.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132687",2019-10-01 03:26:00,-0.363748,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,21,22.5,24,23,23.5,9.7,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132688",2019-10-01 03:27:00,-0.353024,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,21,22.5,24,23,23.5,9.8,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132689",2019-10-01 03:28:00,-0.378908,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,21,22.5,24,23,23.5,10,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132690",2019-10-01 03:29:00,-0.359794,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,21,22.5,24,23,23.5,9.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132691",2019-10-01 03:30:00,-0.397125,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,21,22.5,24,23,23.5,9.7,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132692",2019-10-01 03:31:00,-0.392349,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.8,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132693",2019-10-01 03:32:00,-0.56208,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132694",2019-10-01 03:33:00,-0.382142,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.5,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132695",2019-10-01 03:34:00,-0.378387,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.6,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132696",2019-10-01 03:35:00,-0.372866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.7,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132697",2019-10-01 03:36:00,-0.380114,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.5,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132698",2019-10-01 03:37:00,-0.390062,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132699",2019-10-01 03:38:00,-0.593575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132700",2019-10-01 03:39:00,-0.384196,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132701",2019-10-01 03:40:00,-0.365357,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23.5,9.7,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132702",2019-10-01 03:41:00,-0.381878,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23,9.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132703",2019-10-01 03:42:00,-0.393046,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23,9.7,0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132704",2019-10-01 03:43:00,-0.524911,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23,9.9,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132705",2019-10-01 03:44:00,-0.375308,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,20.5,22.5,24,23,23,10.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132706",2019-10-01 03:45:00,-0.384179,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132707",2019-10-01 03:46:00,-0.364101,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132708",2019-10-01 03:47:00,-0.375822,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132709",2019-10-01 03:48:00,-0.351522,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132710",2019-10-01 03:49:00,-0.375163,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132711",2019-10-01 03:50:00,-0.357001,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132712",2019-10-01 03:51:00,-0.373233,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132713",2019-10-01 03:52:00,-0.477236,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10,0.67851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132714",2019-10-01 03:53:00,-0.365296,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132715",2019-10-01 03:54:00,-0.364531,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.63819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132716",2019-10-01 03:55:00,-0.377226,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132717",2019-10-01 03:56:00,-0.365872,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132718",2019-10-01 03:57:00,-0.371973,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132719",2019-10-01 03:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132720",2019-10-01 03:59:00,-0.548752,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132721",2019-10-01 04:00:00,-0.383282,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132722",2019-10-01 04:01:00,-0.355098,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132723",2019-10-01 04:02:00,-0.36175,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132724",2019-10-01 04:03:00,-0.351626,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132725",2019-10-01 04:04:00,-0.35515,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132726",2019-10-01 04:05:00,-0.513139,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132727",2019-10-01 04:06:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132728",2019-10-01 04:07:00,-0.376114,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.1,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132729",2019-10-01 04:08:00,-0.367932,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,23,23,10.2,0.66402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132730",2019-10-01 04:09:00,-0.35465,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,10.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132731",2019-10-01 04:10:00,-0.344859,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132732",2019-10-01 04:11:00,-0.346983,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132733",2019-10-01 04:12:00,-0.356042,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132734",2019-10-01 04:13:00,-0.334089,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132735",2019-10-01 04:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132736",2019-10-01 04:15:00,-0.343361,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.6,0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132737",2019-10-01 04:16:00,-0.346668,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.5,0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132738",2019-10-01 04:17:00,-0.72709,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.4,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132739",2019-10-01 04:18:00,-0.373983,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.3,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132740",2019-10-01 04:19:00,-0.508181,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.2,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132741",2019-10-01 04:20:00,-0.358564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132742",2019-10-01 04:21:00,-0.354456,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.4,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132743",2019-10-01 04:22:00,-0.472849,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.6,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132744",2019-10-01 04:23:00,-0.335031,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.6,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132745",2019-10-01 04:24:00,-0.367749,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.7,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132746",2019-10-01 04:25:00,-0.339393,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.8,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132747",2019-10-01 04:26:00,-0.598718,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132748",2019-10-01 04:27:00,-0.336717,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132749",2019-10-01 04:28:00,-0.344582,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132750",2019-10-01 04:29:00,-0.363497,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132751",2019-10-01 04:30:00,-0.347441,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132752",2019-10-01 04:31:00,-0.357238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132753",2019-10-01 04:32:00,-0.343819,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132754",2019-10-01 04:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,9.9,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132755",2019-10-01 04:34:00,-0.369267,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,20.5,22.5,24,22.5,23,10,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132756",2019-10-01 04:35:00,-0.374819,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,10,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132757",2019-10-01 04:36:00,-0.376626,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132758",2019-10-01 04:37:00,-0.358545,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132759",2019-10-01 04:38:00,-0.362591,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132760",2019-10-01 04:39:00,-0.356708,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132761",2019-10-01 04:40:00,-0.380043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132762",2019-10-01 04:41:00,-0.354451,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.8,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132763",2019-10-01 04:42:00,-0.366315,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.8,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132764",2019-10-01 04:43:00,-0.343888,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.8,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132765",2019-10-01 04:44:00,-0.352139,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132766",2019-10-01 04:45:00,-0.371307,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22.5,24,22.5,23,9.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132767",2019-10-01 04:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132768",2019-10-01 04:47:00,-0.368615,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,24,22.5,23,9.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132769",2019-10-01 04:48:00,-0.370285,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,24,22.5,23,9.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132770",2019-10-01 04:49:00,-0.372991,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132771",2019-10-01 04:50:00,-0.397179,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.9,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132772",2019-10-01 04:51:00,-0.636877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.8,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132773",2019-10-01 04:52:00,-0.409136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.8,0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132774",2019-10-01 04:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,23,23,9.8,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132775",2019-10-01 04:54:00,-0.410172,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,23,23,9.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132776",2019-10-01 04:55:00,-0.408571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,23,23,9.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132777",2019-10-01 04:56:00,-0.372295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,23,23,9.6,0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132778",2019-10-01 04:57:00,-0.44515,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,23,23,9.6,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132779",2019-10-01 04:58:00,-0.433644,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132780",2019-10-01 04:59:00,-0.443511,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132781",2019-10-01 05:00:00,-0.35335,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.90972,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132782",2019-10-01 05:01:00,-0.428397,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.71883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132783",2019-10-01 05:02:00,-0.394282,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.65709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132784",2019-10-01 05:03:00,-0.388972,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.62307,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132785",2019-10-01 05:04:00,-0.35215,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.5985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132786",2019-10-01 05:05:00,-0.370102,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.5859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132787",2019-10-01 05:06:00,-0.469938,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.8,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132788",2019-10-01 05:07:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132789",2019-10-01 05:08:00,-0.336383,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.8,0.59031,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132790",2019-10-01 05:09:00,-0.354269,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132791",2019-10-01 05:10:00,-0.37137,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.8,0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132792",2019-10-01 05:11:00,-0.344043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132793",2019-10-01 05:12:00,-0.331329,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132794",2019-10-01 05:13:00,-0.449827,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132795",2019-10-01 05:14:00,-0.347809,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132796",2019-10-01 05:15:00,-0.342596,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,0.57078,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132797",2019-10-01 05:16:00,-0.333245,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132798",2019-10-01 05:17:00,-0.360428,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132799",2019-10-01 05:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
