"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"132800",2019-10-01 05:19:00,-0.342433,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132801",2019-10-01 05:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132802",2019-10-01 05:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132803",2019-10-01 05:22:00,-0.340392,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132804",2019-10-01 05:23:00,-0.458211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132805",2019-10-01 05:24:00,-0.334546,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.55692,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132806",2019-10-01 05:25:00,-0.427551,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.57645,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132807",2019-10-01 05:26:00,0.553151,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.01367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132808",2019-10-01 05:27:00,-0.378029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.0395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132809",2019-10-01 05:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132810",2019-10-01 05:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.06092,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132811",2019-10-01 05:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.06911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132812",2019-10-01 05:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,1.08297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132813",2019-10-01 05:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,1.08864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132814",2019-10-01 05:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,1.07037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132815",2019-10-01 05:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132816",2019-10-01 05:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.05084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132817",2019-10-01 05:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132818",2019-10-01 05:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,1.06092,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132819",2019-10-01 05:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132820",2019-10-01 05:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132821",2019-10-01 05:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.06344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132822",2019-10-01 05:41:00,0.326448,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.06344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132823",2019-10-01 05:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.06974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132824",2019-10-01 05:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.07352,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132825",2019-10-01 05:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132826",2019-10-01 05:45:00,3.47394,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132827",2019-10-01 05:46:00,4.03655,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132828",2019-10-01 05:47:00,5.88755,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132829",2019-10-01 05:48:00,7.62057,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132830",2019-10-01 05:49:00,5.38501,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132831",2019-10-01 05:50:00,4.06266,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132832",2019-10-01 05:51:00,1.89639,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.11132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132833",2019-10-01 05:52:00,1.41276,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132834",2019-10-01 05:53:00,1.11594,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132835",2019-10-01 05:54:00,1.20358,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132836",2019-10-01 05:55:00,0.99135,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132837",2019-10-01 05:56:00,0.96175,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132838",2019-10-01 05:57:00,1.31436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132839",2019-10-01 05:58:00,1.75351,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132840",2019-10-01 05:59:00,2.24741,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132841",2019-10-01 06:00:00,2.62641,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132842",2019-10-01 06:01:00,2.60384,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132843",2019-10-01 06:02:00,3.01788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132844",2019-10-01 06:03:00,2.77771,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132845",2019-10-01 06:04:00,2.2517,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132846",2019-10-01 06:05:00,1.98666,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132847",2019-10-01 06:06:00,1.70723,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132848",2019-10-01 06:07:00,1.47882,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132849",2019-10-01 06:08:00,1.7266,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132850",2019-10-01 06:09:00,1.55221,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132851",2019-10-01 06:10:00,1.52379,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132852",2019-10-01 06:11:00,1.74093,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132853",2019-10-01 06:12:00,1.52508,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132854",2019-10-01 06:13:00,2.1742,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"132855",2019-10-01 06:14:00,1.93536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,1.14534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132856",2019-10-01 06:15:00,2.23865,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,1.13967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132857",2019-10-01 06:16:00,2.2168,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,0.50715,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132858",2019-10-01 06:17:00,1.22598,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132859",2019-10-01 06:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132860",2019-10-01 06:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132861",2019-10-01 06:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132862",2019-10-01 06:21:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132863",2019-10-01 06:22:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132864",2019-10-01 06:23:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132865",2019-10-01 06:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132866",2019-10-01 06:25:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132867",2019-10-01 06:26:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132868",2019-10-01 06:27:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132869",2019-10-01 06:28:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,0.46368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132870",2019-10-01 06:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,0.4599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132871",2019-10-01 06:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132872",2019-10-01 06:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132873",2019-10-01 06:32:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132874",2019-10-01 06:33:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132875",2019-10-01 06:34:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,8.9,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132876",2019-10-01 06:35:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.1,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132877",2019-10-01 06:36:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132878",2019-10-01 06:37:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.1,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132879",2019-10-01 06:38:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.1,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132880",2019-10-01 06:39:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.1,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132881",2019-10-01 06:40:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.2,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132882",2019-10-01 06:41:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132883",2019-10-01 06:42:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132884",2019-10-01 06:43:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132885",2019-10-01 06:44:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132886",2019-10-01 06:45:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132887",2019-10-01 06:46:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132888",2019-10-01 06:47:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.7,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132889",2019-10-01 06:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,23,9.4,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132890",2019-10-01 06:49:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132891",2019-10-01 06:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132892",2019-10-01 06:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132893",2019-10-01 06:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132894",2019-10-01 06:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132895",2019-10-01 06:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132896",2019-10-01 06:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132897",2019-10-01 06:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132898",2019-10-01 06:57:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132899",2019-10-01 06:58:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132900",2019-10-01 06:59:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132901",2019-10-01 07:00:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132902",2019-10-01 07:01:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132903",2019-10-01 07:02:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132904",2019-10-01 07:03:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132905",2019-10-01 07:04:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.58401,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132906",2019-10-01 07:05:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.74844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132907",2019-10-01 07:06:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.74277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132908",2019-10-01 07:07:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132909",2019-10-01 07:08:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132910",2019-10-01 07:09:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.47691,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132911",2019-10-01 07:10:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132912",2019-10-01 07:11:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132913",2019-10-01 07:12:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132914",2019-10-01 07:13:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132915",2019-10-01 07:14:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.48258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132916",2019-10-01 07:15:00,0,11,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132917",2019-10-01 07:16:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132918",2019-10-01 07:17:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,1.88937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132919",2019-10-01 07:18:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132920",2019-10-01 07:19:00,0,12,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132921",2019-10-01 07:20:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.47691,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132922",2019-10-01 07:21:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132923",2019-10-01 07:22:00,0,14,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132924",2019-10-01 07:23:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132925",2019-10-01 07:24:00,0,15,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132926",2019-10-01 07:25:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132927",2019-10-01 07:26:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132928",2019-10-01 07:27:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132929",2019-10-01 07:28:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132930",2019-10-01 07:29:00,0,16,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132931",2019-10-01 07:30:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132932",2019-10-01 07:31:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132933",2019-10-01 07:32:00,0,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132934",2019-10-01 07:33:00,0,17,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.2,0.441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132935",2019-10-01 07:34:00,0,18,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.2,0.44289,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132936",2019-10-01 07:35:00,0,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.1,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132937",2019-10-01 07:36:00,0,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.1,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132938",2019-10-01 07:37:00,0,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132939",2019-10-01 07:38:00,0,20,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132940",2019-10-01 07:39:00,0,21,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132941",2019-10-01 07:40:00,0,22,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.1,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132942",2019-10-01 07:41:00,0,23,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.2,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132943",2019-10-01 07:42:00,0,24,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.3,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132944",2019-10-01 07:43:00,0,29,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132945",2019-10-01 07:44:00,0,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132946",2019-10-01 07:45:00,0,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.5,0.35658,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132947",2019-10-01 07:46:00,0,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.6,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132948",2019-10-01 07:47:00,0,43,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132949",2019-10-01 07:48:00,0,43,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132950",2019-10-01 07:49:00,0,45,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132951",2019-10-01 07:50:00,0,48,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.31437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132952",2019-10-01 07:51:00,0,53,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132953",2019-10-01 07:52:00,0,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.27909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132954",2019-10-01 07:53:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.7,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132955",2019-10-01 07:54:00,0,55,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,9.9,0.2898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132956",2019-10-01 07:55:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,10.1,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132957",2019-10-01 07:56:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,10.3,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132958",2019-10-01 07:57:00,0,65,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,10.6,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132959",2019-10-01 07:58:00,0,67,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,10.9,0.27468,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132960",2019-10-01 07:59:00,0,70,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,11.2,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132961",2019-10-01 08:00:00,0,72,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,11.4,0.2646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132962",2019-10-01 08:01:00,0,75,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,11.6,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132963",2019-10-01 08:02:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,11.8,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132964",2019-10-01 08:03:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,12,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132965",2019-10-01 08:04:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23.5,22.5,22.5,12.1,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132966",2019-10-01 08:05:00,0,86,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.2,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132967",2019-10-01 08:06:00,0,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132968",2019-10-01 08:07:00,0,91,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.5,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132969",2019-10-01 08:08:00,0,95,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.6,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132970",2019-10-01 08:09:00,0,93,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132971",2019-10-01 08:10:00,0,100,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132972",2019-10-01 08:11:00,0,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132973",2019-10-01 08:12:00,0,104,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132974",2019-10-01 08:13:00,0,108,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132975",2019-10-01 08:14:00,0,110,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132976",2019-10-01 08:15:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.2835,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132977",2019-10-01 08:16:00,0,116,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132978",2019-10-01 08:17:00,0,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.7,0.27531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132979",2019-10-01 08:18:00,0,125,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.7,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132980",2019-10-01 08:19:00,0,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.7,0.23121,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132981",2019-10-01 08:20:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.21609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132982",2019-10-01 08:21:00,0,133,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.8,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132983",2019-10-01 08:22:00,0,136,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132984",2019-10-01 08:23:00,0,141,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.1638,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132985",2019-10-01 08:24:00,0,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.1953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132986",2019-10-01 08:25:00,0,148,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.06111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132987",2019-10-01 08:26:00,0,155,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,12.9,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132988",2019-10-01 08:27:00,0,159,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21,22,23,22.5,22.5,13,0.02457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132989",2019-10-01 08:28:00,0,165,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13,-0.000629997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132990",2019-10-01 08:29:00,0,170,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.1,-0.01953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132991",2019-10-01 08:30:00,0,176,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.2,-0.03969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132992",2019-10-01 08:31:00,0,184,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.1,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132993",2019-10-01 08:32:00,0,191,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.2,-0.00126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132994",2019-10-01 08:33:00,0,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.2,-0.03213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132995",2019-10-01 08:34:00,0,204,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.3,-0.16002,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132996",2019-10-01 08:35:00,0,208,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.3,-0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132997",2019-10-01 08:36:00,0,215,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.3,-0.11403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132998",2019-10-01 08:37:00,0,219,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.4,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"132999",2019-10-01 08:38:00,0,224,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.5,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133000",2019-10-01 08:39:00,0,230,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.6,-0.25893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133001",2019-10-01 08:40:00,0,235,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.7,-0.27909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133002",2019-10-01 08:41:00,0,240,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.9,-0.29673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133003",2019-10-01 08:42:00,0,244,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,13.9,-0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133004",2019-10-01 08:43:00,0,250,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133005",2019-10-01 08:44:00,0,257,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14,-0.38745,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133006",2019-10-01 08:45:00,0,262,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133007",2019-10-01 08:46:00,0,270,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.1,-0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133008",2019-10-01 08:47:00,0,279,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.3,-0.44919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133009",2019-10-01 08:48:00,0,289,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.4,-0.35595,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133010",2019-10-01 08:49:00,0,295,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.5,-0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133011",2019-10-01 08:50:00,0,299,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.7,-0.46116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133012",2019-10-01 08:51:00,0,305,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,14.8,-0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133013",2019-10-01 08:52:00,0,306,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,15,-0.1638,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133014",2019-10-01 08:53:00,0,307,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,15.2,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133015",2019-10-01 08:54:00,0,309,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,15.2,-0.41139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133016",2019-10-01 08:55:00,0,310,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22,23,22.5,22.5,15.3,-0.6174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133017",2019-10-01 08:56:00,0,312,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.5,-0.62496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133018",2019-10-01 08:57:00,0,313,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.5,-0.61929,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133019",2019-10-01 08:58:00,0,313,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.5,-0.61866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133020",2019-10-01 08:59:00,0,310,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133021",2019-10-01 09:00:00,0,310,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133022",2019-10-01 09:01:00,0,316,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.6237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133023",2019-10-01 09:02:00,0,307,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133024",2019-10-01 09:03:00,0,238,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133025",2019-10-01 09:04:00,0,256,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.6,-0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133026",2019-10-01 09:05:00,0,283,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.7,-0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133027",2019-10-01 09:06:00,0,339,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.7,-0.68166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133028",2019-10-01 09:07:00,0,346,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.8,-0.72513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133029",2019-10-01 09:08:00,0,341,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,15.8,-0.81396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133030",2019-10-01 09:09:00,0,354,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16,-0.87948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133031",2019-10-01 09:10:00,0,369,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.1,-0.92736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133032",2019-10-01 09:11:00,0,375,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.1,-0.9324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133033",2019-10-01 09:12:00,0,382,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.1,-0.96516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133034",2019-10-01 09:13:00,0,391,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.1,-0.95949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133035",2019-10-01 09:14:00,0,396,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.2,-0.98973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133036",2019-10-01 09:15:00,0,397,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.4,-0.9954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133037",2019-10-01 09:16:00,0,397,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.5,-0.99918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133038",2019-10-01 09:17:00,0,397,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.7,-0.99918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133039",2019-10-01 09:18:00,0,399,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.8,-0.9954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133040",2019-10-01 09:19:00,0,396,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.9,-0.98784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133041",2019-10-01 09:20:00,0,391,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.9,-0.97776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133042",2019-10-01 09:21:00,0,391,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.1,-0.97776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133043",2019-10-01 09:22:00,0,388,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.4,-0.97713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133044",2019-10-01 09:23:00,0,392,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.7,-1.02501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133045",2019-10-01 09:24:00,0,396,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.6,-1.03446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133046",2019-10-01 09:25:00,0,399,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.6,-1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133047",2019-10-01 09:26:00,0,400,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.8,-1.08423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133048",2019-10-01 09:27:00,0,399,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18,-1.0836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133049",2019-10-01 09:28:00,0,399,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.2,-1.07415,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133050",2019-10-01 09:29:00,0,401,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.6,-1.04013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133051",2019-10-01 09:30:00,0,408,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.6,-0.93303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133052",2019-10-01 09:31:00,0,412,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.5,-0.63189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133053",2019-10-01 09:32:00,0,416,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.2,-0.70623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133054",2019-10-01 09:33:00,0,384,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.9,-0.44289,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133055",2019-10-01 09:34:00,0,208,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.8,-0.05103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133056",2019-10-01 09:35:00,0,288,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.2,-0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133057",2019-10-01 09:36:00,0,198,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.8,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133058",2019-10-01 09:37:00,0,229,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.7,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133059",2019-10-01 09:38:00,0,269,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,16.6,-0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133060",2019-10-01 09:39:00,0,305,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.2,-0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133061",2019-10-01 09:40:00,0,430,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.2,-1.11006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133062",2019-10-01 09:41:00,0,431,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.3,-1.14093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133063",2019-10-01 09:42:00,0,435,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.2,-1.17243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133064",2019-10-01 09:43:00,0,438,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.4,-1.2222,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133065",2019-10-01 09:44:00,0,449,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.9,-1.28205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133066",2019-10-01 09:45:00,0,468,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.9,-1.34946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133067",2019-10-01 09:46:00,0,477,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18.8,-1.41813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133068",2019-10-01 09:47:00,0,476,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.4,-1.33056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133069",2019-10-01 09:48:00,0,507,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.1,-1.5183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133070",2019-10-01 09:49:00,0,481,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.4,-1.4616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133071",2019-10-01 09:50:00,0,535,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,18,-1.6128,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133072",2019-10-01 09:51:00,0,544,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,22.5,17.6,-1.66383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133073",2019-10-01 09:52:00,0,565,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,22.5,23,17.8,-1.75203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133074",2019-10-01 09:53:00,0,584,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.8,-1.9026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133075",2019-10-01 09:54:00,0,604,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.5,-2.00403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133076",2019-10-01 09:55:00,0,623,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.9,-2.09223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133077",2019-10-01 09:56:00,0,642,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,21,-2.16783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133078",2019-10-01 09:57:00,0,651,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.9,-2.18925,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133079",2019-10-01 09:58:00,0,609,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.3,-1.94355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133080",2019-10-01 09:59:00,0,457,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.4,-1.953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133081",2019-10-01 10:00:00,0,606,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.5,-2.23839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133082",2019-10-01 10:01:00,0,615,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.2,-2.10546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133083",2019-10-01 10:02:00,0,618,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.2,-1.85157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133084",2019-10-01 10:03:00,0,566,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.7,-1.49814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133085",2019-10-01 10:04:00,0,417,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18,-1.15416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133086",2019-10-01 10:05:00,0,224,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.6,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133087",2019-10-01 10:06:00,0,240,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.1,-0.19971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133088",2019-10-01 10:07:00,0,233,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.2,-0.23436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133089",2019-10-01 10:08:00,0,185,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.2,-0.00504001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133090",2019-10-01 10:09:00,0,161,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18,-0.21987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133091",2019-10-01 10:10:00,0,209,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.2,-0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133092",2019-10-01 10:11:00,0,143,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18,-0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133093",2019-10-01 10:12:00,0,156,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.9,-0.17199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133094",2019-10-01 10:13:00,0,587,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.1,-1.33119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133095",2019-10-01 10:14:00,0,568,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,16.7,-1.42443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133096",2019-10-01 10:15:00,0,562,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.5,-1.64493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133097",2019-10-01 10:16:00,0,562,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17,-1.60776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133098",2019-10-01 10:17:00,0,567,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.6,-1.3104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133099",2019-10-01 10:18:00,0,572,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.1,-1.54476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133100",2019-10-01 10:19:00,0,241,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19,-0.51345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133101",2019-10-01 10:20:00,0,234,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.7,-0.21735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133102",2019-10-01 10:21:00,0,606,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.8,-1.5876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133103",2019-10-01 10:22:00,0,263,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.1,-1.55484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133104",2019-10-01 10:23:00,0,600,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.7,-2.08152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133105",2019-10-01 10:24:00,0,599,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.7,-2.08404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133106",2019-10-01 10:25:00,0,598,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,17.8,-2.10546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133107",2019-10-01 10:26:00,0,601,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.1,-2.02923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133108",2019-10-01 10:27:00,0,607,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.2,-2.05569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133109",2019-10-01 10:28:00,0,612,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.4,-2.07396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133110",2019-10-01 10:29:00,0,620,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.2,-2.11113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133111",2019-10-01 10:30:00,0,618,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.5,-2.12499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133112",2019-10-01 10:31:00,0,632,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,18.5,-2.15523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133113",2019-10-01 10:32:00,0,641,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.2,-1.4553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133114",2019-10-01 10:33:00,0,650,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.1,-1.47042,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
