"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"133115",2019-10-01 10:34:00,0,658,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.6,-1.51893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133116",2019-10-01 10:35:00,0,667,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.3,-1.56177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133117",2019-10-01 10:36:00,0,681,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.1,-1.29276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133118",2019-10-01 10:37:00,0,694,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.1,-1.31733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133119",2019-10-01 10:38:00,0,708,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.8,-1.41183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133120",2019-10-01 10:39:00,0,723,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.7,-2.41668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133121",2019-10-01 10:40:00,0,736,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.9,-2.59749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133122",2019-10-01 10:41:00,0,755,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,21.2,-2.75436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133123",2019-10-01 10:42:00,0,773,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,20.7,-2.82303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133124",2019-10-01 10:43:00,0,787,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.5,-2.86902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133125",2019-10-01 10:44:00,0,798,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.5,-2.07333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133126",2019-10-01 10:45:00,0,800,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,21.5,22.5,23,23,23,19.8,-2.079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133127",2019-10-01 10:46:00,0,794,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.2,-2.04687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133128",2019-10-01 10:47:00,0,794,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,19.9,-2.8791,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133129",2019-10-01 10:48:00,0,809,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.1,-2.89233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133130",2019-10-01 10:49:00,0,800,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.9,-2.90556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133131",2019-10-01 10:50:00,0,805,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.1,-2.90556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133132",2019-10-01 10:51:00,0,804,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.8,-2.73231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133133",2019-10-01 10:52:00,0,784,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.4,-2.7972,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133134",2019-10-01 10:53:00,0,762,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.5,-2.73546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133135",2019-10-01 10:54:00,0,747,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.5,-2.67309,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133136",2019-10-01 10:55:00,0,765,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.1,-2.72664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133137",2019-10-01 10:56:00,0,739,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.4,-2.65419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133138",2019-10-01 10:57:00,0,734,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.5,-2.68128,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133139",2019-10-01 10:58:00,0,248,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.1,-1.14849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133140",2019-10-01 10:59:00,0,734,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.2,-2.67246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133141",2019-10-01 11:00:00,0,731,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.4,-2.65356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133142",2019-10-01 11:01:00,0,733,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.7,-2.65356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133143",2019-10-01 11:02:00,0,735,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.5,-2.29446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133144",2019-10-01 11:03:00,0,761,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.2,-2.37951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133145",2019-10-01 11:04:00,0,759,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.6,-2.3877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133146",2019-10-01 11:05:00,0,765,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.7,-2.54016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133147",2019-10-01 11:06:00,0,593,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.3,-1.5939,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133148",2019-10-01 11:07:00,0,282,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21,-2.32974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133149",2019-10-01 11:08:00,0,785,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.2,-2.88792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133150",2019-10-01 11:09:00,0,765,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.5,-2.77263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133151",2019-10-01 11:10:00,0,768,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.7,-2.7027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133152",2019-10-01 11:11:00,0,734,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.4,-2.65545,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133153",2019-10-01 11:12:00,0,750,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23,-2.60505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133154",2019-10-01 11:13:00,0,749,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.3,-2.57859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133155",2019-10-01 11:14:00,0,749,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.3,-2.56536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133156",2019-10-01 11:15:00,0,751,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.6,-2.54016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133157",2019-10-01 11:16:00,0,756,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21,-2.52126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133158",2019-10-01 11:17:00,0,759,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,20.9,-2.53323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133159",2019-10-01 11:18:00,0,753,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.4,-2.2491,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133160",2019-10-01 11:19:00,0,763,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.3,-2.01789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133161",2019-10-01 11:20:00,0,757,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.7,-2.4444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133162",2019-10-01 11:21:00,0,759,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.8,-2.43873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133163",2019-10-01 11:22:00,0,763,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.8,-2.43873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133164",2019-10-01 11:23:00,0,766,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.7,-2.30643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133165",2019-10-01 11:24:00,0,771,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.4,-2.30706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133166",2019-10-01 11:25:00,0,777,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.3,-2.3877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133167",2019-10-01 11:26:00,0,786,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.5,-2.47653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133168",2019-10-01 11:27:00,0,793,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.2,-2.76696,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133169",2019-10-01 11:28:00,0,789,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.2,-2.76003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133170",2019-10-01 11:29:00,0,788,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.6,-2.74806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133171",2019-10-01 11:30:00,0,791,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.9,-2.77074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133172",2019-10-01 11:31:00,0,793,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.3,-1.41309,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133173",2019-10-01 11:32:00,0,794,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23,-2.8161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133174",2019-10-01 11:33:00,0,797,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.8,-2.69073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133175",2019-10-01 11:34:00,0,801,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.2,-2.68569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133176",2019-10-01 11:35:00,0,803,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.6,-2.7279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133177",2019-10-01 11:36:00,0,800,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.1,-2.77326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133178",2019-10-01 11:37:00,0,793,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.4,-2.67183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133179",2019-10-01 11:38:00,0,810,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.8,-2.83626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133180",2019-10-01 11:39:00,0,811,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,21.9,-2.86209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133181",2019-10-01 11:40:00,0,817,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.9,-2.83563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133182",2019-10-01 11:41:00,0,819,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.3,-2.80539,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133183",2019-10-01 11:42:00,0,819,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.9,-2.7657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133184",2019-10-01 11:43:00,0,824,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24,-2.72664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133185",2019-10-01 11:44:00,0,828,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.8,-2.32596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133186",2019-10-01 11:45:00,0,831,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,23.8,-2.2995,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133187",2019-10-01 11:46:00,0,833,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.8,-2.29509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133188",2019-10-01 11:47:00,0,832,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,24.2,-2.40093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133189",2019-10-01 11:48:00,0,835,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,25.4,-2.50866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133190",2019-10-01 11:49:00,0,836,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21,22,22.5,23,23,23,22.9,-2.7153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133191",2019-10-01 11:50:00,0,840,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22,22.5,23,23,23,22.6,-2.72349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133192",2019-10-01 11:51:00,0,842,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22,22.5,23,23,23,21.5,-2.75814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133193",2019-10-01 11:52:00,0,850,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22,22.5,23,23,23,21.5,-2.77389,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133194",2019-10-01 11:53:00,0,851,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22,22.5,23,23,23,21.4,-2.98431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133195",2019-10-01 11:54:00,0,856,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22,22.5,23,23,23,22.3,-3.01707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133196",2019-10-01 11:55:00,0,858,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23,22.5,-2.95533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133197",2019-10-01 11:56:00,0,855,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23,22.6,-3.024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133198",2019-10-01 11:57:00,0,861,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23,22.7,-3.02463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133199",2019-10-01 11:58:00,0,863,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22.7,-3.02841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133200",2019-10-01 11:59:00,0,867,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22.6,-3.04983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133201",2019-10-01 12:00:00,0,867,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.3,-2.88036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133202",2019-10-01 12:01:00,-1.08074,872,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,20.9,-3.02526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133203",2019-10-01 12:02:00,0.887121,874,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,20.7,-3.03786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133204",2019-10-01 12:03:00,-0.94597,874,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,20.7,-2.64285,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133205",2019-10-01 12:04:00,-1.34797,880,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.5,-2.6649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133206",2019-10-01 12:05:00,-1.16007,881,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22,-2.65482,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133207",2019-10-01 12:06:00,-1.76069,815,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22.5,-2.45826,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133208",2019-10-01 12:07:00,-3.01032,851,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,23.3,-2.96793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133209",2019-10-01 12:08:00,-3.52317,879,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22,-3.08889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133210",2019-10-01 12:09:00,-3.30309,899,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.2,-3.17079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133211",2019-10-01 12:10:00,-2.70999,896,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.3,-3.06306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133212",2019-10-01 12:11:00,-2.30528,892,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.1,-3.02463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133213",2019-10-01 12:12:00,-1.97465,908,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22,-3.22119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133214",2019-10-01 12:13:00,-1.48802,886,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,22.5,-3.13803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133215",2019-10-01 12:14:00,-1.53182,894,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.5,-3.17646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133216",2019-10-01 12:15:00,-1.36898,877,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.2,-3.13047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133217",2019-10-01 12:16:00,-1.26512,902,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.4,-3.22056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133218",2019-10-01 12:17:00,-1.17708,919,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.2,-3.28104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133219",2019-10-01 12:18:00,-1.06246,891,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21,22.5,22.5,23,23,23.5,21.2,-3.29553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133220",2019-10-01 12:19:00,-0.916921,924,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,20.9,-3.2256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133221",2019-10-01 12:20:00,-0.863824,876,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.5,-3.0618,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133222",2019-10-01 12:21:00,-0.748289,789,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.1,-2.57922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133223",2019-10-01 12:22:00,-0.845223,664,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.1,-1.84464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133224",2019-10-01 12:23:00,-0.678233,805,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.3,-2.68443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133225",2019-10-01 12:24:00,-0.67771,914,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.2,-2.97423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133226",2019-10-01 12:25:00,-0.649925,929,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.4,-3.12606,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133227",2019-10-01 12:26:00,-0.618672,929,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.4,-3.36294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133228",2019-10-01 12:27:00,0,917,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,20.8,-3.35223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133229",2019-10-01 12:28:00,-0.594979,916,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.4,-3.11283,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133230",2019-10-01 12:29:00,-0.703081,915,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.9,-3.25647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133231",2019-10-01 12:30:00,-0.659935,862,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,22.8,-2.65482,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133232",2019-10-01 12:31:00,-0.637957,886,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,22.2,-3.30246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133233",2019-10-01 12:32:00,-0.713745,918,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,22.2,-3.34656,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133234",2019-10-01 12:33:00,-0.832612,920,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23,23.5,21.8,-3.32325,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133235",2019-10-01 12:34:00,-0.879801,875,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,21.3,-3.15819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133236",2019-10-01 12:35:00,-0.813381,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.9,-3.35286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133237",2019-10-01 12:36:00,-0.875923,939,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.5,-3.41397,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133238",2019-10-01 12:37:00,-0.899643,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.7,-3.42594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133239",2019-10-01 12:38:00,-0.977551,943,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.4,-3.29931,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133240",2019-10-01 12:39:00,-0.940088,941,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.4,-2.98431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133241",2019-10-01 12:40:00,-1.0911,937,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.3,-3.02148,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133242",2019-10-01 12:41:00,-0.924259,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.5,-3.08007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133243",2019-10-01 12:42:00,-0.935884,969,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21,-2.6964,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133244",2019-10-01 12:43:00,-0.908952,949,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.6,-3.44484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133245",2019-10-01 12:44:00,-0.955831,941,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.8,-3.32766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133246",2019-10-01 12:45:00,-0.936095,940,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.5,-3.31506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133247",2019-10-01 12:46:00,-0.927543,940,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.8,-3.32136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133248",2019-10-01 12:47:00,-1.04042,930,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.7,-3.42783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133249",2019-10-01 12:48:00,-0.926549,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.3,-3.32955,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133250",2019-10-01 12:49:00,-0.932091,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.1,-3.4209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133251",2019-10-01 12:50:00,-0.942339,940,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,20.9,-3.39129,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133252",2019-10-01 12:51:00,-0.940903,945,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.3,-3.49335,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133253",2019-10-01 12:52:00,-0.940723,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.8,-3.4965,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133254",2019-10-01 12:53:00,-0.860068,949,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.1,-3.56706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133255",2019-10-01 12:54:00,-0.931015,878,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.9,-3.34467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133256",2019-10-01 12:55:00,-0.783713,954,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23,-3.20418,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133257",2019-10-01 12:56:00,-0.780176,973,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.9,-3.18906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133258",2019-10-01 12:57:00,-0.775208,693,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.9,-3.2949,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133259",2019-10-01 12:58:00,-0.756859,565,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-1.58319,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133260",2019-10-01 12:59:00,-0.757817,897,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.7,-2.15019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133261",2019-10-01 13:00:00,-0.626168,546,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.8,-2.08026,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133262",2019-10-01 13:01:00,-0.894798,587,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.5,-2.1042,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133263",2019-10-01 13:02:00,-0.788573,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.7,-1.85724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133264",2019-10-01 13:03:00,-0.842812,737,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.6,-3.86316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133265",2019-10-01 13:04:00,-0.887032,741,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.1,-3.33333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133266",2019-10-01 13:05:00,-0.905641,976,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21,-3.37806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133267",2019-10-01 13:06:00,-0.898649,831,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22,-3.46689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133268",2019-10-01 13:07:00,-1.18169,882,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.2,-2.99691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133269",2019-10-01 13:08:00,-0.909285,874,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.6,-2.96226,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133270",2019-10-01 13:09:00,-0.579184,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.9,-3.66093,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133271",2019-10-01 13:10:00,-0.82526,778,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.01329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133272",2019-10-01 13:11:00,-0.847586,809,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.8,-1.56114,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133273",2019-10-01 13:12:00,-1.09225,638,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.9,-2.44503,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133274",2019-10-01 13:13:00,-0.824101,697,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.6,-1.72053,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133275",2019-10-01 13:14:00,-0.455105,859,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,21.3,-2.9673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133276",2019-10-01 13:15:00,-0.756048,1030,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.1,-3.7674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133277",2019-10-01 13:16:00,-0.759226,1124,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.6,-3.84237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133278",2019-10-01 13:17:00,-0.753716,1055,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.3,-3.79386,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133279",2019-10-01 13:18:00,-0.753215,703,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.1,-2.83563,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133280",2019-10-01 13:19:00,-0.739352,1016,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.7,-3.44169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133281",2019-10-01 13:20:00,-0.79885,909,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.9,-3.3138,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133282",2019-10-01 13:21:00,-0.944551,964,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24,-3.03849,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133283",2019-10-01 13:22:00,-0.773342,981,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.4,-3.29553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133284",2019-10-01 13:23:00,-0.752786,712,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.8,-2.6775,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133285",2019-10-01 13:24:00,-0.757179,987,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.5,-3.5154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133286",2019-10-01 13:25:00,-0.780306,982,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.2,-3.66093,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133287",2019-10-01 13:26:00,-0.745346,976,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.6,-3.64203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133288",2019-10-01 13:27:00,-0.71348,970,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23,-3.18339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133289",2019-10-01 13:28:00,-0.999508,967,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.7,-3.0996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133290",2019-10-01 13:29:00,-0.762355,969,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.9,-3.24513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133291",2019-10-01 13:30:00,-0.749966,971,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.7,-3.27348,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133292",2019-10-01 13:31:00,-0.753917,971,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.29112,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133293",2019-10-01 13:32:00,-0.637083,970,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23,-3.59163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133294",2019-10-01 13:33:00,-0.711984,969,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22,-3.46626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133295",2019-10-01 13:34:00,-0.882756,964,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.5,-3.5784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133296",2019-10-01 13:35:00,-0.773975,954,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.4,-3.52296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133297",2019-10-01 13:36:00,-0.581542,947,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.5,-3.46689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133298",2019-10-01 13:37:00,-0.998005,948,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.44799,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133299",2019-10-01 13:38:00,-0.77799,943,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.1,-3.4272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133300",2019-10-01 13:39:00,-0.749544,942,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25,-3.44043,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133301",2019-10-01 13:40:00,-0.749148,935,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25.4,-3.41523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133302",2019-10-01 13:41:00,-0.618916,936,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,26.7,-3.40893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133303",2019-10-01 13:42:00,-0.750433,939,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25.8,-3.20229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133304",2019-10-01 13:43:00,-0.762954,936,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23,-2.98116,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133305",2019-10-01 13:44:00,-0.767312,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.7,-3.03723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133306",2019-10-01 13:45:00,-0.769925,938,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.8,-2.95029,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133307",2019-10-01 13:46:00,-0.78304,934,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.4,-3.13173,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133308",2019-10-01 13:47:00,-0.746369,932,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.2,-3.35979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133309",2019-10-01 13:48:00,-0.713181,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.3,-3.36609,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133310",2019-10-01 13:49:00,-0.74678,932,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.1,-3.3957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133311",2019-10-01 13:50:00,-0.731948,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.43791,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133312",2019-10-01 13:51:00,-0.733438,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.3,-3.4587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133313",2019-10-01 13:52:00,-1.00553,930,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.3,-3.44106,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133314",2019-10-01 13:53:00,-0.778685,931,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.9,-3.40956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133315",2019-10-01 13:54:00,-0.739198,929,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.42909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133316",2019-10-01 13:55:00,-0.593142,927,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.2,-3.41649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133317",2019-10-01 13:56:00,-0.797009,927,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.41649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133318",2019-10-01 13:57:00,-0.731349,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.49083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133319",2019-10-01 13:58:00,-0.756634,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.4,-3.49839,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133320",2019-10-01 13:59:00,-0.76824,923,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.4272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133321",2019-10-01 14:00:00,-0.723397,919,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.07755,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133322",2019-10-01 14:01:00,-0.710825,918,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.5,-3.13047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133323",2019-10-01 14:02:00,-0.725546,917,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.9,-3.1752,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133324",2019-10-01 14:03:00,-0.943313,920,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.24009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133325",2019-10-01 14:04:00,-0.912427,919,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.2,-3.53997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133326",2019-10-01 14:05:00,-0.742138,918,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.4,-3.5343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133327",2019-10-01 14:06:00,-0.731825,915,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24,-3.51036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133328",2019-10-01 14:07:00,-0.733498,916,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.4,-3.51099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133329",2019-10-01 14:08:00,-0.922734,913,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.1,-3.46563,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133330",2019-10-01 14:09:00,-0.72042,912,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.50343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133331",2019-10-01 14:10:00,-0.731031,908,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.1,-3.49776,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133332",2019-10-01 14:11:00,-0.690127,908,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.5,-3.5154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133333",2019-10-01 14:12:00,-0.674269,908,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.5,-3.49083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133334",2019-10-01 14:13:00,-0.693603,909,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.6,-3.5028,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133335",2019-10-01 14:14:00,-0.907206,908,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25.1,-3.45366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133336",2019-10-01 14:15:00,-0.658735,907,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.7,-3.17079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133337",2019-10-01 14:16:00,-0.681465,903,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.3,-3.01833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133338",2019-10-01 14:17:00,-0.67129,902,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.3,-3.06117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133339",2019-10-01 14:18:00,-0.700368,903,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.8,-3.12291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133340",2019-10-01 14:19:00,-0.690371,902,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.9,-3.22749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133341",2019-10-01 14:20:00,-0.676264,898,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,22.9,-3.4146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133342",2019-10-01 14:21:00,0,899,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,23.2,-3.41019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133343",2019-10-01 14:22:00,-0.720952,898,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,24.9,-3.4272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133344",2019-10-01 14:23:00,-0.686167,897,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25.4,-3.30687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133345",2019-10-01 14:24:00,-0.668392,891,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,23.5,25.9,-3.3894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133346",2019-10-01 14:25:00,-0.665029,890,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,24,25.1,-3.3894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133347",2019-10-01 14:26:00,-0.716113,887,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,24,23.1,-3.35286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133348",2019-10-01 14:27:00,-0.655658,885,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,24,24.2,-3.35853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133349",2019-10-01 14:28:00,-0.571211,884,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,24,24.2,-3.339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133350",2019-10-01 14:29:00,-0.577435,883,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23,23.5,24,24.4,-3.20355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133351",2019-10-01 14:30:00,-0.66054,883,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.6,-2.89863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133352",2019-10-01 14:31:00,-0.831376,883,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23,-2.96793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133353",2019-10-01 14:32:00,-0.659827,883,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.5,-3.00699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133354",2019-10-01 14:33:00,-0.662492,879,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24,-3.05739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133355",2019-10-01 14:34:00,-0.652812,877,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.1,-3.2886,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133356",2019-10-01 14:35:00,-0.43022,873,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.3,-3.28419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133357",2019-10-01 14:36:00,-0.660957,868,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.1,-3.2949,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133358",2019-10-01 14:37:00,-0.787357,868,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.6,-3.26403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133359",2019-10-01 14:38:00,-0.659658,865,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,25,-3.20796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133360",2019-10-01 14:39:00,-0.669183,865,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.8,-3.276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133361",2019-10-01 14:40:00,-0.66509,864,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.9,-3.24576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133362",2019-10-01 14:41:00,-0.68706,863,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,25.3,-3.22119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133363",2019-10-01 14:42:00,0,859,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.2,-3.22686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133364",2019-10-01 14:43:00,-0.672163,857,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.1,-3.20229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133365",2019-10-01 14:44:00,-0.660641,851,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.7,-2.96289,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133366",2019-10-01 14:45:00,-0.654228,854,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,25.8,-2.75436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133367",2019-10-01 14:46:00,-0.696166,853,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,26,-2.77956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133368",2019-10-01 14:47:00,-0.669283,850,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.8,-2.85075,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133369",2019-10-01 14:48:00,-0.692742,847,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.3,-2.93265,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133370",2019-10-01 14:49:00,-0.607262,844,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.7,-3.08763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133371",2019-10-01 14:50:00,-0.668193,844,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,24.9,-3.07755,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133372",2019-10-01 14:51:00,-0.71164,840,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.7,-3.087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133373",2019-10-01 14:52:00,-0.697626,837,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.3,-3.06369,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133374",2019-10-01 14:53:00,-0.739234,836,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,22.6,-2.72601,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133375",2019-10-01 14:54:00,-0.688867,835,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,22.3,-3.087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133376",2019-10-01 14:55:00,-0.799082,834,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.7,-3.05046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133377",2019-10-01 14:56:00,-0.643187,834,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.1,-3.05613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133378",2019-10-01 14:57:00,-0.618616,831,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,22.7,-3.03723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133379",2019-10-01 14:58:00,-0.680111,829,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.1,-3.03156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133380",2019-10-01 14:59:00,-0.701004,826,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23,-2.84319,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133381",2019-10-01 15:00:00,-0.611673,824,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.1,-2.59182,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133382",2019-10-01 15:01:00,-0.71207,821,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,22.8,-2.60442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133383",2019-10-01 15:02:00,-0.754197,817,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,23,23,23,23.5,24,23.1,-2.68506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133384",2019-10-01 15:03:00,-0.709037,818,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,22.8,-2.76759,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133385",2019-10-01 15:04:00,-0.696061,816,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,22.9,-2.98935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133386",2019-10-01 15:05:00,-0.721678,813,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.9,-2.98683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133387",2019-10-01 15:06:00,-0.674733,810,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,25,-2.97234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133388",2019-10-01 15:07:00,-0.685825,805,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.2,-2.96226,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133389",2019-10-01 15:08:00,-0.510043,805,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.8,-2.88855,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133390",2019-10-01 15:09:00,-0.539001,802,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.8,-2.93706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133391",2019-10-01 15:10:00,-0.68943,801,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.5,-2.93832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133392",2019-10-01 15:11:00,-0.684853,801,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.9,-2.93958,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133393",2019-10-01 15:12:00,-0.683697,799,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.5,-2.93013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133394",2019-10-01 15:13:00,-0.5446,796,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.6,-2.94084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133395",2019-10-01 15:14:00,-0.684629,792,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,22.9,-2.50299,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133396",2019-10-01 15:15:00,-0.716239,789,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.1,-2.47023,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133397",2019-10-01 15:16:00,-0.530504,787,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.3,-2.4822,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133398",2019-10-01 15:17:00,-0.595872,785,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.4,-2.5263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133399",2019-10-01 15:18:00,-0.656075,781,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.6,-2.57733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133400",2019-10-01 15:19:00,-0.680398,780,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24,-2.80476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133401",2019-10-01 15:20:00,-0.605572,776,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.5,-2.80539,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133402",2019-10-01 15:21:00,-0.697015,770,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,23.1,-2.80665,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133403",2019-10-01 15:22:00,-0.711377,771,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.2,-2.76759,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133404",2019-10-01 15:23:00,-0.660262,770,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,25.4,-2.71026,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133405",2019-10-01 15:24:00,0,766,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,25.6,-2.77326,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133406",2019-10-01 15:25:00,-0.494769,765,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,25.6,-2.77263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133407",2019-10-01 15:26:00,-0.627814,763,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,24.5,-2.76003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133408",2019-10-01 15:27:00,-0.64245,758,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,23,23,23,23.5,24,25,-2.73168,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133409",2019-10-01 15:28:00,-0.629516,756,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,24.9,-2.71593,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133410",2019-10-01 15:29:00,-0.783192,753,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,24.3,-2.709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133411",2019-10-01 15:30:00,-0.613358,752,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,24.2,-2.2491,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133412",2019-10-01 15:31:00,NA,747,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"133413",2019-10-01 15:32:00,-0.598102,746,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,24.8,-2.27493,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133414",2019-10-01 15:33:00,-0.653257,742,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,24.3,-2.35494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133415",2019-10-01 15:34:00,-0.635502,740,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,23.6,-2.64915,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133416",2019-10-01 15:35:00,-0.641361,737,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23,23.5,24,23.8,-2.61576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133417",2019-10-01 15:36:00,-0.743703,736,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.4,-2.61576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133418",2019-10-01 15:37:00,-0.626597,732,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.2,-2.60316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133419",2019-10-01 15:38:00,-0.622391,728,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.7,-1.11888,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
