"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"133420",2019-10-01 15:39:00,-0.625324,725,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,25.2,-2.56473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133421",2019-10-01 15:40:00,-0.702395,720,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,26,-2.53386,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133422",2019-10-01 15:41:00,-0.67417,716,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,26,-2.40156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133423",2019-10-01 15:42:00,-0.698184,712,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,25.8,-2.50866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133424",2019-10-01 15:43:00,-0.739615,711,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,25,-2.50236,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133425",2019-10-01 15:44:00,-0.778869,708,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,25.8,-2.49543,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133426",2019-10-01 15:45:00,-0.679607,706,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.3,-2.47653,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133427",2019-10-01 15:46:00,-0.65738,703,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.3,-0.20286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133428",2019-10-01 15:47:00,-0.66453,700,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,23.4,-2.0412,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133429",2019-10-01 15:48:00,-0.756869,696,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.8,-2.04813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133430",2019-10-01 15:49:00,-0.735565,694,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,25.1,-1.64052,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133431",2019-10-01 15:50:00,-0.66586,690,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,23.5,24,24.3,-2.14263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133432",2019-10-01 15:51:00,-0.640692,687,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.8,-2.38266,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133433",2019-10-01 15:52:00,-0.653873,683,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,25.5,-2.38203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133434",2019-10-01 15:53:00,-0.645516,679,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,25.6,-2.35053,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133435",2019-10-01 15:54:00,-0.660821,677,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,26.9,-2.36754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133436",2019-10-01 15:55:00,-0.659204,674,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,25.7,-2.34612,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133437",2019-10-01 15:56:00,-0.66589,670,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,25.9,-2.33163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133438",2019-10-01 15:57:00,-0.663091,666,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.6,-2.31399,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133439",2019-10-01 15:58:00,-0.667005,665,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.1,-2.33919,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133440",2019-10-01 15:59:00,-0.664071,661,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.3,-2.33163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133441",2019-10-01 16:00:00,-0.654856,658,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.5,-1.9467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133442",2019-10-01 16:01:00,-0.659091,655,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,24.7,-2.0538,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133443",2019-10-01 16:02:00,-0.649249,651,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,23.7,-2.08593,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133444",2019-10-01 16:03:00,-0.831522,646,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,23.4,-2.07585,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133445",2019-10-01 16:04:00,-0.489169,642,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,23.6,-1.65816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133446",2019-10-01 16:05:00,-0.670706,637,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.1,-1.66383,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133447",2019-10-01 16:06:00,-0.675492,634,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.2,-1.65501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133448",2019-10-01 16:07:00,-0.675121,630,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.9,-1.7325,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133449",2019-10-01 16:08:00,-0.548146,626,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.4,-2.0286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133450",2019-10-01 16:09:00,-0.668515,624,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.4,-2.01159,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133451",2019-10-01 16:10:00,-0.665972,620,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.8,-2.00466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133452",2019-10-01 16:11:00,-0.666632,615,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.1,-1.99143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133453",2019-10-01 16:12:00,-0.72522,614,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,25,-1.98135,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133454",2019-10-01 16:13:00,-0.669222,612,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,25.3,-1.8837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133455",2019-10-01 16:14:00,-0.673179,610,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.9,-1.86102,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133456",2019-10-01 16:15:00,-0.744547,608,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.2,-1.9152,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133457",2019-10-01 16:16:00,-0.673568,605,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.3,-1.90008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133458",2019-10-01 16:17:00,-0.688597,601,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.4,-1.89063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133459",2019-10-01 16:18:00,-0.693991,597,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24,-1.87929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133460",2019-10-01 16:19:00,-0.680252,598,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,23.8,-1.87299,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133461",2019-10-01 16:20:00,-0.67788,594,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24,24.5,-1.86543,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133462",2019-10-01 16:21:00,-0.67508,590,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.2,-1.84023,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133463",2019-10-01 16:22:00,-0.674748,587,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,25.8,-1.69533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133464",2019-10-01 16:23:00,-0.674945,584,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,25.7,-1.39356,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133465",2019-10-01 16:24:00,-0.674084,582,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,25,-1.36143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133466",2019-10-01 16:25:00,-0.677211,582,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,25.8,-1.39293,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133467",2019-10-01 16:26:00,-0.672315,606,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,26,-1.51956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133468",2019-10-01 16:27:00,-0.687979,144,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,25.6,-0.0567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133469",2019-10-01 16:28:00,-0.671032,129,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.7,-0.00693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133470",2019-10-01 16:29:00,-0.676625,367,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.7,-0.88956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133471",2019-10-01 16:30:00,-0.567909,187,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.5,-0.2583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133472",2019-10-01 16:31:00,-0.666988,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.1,-0.17892,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133473",2019-10-01 16:32:00,-0.678725,243,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.3,-0.49455,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133474",2019-10-01 16:33:00,-0.68394,265,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.7,-0.32949,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133475",2019-10-01 16:34:00,-0.679067,159,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.2,0.01008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133476",2019-10-01 16:35:00,-0.667633,139,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,0.03717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133477",2019-10-01 16:36:00,-0.700347,136,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,-0.03276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133478",2019-10-01 16:37:00,-0.760656,145,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,22.9,-0.07686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133479",2019-10-01 16:38:00,-0.61483,167,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,22.6,-0.15246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133480",2019-10-01 16:39:00,-0.663988,156,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,-0.10773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133481",2019-10-01 16:40:00,-0.678592,163,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.5,-0.07686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133482",2019-10-01 16:41:00,-0.770098,181,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.6,-0.19341,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133483",2019-10-01 16:42:00,-0.829414,161,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.4,0.29421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133484",2019-10-01 16:43:00,-0.658318,156,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23,0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133485",2019-10-01 16:44:00,-0.657334,158,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.4,0.22554,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133486",2019-10-01 16:45:00,-0.66277,166,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.5,0.08001,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133487",2019-10-01 16:46:00,-0.664742,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.1,-0.2142,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133488",2019-10-01 16:47:00,-0.665393,193,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,22.7,-0.32256,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133489",2019-10-01 16:48:00,-0.665612,496,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.2,-1.4427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133490",2019-10-01 16:49:00,-0.677444,611,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.1,-1.58193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133491",2019-10-01 16:50:00,-0.692934,438,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.2,-0.83916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133492",2019-10-01 16:51:00,-0.686315,570,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.9,-0.92169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133493",2019-10-01 16:52:00,-0.680434,253,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133494",2019-10-01 16:53:00,-0.709612,205,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.1,-0.34272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133495",2019-10-01 16:54:00,-0.675826,188,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.4,-0.28539,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133496",2019-10-01 16:55:00,-0.689982,175,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.5,-0.22176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133497",2019-10-01 16:56:00,-0.667005,191,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.6,-0.32823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133498",2019-10-01 16:57:00,-0.642373,164,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23,-0.189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133499",2019-10-01 16:58:00,-0.870789,161,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.1,-0.16947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133500",2019-10-01 16:59:00,-0.66649,166,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23,-0.18396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133501",2019-10-01 17:00:00,-0.651654,174,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,22.8,-0.21609,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133502",2019-10-01 17:01:00,-0.659225,187,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133503",2019-10-01 17:02:00,-0.68274,278,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,0.6363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133504",2019-10-01 17:03:00,-0.643872,464,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24,0.51912,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133505",2019-10-01 17:04:00,-0.676872,300,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.2,-0.12159,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133506",2019-10-01 17:05:00,-0.639369,514,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.4,-0.10269,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133507",2019-10-01 17:06:00,-0.748541,283,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,0.6741,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133508",2019-10-01 17:07:00,-0.642174,518,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23,-0.35973,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133509",2019-10-01 17:08:00,-0.767738,264,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.3,-0.56763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133510",2019-10-01 17:09:00,-0.80144,266,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,0.26901,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133511",2019-10-01 17:10:00,-0.653417,498,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-0.44226,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133512",2019-10-01 17:11:00,-0.659887,435,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.4,-1.12266,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133513",2019-10-01 17:12:00,-0.655801,487,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,24.2,-1.21401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133514",2019-10-01 17:13:00,-0.593716,479,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.6,-1.19133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133515",2019-10-01 17:14:00,-0.658538,457,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.9,-1.04076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133516",2019-10-01 17:15:00,-0.645111,460,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.9,-0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133517",2019-10-01 17:16:00,-0.666629,301,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.9,-0.02583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133518",2019-10-01 17:17:00,-0.661811,343,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-0.00378004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133519",2019-10-01 17:18:00,-0.633205,213,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-0.34839,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133520",2019-10-01 17:19:00,-0.653678,457,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-1.10943,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133521",2019-10-01 17:20:00,-0.667997,456,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-1.09746,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133522",2019-10-01 17:21:00,-0.706503,454,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.8,-1.09998,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133523",2019-10-01 17:22:00,-0.705564,452,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.7,-1.08423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133524",2019-10-01 17:23:00,-0.699962,451,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.7,-0.68796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133525",2019-10-01 17:24:00,-0.728052,428,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,23.7,-0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133526",2019-10-01 17:25:00,-0.697358,450,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.7,-0.69489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133527",2019-10-01 17:26:00,-0.711565,445,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.4,-0.74403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133528",2019-10-01 17:27:00,-0.708232,449,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.3,-1.09683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133529",2019-10-01 17:28:00,-0.711148,429,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.2,-1.02816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133530",2019-10-01 17:29:00,-0.696857,431,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.2,-1.02753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133531",2019-10-01 17:30:00,-0.711572,424,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.2,-0.98469,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133532",2019-10-01 17:31:00,0,398,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.2,-0.90909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133533",2019-10-01 17:32:00,-0.771617,385,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.78246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133534",2019-10-01 17:33:00,-0.70383,335,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.71316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133535",2019-10-01 17:34:00,-0.707854,189,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.20538,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133536",2019-10-01 17:35:00,-0.713357,340,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.70308,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133537",2019-10-01 17:36:00,-0.669691,347,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.70686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133538",2019-10-01 17:37:00,-0.701252,354,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,24.5,23.1,-0.65583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133539",2019-10-01 17:38:00,-0.698443,335,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,25,23,0.17136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133540",2019-10-01 17:39:00,-0.689922,340,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,24,23.5,24.5,25,23,-0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133541",2019-10-01 17:40:00,-0.588486,350,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,24,23.5,24.5,25,23,-0.72576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133542",2019-10-01 17:41:00,-0.72295,324,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23.5,24,24,24.5,25,23,-0.6804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133543",2019-10-01 17:42:00,-0.683088,327,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,23,-0.63756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133544",2019-10-01 17:43:00,-0.724059,257,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,23,-0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133545",2019-10-01 17:44:00,-0.677611,213,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.9,-0.24066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133546",2019-10-01 17:45:00,-0.697857,160,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.8,0.00693002,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133547",2019-10-01 17:46:00,-0.96419,131,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.7,0.08757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133548",2019-10-01 17:47:00,-0.726589,123,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.6,-0.0126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133549",2019-10-01 17:48:00,-0.954857,119,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.6,-0.0126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133550",2019-10-01 17:49:00,-0.822058,119,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.5,-0.24003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133551",2019-10-01 17:50:00,-0.95298,114,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.4,-0.22869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133552",2019-10-01 17:51:00,-1.03136,112,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.3,-0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133553",2019-10-01 17:52:00,-1.08627,111,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.3,-0.09639,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133554",2019-10-01 17:53:00,-1.0627,107,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.2,0.08631,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133555",2019-10-01 17:54:00,-1.03441,99,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.2,0.15183,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133556",2019-10-01 17:55:00,-1.17432,95,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.1,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133557",2019-10-01 17:56:00,0,91,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22.1,0.58716,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133558",2019-10-01 17:57:00,-0.637132,93,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,22,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133559",2019-10-01 17:58:00,0,92,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.9,0.58023,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133560",2019-10-01 17:59:00,0,90,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.8,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133561",2019-10-01 18:00:00,0,83,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.8,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133562",2019-10-01 18:01:00,0,79,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.7,0.61173,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133563",2019-10-01 18:02:00,0,75,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.7,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133564",2019-10-01 18:03:00,0,75,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.7,0.5985,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133565",2019-10-01 18:04:00,0,79,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.7,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133566",2019-10-01 18:05:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.7,0.78183,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133567",2019-10-01 18:06:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.6,1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133568",2019-10-01 18:07:00,0,84,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.4,1.03383,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133569",2019-10-01 18:08:00,0,88,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21.2,0.98217,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133570",2019-10-01 18:09:00,0,90,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,21,0.86877,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133571",2019-10-01 18:10:00,0,80,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.7,0.72891,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133572",2019-10-01 18:11:00,0,73,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.4,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133573",2019-10-01 18:12:00,0,69,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.3,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133574",2019-10-01 18:13:00,0,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20.1,0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133575",2019-10-01 18:14:00,0,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,20,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133576",2019-10-01 18:15:00,0,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,19.9,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133577",2019-10-01 18:16:00,0,67,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22.5,23.5,24,24,24.5,25,19.8,0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133578",2019-10-01 18:17:00,0,66,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.7,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133579",2019-10-01 18:18:00,3.05925,67,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.7,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133580",2019-10-01 18:19:00,3.24816,66,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.6,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133581",2019-10-01 18:20:00,4.43849,65,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.5,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133582",2019-10-01 18:21:00,6.90652,66,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.4,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133583",2019-10-01 18:22:00,5.46319,62,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.4,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133584",2019-10-01 18:23:00,4.09429,57,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.3,0.87318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133585",2019-10-01 18:24:00,2.29722,55,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.3,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133586",2019-10-01 18:25:00,1.75577,52,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.3,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133587",2019-10-01 18:26:00,1.37716,48,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.3,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133588",2019-10-01 18:27:00,0,46,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,24,24,24.5,25,19.3,1.30662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133589",2019-10-01 18:28:00,1.06898,43,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19.3,1.33182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133590",2019-10-01 18:29:00,1.18019,41,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19.3,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133591",2019-10-01 18:30:00,1.24174,41,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19.2,1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133592",2019-10-01 18:31:00,1.67309,39,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19.2,1.0773,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"133593",2019-10-01 18:32:00,2.36313,38,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19.1,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133594",2019-10-01 18:33:00,2.51501,37,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133595",2019-10-01 18:34:00,2.66092,37,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,19,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133596",2019-10-01 18:35:00,2.66508,37,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.9,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133597",2019-10-01 18:36:00,2.65481,35,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133598",2019-10-01 18:37:00,2.37092,32,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133599",2019-10-01 18:38:00,2.27768,31,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133600",2019-10-01 18:39:00,2.57282,29,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133601",2019-10-01 18:40:00,1.91379,29,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133602",2019-10-01 18:41:00,2.20717,28,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133603",2019-10-01 18:42:00,1.82393,27,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133604",2019-10-01 18:43:00,1.85213,27,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133605",2019-10-01 18:44:00,1.83959,25,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133606",2019-10-01 18:45:00,1.86819,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133607",2019-10-01 18:46:00,1.94304,24,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"133608",2019-10-01 18:47:00,2.04567,23,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.13085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133609",2019-10-01 18:48:00,2.24261,21,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.13904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133610",2019-10-01 18:49:00,2.24767,20,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.15227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133611",2019-10-01 18:50:00,2.18196,18,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.14156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133612",2019-10-01 18:51:00,2.21999,16,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.52397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133613",2019-10-01 18:52:00,2.43724,17,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.60461,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133614",2019-10-01 18:53:00,-2.43062,15,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.57248,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133615",2019-10-01 18:54:00,-1.44869,14,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.42947,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133616",2019-10-01 18:55:00,-1.12166,13,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.16109,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133617",2019-10-01 18:56:00,-1.56861,12,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.16802,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133618",2019-10-01 18:57:00,-1.26706,12,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.1529,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133619",2019-10-01 18:58:00,-0.590451,11,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.18944,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133620",2019-10-01 18:59:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.51767,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133621",2019-10-01 19:00:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.59327,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133622",2019-10-01 19:01:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.99477,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133623",2019-10-01 19:02:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.99666,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133624",2019-10-01 19:03:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,1.0899,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133625",2019-10-01 19:04:00,0,8,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.99603,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133626",2019-10-01 19:05:00,0,6,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,0.99477,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133627",2019-10-01 19:06:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.00044,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133628",2019-10-01 19:07:00,0,7,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,0.99162,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133629",2019-10-01 19:08:00,-0.410082,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.00296,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133630",2019-10-01 19:09:00,-0.533293,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.00044,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133631",2019-10-01 19:10:00,-0.599122,9,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,0.99477,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133632",2019-10-01 19:11:00,-0.703352,10,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133633",2019-10-01 19:12:00,-0.785629,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.4,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133634",2019-10-01 19:13:00,-0.838712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133635",2019-10-01 19:14:00,-0.888576,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133636",2019-10-01 19:15:00,-0.850922,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.11951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133637",2019-10-01 19:16:00,-1.01264,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.39671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133638",2019-10-01 19:17:00,-1.08124,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,1.38978,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133639",2019-10-01 19:18:00,-1.02323,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.9,1.3482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133640",2019-10-01 19:19:00,-1.1545,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,1.20078,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133641",2019-10-01 19:20:00,-1.1982,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133642",2019-10-01 19:21:00,-1.30108,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133643",2019-10-01 19:22:00,-1.29577,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133644",2019-10-01 19:23:00,-0.955032,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,0.96579,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133645",2019-10-01 19:24:00,-1.04199,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.8,0.93933,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133646",2019-10-01 19:25:00,-0.938485,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.7,0.94941,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133647",2019-10-01 19:26:00,-0.997607,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,0.54054,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133648",2019-10-01 19:27:00,-0.922878,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.54621,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133649",2019-10-01 19:28:00,-0.694436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.6,0.52983,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133650",2019-10-01 19:29:00,-0.850478,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.56574,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133651",2019-10-01 19:30:00,-0.85342,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.57015,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133652",2019-10-01 19:31:00,-0.80345,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.5,0.56511,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133653",2019-10-01 19:32:00,-0.85521,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.4,0.5544,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133654",2019-10-01 19:33:00,-0.841313,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.4,0.56007,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133655",2019-10-01 19:34:00,-0.878541,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.3,0.56574,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133656",2019-10-01 19:35:00,-0.850243,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.4,0.56007,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133657",2019-10-01 19:36:00,-0.806936,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.2,0.57141,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133658",2019-10-01 19:37:00,-0.815759,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.3,0.5544,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133659",2019-10-01 19:38:00,-0.784069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.3,0.56007,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133660",2019-10-01 19:39:00,-0.795208,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.2,0.56574,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133661",2019-10-01 19:40:00,-0.774134,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.2,0.55692,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133662",2019-10-01 19:41:00,-0.729069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18.1,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133663",2019-10-01 19:42:00,-0.616017,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133664",2019-10-01 19:43:00,-0.780989,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,17.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133665",2019-10-01 19:44:00,-0.755832,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,17.8,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133666",2019-10-01 19:45:00,-0.771858,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,17.9,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133667",2019-10-01 19:46:00,-0.87927,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,17.9,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133668",2019-10-01 19:47:00,-0.709445,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,18,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133669",2019-10-01 19:48:00,-0.865225,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,17.9,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133670",2019-10-01 19:49:00,-0.705738,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.8,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133671",2019-10-01 19:50:00,-0.935663,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.7,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133672",2019-10-01 19:51:00,-0.815289,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.8,0.55377,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133673",2019-10-01 19:52:00,-0.809705,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.7,0.5544,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133674",2019-10-01 19:53:00,-0.942565,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.6,0.56007,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133675",2019-10-01 19:54:00,-0.813431,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.7,0.56511,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133676",2019-10-01 19:55:00,-0.910683,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.6,0.56007,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133677",2019-10-01 19:56:00,-0.856734,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24.5,25,17.6,0.55944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133678",2019-10-01 19:57:00,-0.879259,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,25,17.6,0.55755,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133679",2019-10-01 19:58:00,-0.846723,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,25,17.6,0.5544,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133680",2019-10-01 19:59:00,-0.858052,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,25,17.6,0.55944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133681",2019-10-01 20:00:00,-0.879263,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,25,17.5,0.56511,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133682",2019-10-01 20:01:00,-0.848384,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.5544,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133683",2019-10-01 20:02:00,-0.806194,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.56511,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133684",2019-10-01 20:03:00,-0.858258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.55377,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133685",2019-10-01 20:04:00,-0.859302,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.55377,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133686",2019-10-01 20:05:00,-0.83084,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.3,0.55062,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133687",2019-10-01 20:06:00,-0.829807,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.3,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133688",2019-10-01 20:07:00,-0.843635,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.4,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133689",2019-10-01 20:08:00,-0.672635,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.4,0.54621,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133690",2019-10-01 20:09:00,-0.630835,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.91224,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133691",2019-10-01 20:10:00,-0.833648,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.4,0.94374,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133692",2019-10-01 20:11:00,-0.848639,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.3,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133693",2019-10-01 20:12:00,-0.842029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.3,0.7875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133694",2019-10-01 20:13:00,-0.495301,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133695",2019-10-01 20:14:00,-0.83231,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133696",2019-10-01 20:15:00,-0.592092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133697",2019-10-01 20:16:00,-0.818659,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.5,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133698",2019-10-01 20:17:00,-0.695357,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133699",2019-10-01 20:18:00,-1.03143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133700",2019-10-01 20:19:00,-0.777062,0,1.097,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,1.70919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133701",2019-10-01 20:20:00,-0.808889,0,1.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,1.62351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133702",2019-10-01 20:21:00,-0.788294,0,1.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,1.59957,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133703",2019-10-01 20:22:00,-1.10453,0,1.083,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.2,1.6002,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133704",2019-10-01 20:23:00,-0.784558,0,1.089,25.5,22,22,16,24.5,28.5,29,0,0,25,22.5,23,23.5,24,24,24.5,17.1,1.63044,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133705",2019-10-01 20:24:00,-0.804448,0,1.131,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,1.64934,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133706",2019-10-01 20:25:00,-0.781903,0,1.125,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.70289,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133707",2019-10-01 20:26:00,-0.794405,0,1.12,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.72431,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133708",2019-10-01 20:27:00,-0.817072,0,1.117,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.71297,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133709",2019-10-01 20:28:00,-0.809885,0,0.64,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.20267,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133710",2019-10-01 20:29:00,-0.858637,0,0.904,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.3,1.43577,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133711",2019-10-01 20:30:00,-0.789053,0,0.212,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133712",2019-10-01 20:31:00,-0.802931,0,0.35,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,0.92925,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133713",2019-10-01 20:32:00,-0.777169,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,1.0521,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133714",2019-10-01 20:33:00,-0.724161,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133715",2019-10-01 20:34:00,-0.754107,0,0.483,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.1,1.05336,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133716",2019-10-01 20:35:00,-0.406639,0,0.483,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17,1.05147,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133717",2019-10-01 20:36:00,-0.759713,0,0.484,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,1.06911,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133718",2019-10-01 20:37:00,-0.760333,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17.2,1.41624,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133719",2019-10-01 20:38:00,-0.7461,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17,1.45341,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133720",2019-10-01 20:39:00,-0.722474,0,0.484,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.9,1.41687,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133721",2019-10-01 20:40:00,-0.680127,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.8,1.28457,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133722",2019-10-01 20:41:00,-0.746327,0,0.481,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
