"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"133723",2019-10-01 20:42:00,-0.904082,0,0.484,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17,3.20607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133724",2019-10-01 20:43:00,-0.717044,0,0.482,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,17,3.1878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133725",2019-10-01 20:44:00,-0.741137,0,0.482,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.9,3.2004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133726",2019-10-01 20:45:00,-0.797913,0,0.482,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.8,3.19914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133727",2019-10-01 20:46:00,-0.758871,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133728",2019-10-01 20:47:00,-0.715335,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.76419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133729",2019-10-01 20:48:00,-0.719243,0,0.182,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.76293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133730",2019-10-01 20:49:00,-0.527107,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.73773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133731",2019-10-01 20:50:00,-0.731086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,0.74907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133732",2019-10-01 20:51:00,-0.752821,0,0.528,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.15038,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133733",2019-10-01 20:52:00,-0.773753,0,0.976,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.57563,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133734",2019-10-01 20:53:00,-0.757513,0,1.023,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.63296,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133735",2019-10-01 20:54:00,-0.737461,0,1.028,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,1.65249,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133736",2019-10-01 20:55:00,-0.406853,0,1.024,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.72809,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133737",2019-10-01 20:56:00,-0.968915,0,1.021,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.66698,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133738",2019-10-01 20:57:00,-0.77028,0,1.016,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.68084,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133739",2019-10-01 20:58:00,-0.786423,0,1.019,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,1.6758,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133740",2019-10-01 20:59:00,-0.80509,0,1.013,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.3,1.65564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133741",2019-10-01 21:00:00,-0.810414,0,1.015,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.3,1.68777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133742",2019-10-01 21:01:00,-0.79915,0,1.169,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.3,1.79739,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133743",2019-10-01 21:02:00,-0.710791,0,1.139,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.3,1.76274,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133744",2019-10-01 21:03:00,-0.832699,0,1.142,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.3,1.84527,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133745",2019-10-01 21:04:00,-0.798021,0,1.136,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,1.85157,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133746",2019-10-01 21:05:00,-0.793576,0,1.519,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,2.20311,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133747",2019-10-01 21:06:00,-0.791284,0,1.022,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,1.68777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133748",2019-10-01 21:07:00,-0.781388,0,1.146,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.68777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133749",2019-10-01 21:08:00,-0.772196,0,1.34,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,2.3121,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133750",2019-10-01 21:09:00,-0.485124,0,1.315,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,2.38959,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133751",2019-10-01 21:10:00,-0.706732,0,1.021,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,2.02041,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133752",2019-10-01 21:11:00,-0.87079,0,1.025,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.90134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133753",2019-10-01 21:12:00,-0.805048,0,0.902,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,1.56744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133754",2019-10-01 21:13:00,-0.776937,0,0.919,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.58697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133755",2019-10-01 21:14:00,-0.807869,0,0.902,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,1.59327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133756",2019-10-01 21:15:00,-0.788525,0,0.84,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.49562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133757",2019-10-01 21:16:00,-0.798327,0,0.771,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,1.45404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133758",2019-10-01 21:17:00,-0.748942,0,0.76,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.42947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133759",2019-10-01 21:18:00,-0.777542,0,0.754,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,1.42884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133760",2019-10-01 21:19:00,-0.863541,0,1.738,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,2.03994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133761",2019-10-01 21:20:00,-0.805139,0,0.899,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,1.54917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133762",2019-10-01 21:21:00,-0.776044,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.77805,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133763",2019-10-01 21:22:00,-0.744421,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.73773,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133764",2019-10-01 21:23:00,-0.950352,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.7308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133765",2019-10-01 21:24:00,-0.780244,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133766",2019-10-01 21:25:00,-0.812219,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,0.74277,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133767",2019-10-01 21:26:00,-0.807964,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133768",2019-10-01 21:27:00,-0.836791,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.7,0.73521,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133769",2019-10-01 21:28:00,-0.788368,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133770",2019-10-01 21:29:00,-0.627457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.74151,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133771",2019-10-01 21:30:00,-0.931455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,0.73017,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133772",2019-10-01 21:31:00,-0.788029,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133773",2019-10-01 21:32:00,-0.806802,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.6,0.72387,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133774",2019-10-01 21:33:00,-0.733272,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,0.73521,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133775",2019-10-01 21:34:00,-0.702695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,0.72954,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133776",2019-10-01 21:35:00,-0.76031,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.4,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133777",2019-10-01 21:36:00,-0.976717,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,24,24,24.5,16.5,0.73521,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133778",2019-10-01 21:37:00,-0.716511,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.71064,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133779",2019-10-01 21:38:00,-0.657387,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.71631,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133780",2019-10-01 21:39:00,-0.711784,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.71127,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133781",2019-10-01 21:40:00,-0.700052,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133782",2019-10-01 21:41:00,-0.725641,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133783",2019-10-01 21:42:00,-0.710152,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,1.10187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133784",2019-10-01 21:43:00,-0.809654,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,1.17936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133785",2019-10-01 21:44:00,-0.728537,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133786",2019-10-01 21:45:00,-0.747572,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133787",2019-10-01 21:46:00,-0.756549,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133788",2019-10-01 21:47:00,-0.706695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133789",2019-10-01 21:48:00,-0.718185,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.71568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133790",2019-10-01 21:49:00,-0.690683,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133791",2019-10-01 21:50:00,-0.620066,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133792",2019-10-01 21:51:00,-0.709567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.73269,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133793",2019-10-01 21:52:00,-0.732242,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.73332,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133794",2019-10-01 21:53:00,-0.719803,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133795",2019-10-01 21:54:00,-0.72949,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.72072,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133796",2019-10-01 21:55:00,-0.756674,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.73521,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133797",2019-10-01 21:56:00,-1.03043,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.6,0.72954,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133798",2019-10-01 21:57:00,-0.769297,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133799",2019-10-01 21:58:00,-0.760325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.7245,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133800",2019-10-01 21:59:00,-0.748948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133801",2019-10-01 22:00:00,-0.745136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.5,0.6048,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133802",2019-10-01 22:01:00,-0.748071,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.4,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133803",2019-10-01 22:02:00,-0.770921,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.3,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133804",2019-10-01 22:03:00,-0.852546,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133805",2019-10-01 22:04:00,-0.601649,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.3,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133806",2019-10-01 22:05:00,-0.763189,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.3,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133807",2019-10-01 22:06:00,-0.756391,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.3,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133808",2019-10-01 22:07:00,-0.755692,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133809",2019-10-01 22:08:00,-0.627846,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.5985,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133810",2019-10-01 22:09:00,-0.766261,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.59787,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133811",2019-10-01 22:10:00,-0.936997,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.61614,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"133812",2019-10-01 22:11:00,-0.630542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.9,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133813",2019-10-01 22:12:00,-1.02183,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.9,0.61551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133814",2019-10-01 22:13:00,-0.870511,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133815",2019-10-01 22:14:00,-0.755779,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133816",2019-10-01 22:15:00,-0.782466,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133817",2019-10-01 22:16:00,-0.689863,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133818",2019-10-01 22:17:00,-0.995726,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133819",2019-10-01 22:18:00,-0.696128,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133820",2019-10-01 22:19:00,-0.73136,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133821",2019-10-01 22:20:00,-0.706929,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133822",2019-10-01 22:21:00,-0.709614,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.60984,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133823",2019-10-01 22:22:00,-0.687456,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.60417,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133824",2019-10-01 22:23:00,-0.662102,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.5985,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133825",2019-10-01 22:24:00,-0.597646,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16,0.56259,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133826",2019-10-01 22:25:00,-0.740971,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.64764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133827",2019-10-01 22:26:00,-0.750527,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.57141,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133828",2019-10-01 22:27:00,-0.715777,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.6237,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133829",2019-10-01 22:28:00,-0.714585,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.59661,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133830",2019-10-01 22:29:00,-0.69289,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.55377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133831",2019-10-01 22:30:00,-0.631895,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.2,0.54747,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133832",2019-10-01 22:31:00,-0.730295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.55377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133833",2019-10-01 22:32:00,-0.727808,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,16.1,0.5481,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133834",2019-10-01 22:33:00,-0.732095,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,16,0.64134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133835",2019-10-01 22:34:00,-0.742687,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.9,0.55314,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133836",2019-10-01 22:35:00,-0.728808,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.8,0.5418,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133837",2019-10-01 22:36:00,-0.722838,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.8,0.54117,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133838",2019-10-01 22:37:00,-0.692687,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.7,0.54747,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133839",2019-10-01 22:38:00,-0.625062,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.7,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133840",2019-10-01 22:39:00,-0.41522,0,0.037,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.7,0.67851,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133841",2019-10-01 22:40:00,-0.743157,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.7,0.45549,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"133842",2019-10-01 22:41:00,-0.741022,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.6,0.45612,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133843",2019-10-01 22:42:00,-0.744476,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.6,0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133844",2019-10-01 22:43:00,-0.726328,0,0,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.6,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133845",2019-10-01 22:44:00,-1.06105,0,0.051,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.6,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133846",2019-10-01 22:45:00,-0.807527,0,0.058,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.6,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133847",2019-10-01 22:46:00,-0.704261,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.5,0.46872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133848",2019-10-01 22:47:00,-0.749632,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.7,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133849",2019-10-01 22:48:00,-0.780688,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.5,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133850",2019-10-01 22:49:00,-0.768509,0,0.051,25.5,22,22,16,24.5,28.5,29,0,0,25,22,23,23.5,23.5,24,24.5,15.5,0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"133851",2019-10-01 22:50:00,-0.764222,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.4,0.79317,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133852",2019-10-01 22:51:00,-0.507153,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.5,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133853",2019-10-01 22:52:00,-0.817912,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.8064,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133854",2019-10-01 22:53:00,-0.760719,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.68607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133855",2019-10-01 22:54:00,-0.744494,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133856",2019-10-01 22:55:00,-0.945642,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133857",2019-10-01 22:56:00,-0.828472,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.40383,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133858",2019-10-01 22:57:00,-0.672393,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133859",2019-10-01 22:58:00,-0.784034,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.41139,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133860",2019-10-01 22:59:00,-0.701815,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133861",2019-10-01 23:00:00,-0.779613,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.41391,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133862",2019-10-01 23:01:00,-0.751884,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133863",2019-10-01 23:02:00,-0.736968,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133864",2019-10-01 23:03:00,-0.724321,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133865",2019-10-01 23:04:00,-0.708761,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.41139,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133866",2019-10-01 23:05:00,-0.753061,0,0.057,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133867",2019-10-01 23:06:00,-0.737461,0,0.059,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133868",2019-10-01 23:07:00,-0.672558,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133869",2019-10-01 23:08:00,-0.683455,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133870",2019-10-01 23:09:00,-0.69448,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133871",2019-10-01 23:10:00,-0.851144,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133872",2019-10-01 23:11:00,-0.712064,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133873",2019-10-01 23:12:00,-0.714165,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133874",2019-10-01 23:13:00,-0.726176,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133875",2019-10-01 23:14:00,-0.704885,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.40509,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133876",2019-10-01 23:15:00,-0.448463,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133877",2019-10-01 23:16:00,-0.719149,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133878",2019-10-01 23:17:00,-0.873679,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.43722,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133879",2019-10-01 23:18:00,-0.526864,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.45171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133880",2019-10-01 23:19:00,-0.656818,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133881",2019-10-01 23:20:00,-0.662726,0,0.128,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.45927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133882",2019-10-01 23:21:00,-0.67133,0,0.059,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133883",2019-10-01 23:22:00,-0.980127,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133884",2019-10-01 23:23:00,-0.695619,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133885",2019-10-01 23:24:00,-0.66718,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133886",2019-10-01 23:25:00,-0.677739,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133887",2019-10-01 23:26:00,-0.680945,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133888",2019-10-01 23:27:00,-0.689914,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133889",2019-10-01 23:28:00,-0.669088,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133890",2019-10-01 23:29:00,-0.676614,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133891",2019-10-01 23:30:00,-0.568564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133892",2019-10-01 23:31:00,-0.67703,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.82971,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133893",2019-10-01 23:32:00,-0.668804,0,0.057,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133894",2019-10-01 23:33:00,-0.659444,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.75474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133895",2019-10-01 23:34:00,-0.664387,0,0.05,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.49518,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133896",2019-10-01 23:35:00,-0.6573,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133897",2019-10-01 23:36:00,-0.655813,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.46809,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133898",2019-10-01 23:37:00,-0.701564,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.46935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133899",2019-10-01 23:38:00,-0.692269,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133900",2019-10-01 23:39:00,-0.643296,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133901",2019-10-01 23:40:00,-0.644567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.47439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133902",2019-10-01 23:41:00,-0.629227,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133903",2019-10-01 23:42:00,-0.624605,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.4662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133904",2019-10-01 23:43:00,-0.641236,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.48636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133905",2019-10-01 23:44:00,-0.712131,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133906",2019-10-01 23:45:00,-0.713397,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133907",2019-10-01 23:46:00,-0.491281,0,2.049,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,2.56284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133908",2019-10-01 23:47:00,-0.518618,0,2.036,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,3.95955,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133909",2019-10-01 23:48:00,-0.601574,0,2.042,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15,2.55528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133910",2019-10-01 23:49:00,-0.606738,0,2.043,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,2.54898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133911",2019-10-01 23:50:00,-0.597312,0,2.048,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,2.54898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133912",2019-10-01 23:51:00,-0.506294,0,2.047,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,2.54772,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133913",2019-10-01 23:52:00,-0.598516,0,2.046,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,2.54898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133914",2019-10-01 23:53:00,-0.616981,0,2.051,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,2.55087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133915",2019-10-01 23:54:00,-0.676538,0,2.047,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.2,2.55339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133916",2019-10-01 23:55:00,-0.693037,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.3,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133917",2019-10-01 23:56:00,-0.684498,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133918",2019-10-01 23:57:00,-0.637023,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133919",2019-10-01 23:58:00,-0.594894,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,15.1,0.46809,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133920",2019-10-01 23:59:00,-0.645689,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133921",2019-10-02 00:00:00,-0.662347,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.9,0.47628,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133922",2019-10-02 00:01:00,-0.676908,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133923",2019-10-02 00:02:00,-0.722777,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133924",2019-10-02 00:03:00,-0.66678,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.46998,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133925",2019-10-02 00:04:00,-0.51879,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.47439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133926",2019-10-02 00:05:00,-0.684507,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.47565,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133927",2019-10-02 00:06:00,0,0,0.069,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133928",2019-10-02 00:07:00,-0.761979,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.83349,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133929",2019-10-02 00:08:00,-0.653198,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.83097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133930",2019-10-02 00:09:00,-0.649376,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133931",2019-10-02 00:10:00,-0.646607,0,0.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.70245,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133932",2019-10-02 00:11:00,-0.445156,0,0.066,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133933",2019-10-02 00:12:00,-0.633644,0,0.06,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133934",2019-10-02 00:13:00,-0.665889,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133935",2019-10-02 00:14:00,-0.53849,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133936",2019-10-02 00:15:00,-0.613518,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133937",2019-10-02 00:16:00,-0.649194,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.8,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133938",2019-10-02 00:17:00,-0.629166,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133939",2019-10-02 00:18:00,-0.499463,0,0.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133940",2019-10-02 00:19:00,-0.651001,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133941",2019-10-02 00:20:00,-0.641065,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133942",2019-10-02 00:21:00,-0.644767,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133943",2019-10-02 00:22:00,-0.642542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.43848,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133944",2019-10-02 00:23:00,-0.632045,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133945",2019-10-02 00:24:00,-0.680211,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133946",2019-10-02 00:25:00,-0.550684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133947",2019-10-02 00:26:00,-0.623355,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.47439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133948",2019-10-02 00:27:00,-0.637395,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133949",2019-10-02 00:28:00,-0.635525,0,0.058,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133950",2019-10-02 00:29:00,-0.629201,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133951",2019-10-02 00:30:00,-0.6143,0,0.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133952",2019-10-02 00:31:00,-0.495089,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133953",2019-10-02 00:32:00,-0.67309,0,0.087,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133954",2019-10-02 00:33:00,-0.700037,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.46179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133955",2019-10-02 00:34:00,-0.546705,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133956",2019-10-02 00:35:00,-0.596697,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133957",2019-10-02 00:36:00,-0.582675,0,0.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.4,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133958",2019-10-02 00:37:00,-0.638301,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133959",2019-10-02 00:38:00,-0.693334,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.44856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133960",2019-10-02 00:39:00,-0.649489,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.4,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133961",2019-10-02 00:40:00,-0.640409,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.7,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133962",2019-10-02 00:41:00,-1.03864,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.5,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133963",2019-10-02 00:42:00,-0.641483,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23.5,23.5,24,24.5,14.6,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133964",2019-10-02 00:43:00,-0.657094,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.5,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133965",2019-10-02 00:44:00,-0.634855,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.5,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133966",2019-10-02 00:45:00,-0.436121,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.5,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133967",2019-10-02 00:46:00,-0.634192,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.5,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133968",2019-10-02 00:47:00,-0.632678,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.5,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133969",2019-10-02 00:48:00,-0.633585,0,0.035,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.6,0.7812,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133970",2019-10-02 00:49:00,-0.646754,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.6,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133971",2019-10-02 00:50:00,-0.619859,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.6,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133972",2019-10-02 00:51:00,-0.691311,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.6,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133973",2019-10-02 00:52:00,-0.615372,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.7,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133974",2019-10-02 00:53:00,-0.677498,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.8,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133975",2019-10-02 00:54:00,-0.629934,0,0.032,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.9,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133976",2019-10-02 00:55:00,-0.622362,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,14.8,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133977",2019-10-02 00:56:00,-0.731196,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,14.7,0.4536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133978",2019-10-02 00:57:00,-0.610476,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,14.7,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133979",2019-10-02 00:58:00,-0.581365,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,14.8,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133980",2019-10-02 00:59:00,-0.660893,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,14.8,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133981",2019-10-02 01:00:00,-0.708438,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,14.9,0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133982",2019-10-02 01:01:00,-0.569053,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133983",2019-10-02 01:02:00,-0.629065,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.48258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133984",2019-10-02 01:03:00,-0.618364,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133985",2019-10-02 01:04:00,-0.598312,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133986",2019-10-02 01:05:00,-0.800907,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,2.07396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133987",2019-10-02 01:06:00,-0.616513,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,2.07207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133988",2019-10-02 01:07:00,-0.607569,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133989",2019-10-02 01:08:00,-0.619878,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,23,23,23.5,24,24,15.1,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133990",2019-10-02 01:09:00,-0.623965,0,0.064,25.5,22,22,16,24.5,28.5,29,0,6.79515151515151,24.5,22,23,23,23.5,24,24,15.1,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133991",2019-10-02 01:10:00,-0.597863,0,0.064,25.5,22,22,16,24.5,28.5,29,0,6.87295081967213,24.5,22,23,23,23.5,24,24,15.1,0.74781,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133992",2019-10-02 01:11:00,-0.608347,0,0.067,25.5,22,22,16,24.5,28.5,29,0,6.97133333333333,24.5,22,23,23,23.5,24,24,15.1,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133993",2019-10-02 01:12:00,-0.650779,0,0.067,25.5,22,22,16,24.5,28.5,29,0,6.92983333333333,24.5,22,22.5,23,23.5,24,24,15,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133994",2019-10-02 01:13:00,-0.608784,0,0.065,25.5,22,22,16,24.5,28.5,29,0,1.36966666666667,24.5,22,22.5,23,23.5,24,24,15,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133995",2019-10-02 01:14:00,-0.601031,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.75411,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133996",2019-10-02 01:15:00,-0.612455,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.65457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133997",2019-10-02 01:16:00,-0.614819,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133998",2019-10-02 01:17:00,-0.626698,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"133999",2019-10-02 01:18:00,-0.580971,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.7,0.64323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134000",2019-10-02 01:19:00,-0.697767,0,0.09,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.65898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134001",2019-10-02 01:20:00,-0.633417,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.8,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134002",2019-10-02 01:21:00,-0.636954,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.8,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134003",2019-10-02 01:22:00,-0.633387,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.7,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134004",2019-10-02 01:23:00,-0.626954,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.7,0.66087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134005",2019-10-02 01:24:00,-0.632689,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.8,0.59787,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134006",2019-10-02 01:25:00,-0.514887,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134007",2019-10-02 01:26:00,-0.532138,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.3,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134008",2019-10-02 01:27:00,-0.651584,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.3,0.58149,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134009",2019-10-02 01:28:00,-0.674686,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.2,0.67851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134010",2019-10-02 01:29:00,-0.676713,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.93114,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134011",2019-10-02 01:30:00,-0.82516,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134012",2019-10-02 01:31:00,-0.695986,0,0.072,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.88074,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134013",2019-10-02 01:32:00,-0.624003,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.76167,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134014",2019-10-02 01:33:00,-0.879275,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134015",2019-10-02 01:34:00,-0.724034,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.59094,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134016",2019-10-02 01:35:00,-0.660901,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134017",2019-10-02 01:36:00,-0.690696,0,0.088,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.59346,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134018",2019-10-02 01:37:00,-0.42936,0,0.138,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.62685,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134019",2019-10-02 01:38:00,-0.651439,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.57771,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134020",2019-10-02 01:39:00,-0.35525,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134021",2019-10-02 01:40:00,-0.622912,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.57519,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134022",2019-10-02 01:41:00,-0.631357,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134023",2019-10-02 01:42:00,-0.61472,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
