"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"134024",2019-10-02 01:43:00,-0.611609,0,0.131,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134025",2019-10-02 01:44:00,-0.59677,0,0.065,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134026",2019-10-02 01:45:00,-0.590458,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.57078,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134027",2019-10-02 01:46:00,-0.456045,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134028",2019-10-02 01:47:00,-0.602603,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134029",2019-10-02 01:48:00,-0.592057,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134030",2019-10-02 01:49:00,-0.536225,0,0.133,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.44982,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134031",2019-10-02 01:50:00,-0.586097,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.46998,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134032",2019-10-02 01:51:00,-0.586354,0,0.062,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134033",2019-10-02 01:52:00,-0.610564,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134034",2019-10-02 01:53:00,-0.816633,0,0.044,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134035",2019-10-02 01:54:00,-0.565987,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.46872,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134036",2019-10-02 01:55:00,-0.613753,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.55755,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134037",2019-10-02 01:56:00,-0.586947,0,0.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.45927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134038",2019-10-02 01:57:00,-0.606752,0,0.064,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134039",2019-10-02 01:58:00,-0.604316,0,0.136,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134040",2019-10-02 01:59:00,-0.538643,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134041",2019-10-02 02:00:00,-0.630754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.45171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134042",2019-10-02 02:01:00,-0.590084,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.44541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134043",2019-10-02 02:02:00,-0.603054,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134044",2019-10-02 02:03:00,-0.579371,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.41265,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134045",2019-10-02 02:04:00,-0.714801,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134046",2019-10-02 02:05:00,-0.580793,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134047",2019-10-02 02:06:00,-0.741024,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134048",2019-10-02 02:07:00,-0.58802,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134049",2019-10-02 02:08:00,-0.576777,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134050",2019-10-02 02:09:00,-0.573849,0,0.051,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.43533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134051",2019-10-02 02:10:00,-0.562809,0,0.067,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134052",2019-10-02 02:11:00,-0.573692,0,0.11,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15.1,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134053",2019-10-02 02:12:00,-0.577934,0,0.039,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134054",2019-10-02 02:13:00,-0.582052,0,0.099,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.7686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134055",2019-10-02 02:14:00,-0.562909,0,0.085,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.77301,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134056",2019-10-02 02:15:00,-0.564983,0,0.032,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134057",2019-10-02 02:16:00,-0.56361,0,0.08,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,24,24,14.9,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134058",2019-10-02 02:17:00,-0.593711,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.43092,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134059",2019-10-02 02:18:00,-0.586468,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134060",2019-10-02 02:19:00,-0.77391,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134061",2019-10-02 02:20:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134062",2019-10-02 02:21:00,-0.594688,0,2.068,25.5,22,22,16,24.5,28.5,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,2.54331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134063",2019-10-02 02:22:00,-0.576046,0,2.063,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,14.9,2.52504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134064",2019-10-02 02:23:00,-0.571367,0,2.095,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,2.49354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134065",2019-10-02 02:24:00,-0.541569,0,2.089,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,2.4822,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134066",2019-10-02 02:25:00,-0.588022,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,14.9,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134067",2019-10-02 02:26:00,-0.826536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134068",2019-10-02 02:27:00,-0.447364,0,0.071,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134069",2019-10-02 02:28:00,-0.508469,0,0.106,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134070",2019-10-02 02:29:00,-0.464248,0,0.046,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.44541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134071",2019-10-02 02:30:00,-0.597155,0,0.046,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,14.9,0.44541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134072",2019-10-02 02:31:00,-0.604744,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134073",2019-10-02 02:32:00,-0.591527,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43092,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134074",2019-10-02 02:33:00,-0.64972,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134075",2019-10-02 02:34:00,-0.600283,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134076",2019-10-02 02:35:00,-0.55684,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134077",2019-10-02 02:36:00,-0.57346,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134078",2019-10-02 02:37:00,-0.585673,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134079",2019-10-02 02:38:00,-0.58234,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134080",2019-10-02 02:39:00,-0.595863,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.45423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134081",2019-10-02 02:40:00,-0.557293,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45738,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134082",2019-10-02 02:41:00,-0.592516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134083",2019-10-02 02:42:00,-0.474255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.45486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134084",2019-10-02 02:43:00,-0.567685,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134085",2019-10-02 02:44:00,-0.575381,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134086",2019-10-02 02:45:00,-0.583637,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134087",2019-10-02 02:46:00,-0.571458,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134088",2019-10-02 02:47:00,-0.55079,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134089",2019-10-02 02:48:00,-0.568561,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134090",2019-10-02 02:49:00,-0.553886,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134091",2019-10-02 02:50:00,-0.546778,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134092",2019-10-02 02:51:00,-0.564091,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134093",2019-10-02 02:52:00,-0.593469,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134094",2019-10-02 02:53:00,-0.461204,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.79191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134095",2019-10-02 02:54:00,-0.619567,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.80829,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134096",2019-10-02 02:55:00,-0.620076,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.5,0.78624,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134097",2019-10-02 02:56:00,-0.619977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.65898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134098",2019-10-02 02:57:00,-0.609518,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.5,0.44793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134099",2019-10-02 02:58:00,-0.772293,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134100",2019-10-02 02:59:00,-0.599806,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134101",2019-10-02 03:00:00,-0.451238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134102",2019-10-02 03:01:00,-0.595004,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134103",2019-10-02 03:02:00,-0.868633,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134104",2019-10-02 03:03:00,-0.674425,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134105",2019-10-02 03:04:00,-0.602238,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134106",2019-10-02 03:05:00,-0.615906,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134107",2019-10-02 03:06:00,-0.592797,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134108",2019-10-02 03:07:00,-0.569992,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134109",2019-10-02 03:08:00,-0.606451,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134110",2019-10-02 03:09:00,-0.594784,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134111",2019-10-02 03:10:00,-0.571181,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.44541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134112",2019-10-02 03:11:00,-0.599007,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134113",2019-10-02 03:12:00,-0.578572,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134114",2019-10-02 03:13:00,-0.588943,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.45171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134115",2019-10-02 03:14:00,-0.623757,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134116",2019-10-02 03:15:00,-0.601093,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43722,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134117",2019-10-02 03:16:00,-0.607318,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134118",2019-10-02 03:17:00,-0.598986,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134119",2019-10-02 03:18:00,-0.603256,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134120",2019-10-02 03:19:00,-0.62251,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134121",2019-10-02 03:20:00,-0.787236,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134122",2019-10-02 03:21:00,-0.474917,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134123",2019-10-02 03:22:00,-0.600213,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134124",2019-10-02 03:23:00,-0.627276,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15,0.43659,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134125",2019-10-02 03:24:00,-0.615695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134126",2019-10-02 03:25:00,-0.755171,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134127",2019-10-02 03:26:00,-0.616568,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.43218,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134128",2019-10-02 03:27:00,-0.559619,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134129",2019-10-02 03:28:00,-0.528475,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134130",2019-10-02 03:29:00,-0.614941,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134131",2019-10-02 03:30:00,-0.59774,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134132",2019-10-02 03:31:00,-0.559546,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134133",2019-10-02 03:32:00,-0.80984,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.1,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134134",2019-10-02 03:33:00,-0.601339,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134135",2019-10-02 03:34:00,-0.731733,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134136",2019-10-02 03:35:00,-0.597488,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.4,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134137",2019-10-02 03:36:00,-0.535375,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24.5,21.5,22.5,23,23.5,23.5,24,15.3,0.75474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134138",2019-10-02 03:37:00,-0.593685,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15.3,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134139",2019-10-02 03:38:00,-0.597339,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15.2,0.76923,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134140",2019-10-02 03:39:00,-0.596094,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15.2,0.65268,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134141",2019-10-02 03:40:00,-0.592291,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15,0.41895,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134142",2019-10-02 03:41:00,-0.564295,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.9,0.41643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134143",2019-10-02 03:42:00,-0.607611,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134144",2019-10-02 03:43:00,-0.599741,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134145",2019-10-02 03:44:00,-0.80092,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.9,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134146",2019-10-02 03:45:00,-0.606338,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,15,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134147",2019-10-02 03:46:00,-0.608305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.9,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134148",2019-10-02 03:47:00,-0.602269,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.8,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134149",2019-10-02 03:48:00,-0.627951,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.7,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134150",2019-10-02 03:49:00,-0.610586,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.6,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134151",2019-10-02 03:50:00,-0.590803,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.6,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134152",2019-10-02 03:51:00,-0.605838,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.5,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134153",2019-10-02 03:52:00,-0.615235,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.5,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134154",2019-10-02 03:53:00,-0.595928,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134155",2019-10-02 03:54:00,-0.605164,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134156",2019-10-02 03:55:00,-0.994258,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134157",2019-10-02 03:56:00,-0.614736,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134158",2019-10-02 03:57:00,-0.619516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41958,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134159",2019-10-02 03:58:00,-0.580341,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134160",2019-10-02 03:59:00,-0.576369,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.8,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134161",2019-10-02 04:00:00,-0.59339,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134162",2019-10-02 04:01:00,-0.515201,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134163",2019-10-02 04:02:00,-0.435218,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134164",2019-10-02 04:03:00,-0.561764,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.6,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134165",2019-10-02 04:04:00,-0.564388,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134166",2019-10-02 04:05:00,-0.578009,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.6,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134167",2019-10-02 04:06:00,-0.483757,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134168",2019-10-02 04:07:00,-0.572929,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.6,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134169",2019-10-02 04:08:00,-0.548012,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134170",2019-10-02 04:09:00,-0.746311,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134171",2019-10-02 04:10:00,-0.597253,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134172",2019-10-02 04:11:00,-0.47398,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134173",2019-10-02 04:12:00,-0.595016,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41769,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134174",2019-10-02 04:13:00,-0.592842,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134175",2019-10-02 04:14:00,-0.578811,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134176",2019-10-02 04:15:00,-0.514158,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134177",2019-10-02 04:16:00,-0.594143,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.7,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134178",2019-10-02 04:17:00,-0.565569,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134179",2019-10-02 04:18:00,-0.581615,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.8,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134180",2019-10-02 04:19:00,-0.574949,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134181",2019-10-02 04:20:00,-0.575773,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134182",2019-10-02 04:21:00,-0.580602,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134183",2019-10-02 04:22:00,-0.536809,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134184",2019-10-02 04:23:00,-0.575825,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134185",2019-10-02 04:24:00,-0.542282,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134186",2019-10-02 04:25:00,-0.548292,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,13.9,0.59472,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134187",2019-10-02 04:26:00,-0.530827,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14,0.44541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134188",2019-10-02 04:27:00,-0.500985,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134189",2019-10-02 04:28:00,-0.489407,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134190",2019-10-02 04:29:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134191",2019-10-02 04:30:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134192",2019-10-02 04:31:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134193",2019-10-02 04:32:00,-0.375577,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134194",2019-10-02 04:33:00,-0.642365,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.44415,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134195",2019-10-02 04:34:00,-0.425396,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134196",2019-10-02 04:35:00,-0.369712,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134197",2019-10-02 04:36:00,-0.458816,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134198",2019-10-02 04:37:00,-0.502369,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134199",2019-10-02 04:38:00,-0.658516,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134200",2019-10-02 04:39:00,-0.534065,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134201",2019-10-02 04:40:00,-0.559436,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.43848,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134202",2019-10-02 04:41:00,-0.601401,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134203",2019-10-02 04:42:00,-0.732664,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.3,0.44037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134204",2019-10-02 04:43:00,-0.625418,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134205",2019-10-02 04:44:00,-0.658069,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134206",2019-10-02 04:45:00,-0.624033,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134207",2019-10-02 04:46:00,-0.599215,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.1,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134208",2019-10-02 04:47:00,-0.545417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134209",2019-10-02 04:48:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,14.2,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134210",2019-10-02 04:49:00,-0.450181,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,14.1,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134211",2019-10-02 04:50:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,14.2,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134212",2019-10-02 04:51:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,14.3,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134213",2019-10-02 04:52:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,14.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134214",2019-10-02 04:53:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134215",2019-10-02 04:54:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134216",2019-10-02 04:55:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134217",2019-10-02 04:56:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.43722,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134218",2019-10-02 04:57:00,-0.943163,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134219",2019-10-02 04:58:00,-1.68003,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.43974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134220",2019-10-02 04:59:00,-1.92084,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134221",2019-10-02 05:00:00,-1.59078,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.84168,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134222",2019-10-02 05:01:00,-1.24535,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.7245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134223",2019-10-02 05:02:00,-1.28335,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134224",2019-10-02 05:03:00,-0.814124,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.65331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134225",2019-10-02 05:04:00,-0.710388,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134226",2019-10-02 05:05:00,-0.660257,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.62244,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134227",2019-10-02 05:06:00,-0.560752,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134228",2019-10-02 05:07:00,-0.540273,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134229",2019-10-02 05:08:00,-0.472156,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134230",2019-10-02 05:09:00,-0.666571,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.5985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134231",2019-10-02 05:10:00,-0.395827,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.5,0.60102,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134232",2019-10-02 05:11:00,-0.371106,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.76734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134233",2019-10-02 05:12:00,-0.418225,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134234",2019-10-02 05:13:00,-0.373421,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.94941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134235",2019-10-02 05:14:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.84798,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134236",2019-10-02 05:15:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.76797,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134237",2019-10-02 05:16:00,-0.577925,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134238",2019-10-02 05:17:00,-0.350785,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.59787,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134239",2019-10-02 05:18:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134240",2019-10-02 05:19:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.2,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134241",2019-10-02 05:20:00,-0.39954,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134242",2019-10-02 05:21:00,-0.439948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134243",2019-10-02 05:22:00,-0.451632,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.59283,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134244",2019-10-02 05:23:00,-0.433784,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.6993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134245",2019-10-02 05:24:00,-0.530656,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134246",2019-10-02 05:25:00,-0.561326,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134247",2019-10-02 05:26:00,-0.544058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134248",2019-10-02 05:27:00,-0.538833,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134249",2019-10-02 05:28:00,-0.577432,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.57582,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134250",2019-10-02 05:29:00,-1.02877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134251",2019-10-02 05:30:00,-0.593844,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56889,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134252",2019-10-02 05:31:00,-0.634575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134253",2019-10-02 05:32:00,-0.479944,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134254",2019-10-02 05:33:00,-0.574884,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134255",2019-10-02 05:34:00,-0.582058,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.56322,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134256",2019-10-02 05:35:00,-0.551634,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134257",2019-10-02 05:36:00,-0.345356,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.5,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134258",2019-10-02 05:37:00,-0.553407,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134259",2019-10-02 05:38:00,-0.554806,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134260",2019-10-02 05:39:00,-0.619895,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.2,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134261",2019-10-02 05:40:00,-0.567118,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.2,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134262",2019-10-02 05:41:00,-0.517257,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134263",2019-10-02 05:42:00,-0.49457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134264",2019-10-02 05:43:00,-0.481055,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.1,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134265",2019-10-02 05:44:00,-0.463811,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.2,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134266",2019-10-02 05:45:00,-0.47308,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134267",2019-10-02 05:46:00,-0.513409,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134268",2019-10-02 05:47:00,-0.483672,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134269",2019-10-02 05:48:00,-0.493822,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56448,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134270",2019-10-02 05:49:00,-0.4434,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134271",2019-10-02 05:50:00,-0.361925,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134272",2019-10-02 05:51:00,-0.473955,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.55881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134273",2019-10-02 05:52:00,-0.500056,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134274",2019-10-02 05:53:00,-0.495324,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134275",2019-10-02 05:54:00,-0.625457,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134276",2019-10-02 05:55:00,-0.474994,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134277",2019-10-02 05:56:00,-0.450948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.54306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134278",2019-10-02 05:57:00,-0.536261,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134279",2019-10-02 05:58:00,-0.588781,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134280",2019-10-02 05:59:00,-0.638363,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.87822,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134281",2019-10-02 06:00:00,-0.560198,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134282",2019-10-02 06:01:00,-0.558272,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.3,0.88263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134283",2019-10-02 06:02:00,-0.584212,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134284",2019-10-02 06:03:00,-0.624754,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134285",2019-10-02 06:04:00,-0.585676,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.5,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134286",2019-10-02 06:05:00,-0.575439,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.5,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134287",2019-10-02 06:06:00,-0.814553,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134288",2019-10-02 06:07:00,-0.557799,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.57519,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134289",2019-10-02 06:08:00,-0.547863,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.5,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134290",2019-10-02 06:09:00,-0.540041,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.4,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134291",2019-10-02 06:10:00,-0.460305,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.57519,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134292",2019-10-02 06:11:00,-0.567817,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134293",2019-10-02 06:12:00,-0.528177,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134294",2019-10-02 06:13:00,-0.504948,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134295",2019-10-02 06:14:00,-0.458375,0,0.034,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134296",2019-10-02 06:15:00,-0.490788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134297",2019-10-02 06:16:00,-0.543409,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134298",2019-10-02 06:17:00,-0.366877,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134299",2019-10-02 06:18:00,-0.481096,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134300",2019-10-02 06:19:00,-0.50125,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,1.97694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134301",2019-10-02 06:20:00,-0.502536,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.68481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134302",2019-10-02 06:21:00,-0.569656,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134303",2019-10-02 06:22:00,-0.467325,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134304",2019-10-02 06:23:00,-0.605492,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134305",2019-10-02 06:24:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134306",2019-10-02 06:25:00,-0.434852,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134307",2019-10-02 06:26:00,-0.448724,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134308",2019-10-02 06:27:00,-0.552634,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134309",2019-10-02 06:28:00,-0.518977,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.6,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134310",2019-10-02 06:29:00,-0.59059,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.6,0.53928,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134311",2019-10-02 06:30:00,-0.475769,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.6,0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134312",2019-10-02 06:31:00,-0.600866,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134313",2019-10-02 06:32:00,-0.588352,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134314",2019-10-02 06:33:00,-0.42599,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134315",2019-10-02 06:34:00,-0.596095,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134316",2019-10-02 06:35:00,-0.565523,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134317",2019-10-02 06:36:00,-0.550917,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134318",2019-10-02 06:37:00,-0.669036,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134319",2019-10-02 06:38:00,-0.578726,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.5,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134320",2019-10-02 06:39:00,-0.568489,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134321",2019-10-02 06:40:00,-0.541247,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134322",2019-10-02 06:41:00,-0.498782,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
