"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"134323",2019-10-02 06:42:00,-0.47695,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134324",2019-10-02 06:43:00,-0.573424,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134325",2019-10-02 06:44:00,-0.437086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134326",2019-10-02 06:45:00,-0.475255,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134327",2019-10-02 06:46:00,-0.464461,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134328",2019-10-02 06:47:00,-0.46907,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.86373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134329",2019-10-02 06:48:00,-0.460494,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.4,0.88389,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134330",2019-10-02 06:49:00,-0.435788,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.89712,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134331",2019-10-02 06:50:00,-0.602041,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.7623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134332",2019-10-02 06:51:00,-0.432086,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.6804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134333",2019-10-02 06:52:00,-0.668417,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.52983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134334",2019-10-02 06:53:00,-0.58916,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134335",2019-10-02 06:54:00,-0.502154,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.3,0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134336",2019-10-02 06:55:00,-0.53458,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134337",2019-10-02 06:56:00,-0.554337,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.52983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134338",2019-10-02 06:57:00,-0.668981,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52605,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134339",2019-10-02 06:58:00,-0.547679,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134340",2019-10-02 06:59:00,-0.569724,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134341",2019-10-02 07:00:00,-0.45685,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.52038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134342",2019-10-02 07:01:00,-0.575411,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134343",2019-10-02 07:02:00,-0.581035,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134344",2019-10-02 07:03:00,-0.5542,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52542,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134345",2019-10-02 07:04:00,-0.600231,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134346",2019-10-02 07:05:00,-0.53533,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134347",2019-10-02 07:06:00,-0.535642,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134348",2019-10-02 07:07:00,-0.566655,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134349",2019-10-02 07:08:00,-0.564008,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134350",2019-10-02 07:09:00,-0.540575,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134351",2019-10-02 07:10:00,0,0,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134352",2019-10-02 07:11:00,0,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134353",2019-10-02 07:12:00,-0.50666,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134354",2019-10-02 07:13:00,-0.510538,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134355",2019-10-02 07:14:00,-0.455903,7,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.51219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134356",2019-10-02 07:15:00,-0.516889,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134357",2019-10-02 07:16:00,-0.498563,8,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134358",2019-10-02 07:17:00,0,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134359",2019-10-02 07:18:00,-0.473608,9,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134360",2019-10-02 07:19:00,-0.467217,11,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134361",2019-10-02 07:20:00,-0.37781,10,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134362",2019-10-02 07:21:00,-0.480917,11,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134363",2019-10-02 07:22:00,-0.477122,11,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.48006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134364",2019-10-02 07:23:00,-0.472643,12,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.49833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134365",2019-10-02 07:24:00,0,13,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50715,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134366",2019-10-02 07:25:00,-0.50702,13,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134367",2019-10-02 07:26:00,-0.518286,14,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134368",2019-10-02 07:27:00,-0.502431,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.52731,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134369",2019-10-02 07:28:00,-0.55351,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134370",2019-10-02 07:29:00,-0.550158,16,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134371",2019-10-02 07:30:00,-0.605547,15,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.51282,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134372",2019-10-02 07:31:00,-0.718242,17,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134373",2019-10-02 07:32:00,-0.603425,17,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.81144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134374",2019-10-02 07:33:00,-0.589531,18,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.82656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134375",2019-10-02 07:34:00,-0.583754,19,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.78561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134376",2019-10-02 07:35:00,-0.563618,20,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134377",2019-10-02 07:36:00,-0.575896,20,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134378",2019-10-02 07:37:00,-0.381106,22,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.43029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134379",2019-10-02 07:38:00,-0.509882,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.44478,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134380",2019-10-02 07:39:00,-0.579986,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134381",2019-10-02 07:40:00,-0.504493,26,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134382",2019-10-02 07:41:00,-0.471178,29,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.43281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134383",2019-10-02 07:42:00,-0.445299,31,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134384",2019-10-02 07:43:00,-0.450644,33,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.37737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134385",2019-10-02 07:44:00,-0.566923,36,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134386",2019-10-02 07:45:00,-0.882082,38,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.37611,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134387",2019-10-02 07:46:00,-0.380728,42,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134388",2019-10-02 07:47:00,-0.478341,45,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.9,0.32634,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134389",2019-10-02 07:48:00,-0.463062,47,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.9,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134390",2019-10-02 07:49:00,-0.418812,49,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.9,0.28854,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134391",2019-10-02 07:50:00,-0.460643,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.9,0.28287,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134392",2019-10-02 07:51:00,-0.378007,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.9,0.28917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134393",2019-10-02 07:52:00,-0.444769,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.28917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134394",2019-10-02 07:53:00,-0.452912,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.29925,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134395",2019-10-02 07:54:00,0,50,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.29484,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134396",2019-10-02 07:55:00,-0.485336,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.30177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134397",2019-10-02 07:56:00,-0.508008,53,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.30051,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134398",2019-10-02 07:57:00,-0.549872,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.2835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134399",2019-10-02 07:58:00,-0.546213,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.27594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134400",2019-10-02 07:59:00,-0.571887,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134401",2019-10-02 08:00:00,-0.59824,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134402",2019-10-02 08:01:00,-0.583717,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.26964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134403",2019-10-02 08:02:00,-0.552512,59,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134404",2019-10-02 08:03:00,-0.552079,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134405",2019-10-02 08:04:00,-0.724827,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134406",2019-10-02 08:05:00,-0.539198,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134407",2019-10-02 08:06:00,-0.325,58,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.27216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134408",2019-10-02 08:07:00,-0.524371,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.26145,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134409",2019-10-02 08:08:00,-0.498058,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.27531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134410",2019-10-02 08:09:00,-0.629896,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134411",2019-10-02 08:10:00,-0.491764,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14,0.2583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134412",2019-10-02 08:11:00,-0.481638,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.2772,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134413",2019-10-02 08:12:00,-0.482956,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.26964,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134414",2019-10-02 08:13:00,-0.493798,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.2394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134415",2019-10-02 08:14:00,-0.418655,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134416",2019-10-02 08:15:00,-0.507577,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134417",2019-10-02 08:16:00,-0.495342,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134418",2019-10-02 08:17:00,-0.475064,60,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.4977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134419",2019-10-02 08:18:00,0,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.1,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134420",2019-10-02 08:19:00,-0.444482,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,14.2,0.29232,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134421",2019-10-02 08:20:00,-0.437393,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.2,0.25137,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134422",2019-10-02 08:21:00,-0.447252,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.2,0.24255,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134423",2019-10-02 08:22:00,-0.501548,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.2,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134424",2019-10-02 08:23:00,-0.535901,106,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.2,0.2898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134425",2019-10-02 08:24:00,-0.53465,67,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.2,0.37611,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134426",2019-10-02 08:25:00,-0.540078,65,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.1,0.26523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134427",2019-10-02 08:26:00,-0.586449,64,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14.1,0.28791,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134428",2019-10-02 08:27:00,-0.588934,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14,0.39816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134429",2019-10-02 08:28:00,-0.603106,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,14,0.43092,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134430",2019-10-02 08:29:00,-0.591368,55,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134431",2019-10-02 08:30:00,-0.579431,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134432",2019-10-02 08:31:00,-0.415002,52,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134433",2019-10-02 08:32:00,-0.510419,51,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134434",2019-10-02 08:33:00,-0.561566,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134435",2019-10-02 08:34:00,-0.580396,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.9,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134436",2019-10-02 08:35:00,-0.564047,48,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.8,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134437",2019-10-02 08:36:00,-0.814582,46,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.8,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134438",2019-10-02 08:37:00,-0.532942,38,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.8,0.40005,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134439",2019-10-02 08:38:00,-0.476561,34,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.7,0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134440",2019-10-02 08:39:00,-0.636449,30,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.7,0.46998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134441",2019-10-02 08:40:00,-0.496173,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.7,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134442",2019-10-02 08:41:00,-0.54545,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.7,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134443",2019-10-02 08:42:00,-0.4722,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.7,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134444",2019-10-02 08:43:00,-0.489665,24,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.6,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134445",2019-10-02 08:44:00,-0.423595,25,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.6,0.46116,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134446",2019-10-02 08:45:00,-0.638589,30,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.6,0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134447",2019-10-02 08:46:00,-0.460296,30,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.5,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134448",2019-10-02 08:47:00,-0.45414,33,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.4,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134449",2019-10-02 08:48:00,-0.461718,36,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23,23.5,13.4,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134450",2019-10-02 08:49:00,-0.460903,35,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134451",2019-10-02 08:50:00,-0.440963,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134452",2019-10-02 08:51:00,-0.454122,40,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.73521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134453",2019-10-02 08:52:00,-0.478617,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134454",2019-10-02 08:53:00,-0.49909,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134455",2019-10-02 08:54:00,-0.510807,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134456",2019-10-02 08:55:00,-0.512282,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134457",2019-10-02 08:56:00,-0.461273,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134458",2019-10-02 08:57:00,-0.485129,33,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134459",2019-10-02 08:58:00,-0.510322,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134460",2019-10-02 08:59:00,-0.451891,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134461",2019-10-02 09:00:00,-0.467101,36,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134462",2019-10-02 09:01:00,-0.456439,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.36225,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134463",2019-10-02 09:02:00,-0.455117,35,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.39249,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134464",2019-10-02 09:03:00,-0.463415,32,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134465",2019-10-02 09:04:00,-0.463631,34,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134466",2019-10-02 09:05:00,-0.460023,41,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134467",2019-10-02 09:06:00,-0.421424,42,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134468",2019-10-02 09:07:00,-0.451575,41,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134469",2019-10-02 09:08:00,0,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134470",2019-10-02 09:09:00,-0.488572,37,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134471",2019-10-02 09:10:00,-0.480396,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134472",2019-10-02 09:11:00,-0.480435,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134473",2019-10-02 09:12:00,-0.494625,39,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134474",2019-10-02 09:13:00,-0.483979,38,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134475",2019-10-02 09:14:00,-0.454242,42,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134476",2019-10-02 09:15:00,-0.665097,51,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.2709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134477",2019-10-02 09:16:00,-0.383906,56,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.24192,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134478",2019-10-02 09:17:00,-0.356307,64,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.20034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134479",2019-10-02 09:18:00,-0.327607,66,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.6,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134480",2019-10-02 09:19:00,-0.318587,68,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.6,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134481",2019-10-02 09:20:00,0,73,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.6,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134482",2019-10-02 09:21:00,0,78,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.5,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134483",2019-10-02 09:22:00,0,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.5,0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134484",2019-10-02 09:23:00,0,111,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.6,-0.04473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134485",2019-10-02 09:24:00,0,138,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134486",2019-10-02 09:25:00,0,158,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.5,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134487",2019-10-02 09:26:00,0,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,-0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134488",2019-10-02 09:27:00,-0.370693,156,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,-0.13419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134489",2019-10-02 09:28:00,-0.454129,119,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134490",2019-10-02 09:29:00,-0.531499,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134491",2019-10-02 09:30:00,-0.996436,105,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134492",2019-10-02 09:31:00,-0.701197,109,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.15624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134493",2019-10-02 09:32:00,-0.553519,113,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134494",2019-10-02 09:33:00,-0.737908,120,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134495",2019-10-02 09:34:00,-0.738187,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134496",2019-10-02 09:35:00,-0.513236,138,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.21861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134497",2019-10-02 09:36:00,-0.558453,153,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134498",2019-10-02 09:37:00,-0.505808,165,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,-0.1386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134499",2019-10-02 09:38:00,-0.500802,173,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134500",2019-10-02 09:39:00,0,177,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134501",2019-10-02 09:40:00,-0.432406,178,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,-0.14679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134502",2019-10-02 09:41:00,-0.405992,174,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,-0.13293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134503",2019-10-02 09:42:00,0,166,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134504",2019-10-02 09:43:00,-0.377595,154,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134505",2019-10-02 09:44:00,-0.381189,143,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134506",2019-10-02 09:45:00,-0.390612,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134507",2019-10-02 09:46:00,-0.415131,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134508",2019-10-02 09:47:00,-0.383666,130,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.08379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134509",2019-10-02 09:48:00,-0.4011,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.07434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134510",2019-10-02 09:49:00,-0.387461,133,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134511",2019-10-02 09:50:00,-0.383872,133,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134512",2019-10-02 09:51:00,-0.385596,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,-0.07245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134513",2019-10-02 09:52:00,-0.402364,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.05859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134514",2019-10-02 09:53:00,-0.544173,126,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134515",2019-10-02 09:54:00,-0.409192,128,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134516",2019-10-02 09:55:00,-0.38888,136,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134517",2019-10-02 09:56:00,-0.395674,143,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134518",2019-10-02 09:57:00,-0.390788,135,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,-0.12033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134519",2019-10-02 09:58:00,-0.381129,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.13419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134520",2019-10-02 09:59:00,0,145,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.17073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134521",2019-10-02 10:00:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134522",2019-10-02 10:01:00,-0.650507,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.9,-0.28539,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134523",2019-10-02 10:02:00,-0.36591,134,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.26019,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134524",2019-10-02 10:03:00,-0.375985,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.25578,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134525",2019-10-02 10:04:00,-0.5049,130,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.7,-0.25326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134526",2019-10-02 10:05:00,-0.411094,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.24948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134527",2019-10-02 10:06:00,0,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.25893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134528",2019-10-02 10:07:00,-0.379288,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.23499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134529",2019-10-02 10:08:00,-0.377373,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.24759,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134530",2019-10-02 10:09:00,-0.414279,121,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134531",2019-10-02 10:10:00,-0.393438,106,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134532",2019-10-02 10:11:00,-0.380338,95,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.05796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134533",2019-10-02 10:12:00,-0.39383,87,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.7,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134534",2019-10-02 10:13:00,0,86,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134535",2019-10-02 10:14:00,-0.388329,91,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134536",2019-10-02 10:15:00,-0.383682,96,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,0.1386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134537",2019-10-02 10:16:00,-0.396059,99,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.5,-0.07056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134538",2019-10-02 10:17:00,-0.393286,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134539",2019-10-02 10:18:00,-0.380931,104,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.11466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134540",2019-10-02 10:19:00,-0.354388,111,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.14616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134541",2019-10-02 10:20:00,-0.398214,111,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.1386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134542",2019-10-02 10:21:00,-0.382782,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.08946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134543",2019-10-02 10:22:00,-0.387846,89,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134544",2019-10-02 10:23:00,-0.392342,82,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.00819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134545",2019-10-02 10:24:00,-0.397704,84,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.02457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134546",2019-10-02 10:25:00,-0.386791,89,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.6,-0.063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134547",2019-10-02 10:26:00,-0.383295,101,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.10269,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134548",2019-10-02 10:27:00,-0.405135,117,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134549",2019-10-02 10:28:00,-0.404731,135,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,-0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134550",2019-10-02 10:29:00,-0.410867,149,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134551",2019-10-02 10:30:00,-0.400466,160,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134552",2019-10-02 10:31:00,-0.431001,173,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.46872,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134553",2019-10-02 10:32:00,-0.384967,180,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,-0.48825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134554",2019-10-02 10:33:00,-0.645369,184,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,-0.08253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134555",2019-10-02 10:34:00,-0.332489,187,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,-0.05859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134556",2019-10-02 10:35:00,0,187,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,-0.0441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134557",2019-10-02 10:36:00,0,178,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134558",2019-10-02 10:37:00,0,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.06678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134559",2019-10-02 10:38:00,0,163,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.10332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134560",2019-10-02 10:39:00,0,157,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.13671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134561",2019-10-02 10:40:00,0,154,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134562",2019-10-02 10:41:00,0,149,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.12411,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134563",2019-10-02 10:42:00,0,142,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134564",2019-10-02 10:43:00,0,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134565",2019-10-02 10:44:00,0,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134566",2019-10-02 10:45:00,0,124,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134567",2019-10-02 10:46:00,0,129,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134568",2019-10-02 10:47:00,0,147,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134569",2019-10-02 10:48:00,0,175,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134570",2019-10-02 10:49:00,0,197,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134571",2019-10-02 10:50:00,0,222,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,NA,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134572",2019-10-02 10:51:00,0,233,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134573",2019-10-02 10:52:00,0,189,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134574",2019-10-02 10:53:00,5.4914,149,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134575",2019-10-02 10:54:00,5.27536,148,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134576",2019-10-02 10:55:00,7.35723,168,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134577",2019-10-02 10:56:00,6.8171,175,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134578",2019-10-02 10:57:00,4.84576,171,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134579",2019-10-02 10:58:00,3.59119,179,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134580",2019-10-02 10:59:00,1.99472,178,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134581",2019-10-02 11:00:00,1.29788,157,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.4,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134582",2019-10-02 11:01:00,1.23618,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134583",2019-10-02 11:02:00,0.958934,137,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134584",2019-10-02 11:03:00,1.1118,136,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134585",2019-10-02 11:04:00,1.13973,140,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134586",2019-10-02 11:05:00,1.35341,147,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134587",2019-10-02 11:06:00,1.78564,155,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134588",2019-10-02 11:07:00,2.10615,157,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134589",2019-10-02 11:08:00,2.50309,148,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134590",2019-10-02 11:09:00,2.80667,132,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134591",2019-10-02 11:10:00,2.78468,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134592",2019-10-02 11:11:00,2.7941,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134593",2019-10-02 11:12:00,2.40648,131,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.7,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134594",2019-10-02 11:13:00,2.12358,144,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134595",2019-10-02 11:14:00,1.81821,161,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134596",2019-10-02 11:15:00,1.77777,194,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,12.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134597",2019-10-02 11:16:00,1.61916,226,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134598",2019-10-02 11:17:00,1.62128,306,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.1,-0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134599",2019-10-02 11:18:00,1.80779,507,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.2,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134600",2019-10-02 11:19:00,1.64869,385,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134601",2019-10-02 11:20:00,1.39432,214,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134602",2019-10-02 11:21:00,2.0742,264,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"134603",2019-10-02 11:22:00,2.45952,369,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,13.8,-0.87066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134604",2019-10-02 11:23:00,1.99611,453,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.1,-1.16046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134605",2019-10-02 11:24:00,2.28673,516,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.6,-1.3923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134606",2019-10-02 11:25:00,2.25751,518,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,14.9,-1.18818,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134607",2019-10-02 11:26:00,2.49892,1104,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,15,-2.38203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134608",2019-10-02 11:27:00,2.03849,1039,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,15.5,-1.35135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134609",2019-10-02 11:28:00,2.31149,1068,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,15.4,-1.87047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134610",2019-10-02 11:29:00,2.33229,959,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,16.3,-2.36943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134611",2019-10-02 11:30:00,0.721837,729,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,16.8,-1.95615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134612",2019-10-02 11:31:00,0.454289,832,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23,23.5,16.9,-2.5578,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134613",2019-10-02 11:32:00,0,526,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,16.3,-1.84023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134614",2019-10-02 11:33:00,0,647,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.9,-2.01222,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134615",2019-10-02 11:34:00,0,466,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.9,-1.31544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134616",2019-10-02 11:35:00,0,568,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.5,-2.15397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134617",2019-10-02 11:36:00,0,563,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.7,-1.41876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134618",2019-10-02 11:37:00,0,782,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.9,-1.79802,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134619",2019-10-02 11:38:00,0,342,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.8,-0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134620",2019-10-02 11:39:00,0,310,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.3,-1.05336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134621",2019-10-02 11:40:00,0,324,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15,-1.14723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
