"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"134622",2019-10-02 11:41:00,0,372,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.9,-1.5372,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134623",2019-10-02 11:42:00,0,464,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15,-1.80306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134624",2019-10-02 11:43:00,0,476,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,15.3,-1.85283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134625",2019-10-02 11:44:00,0,464,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.2,-1.85913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134626",2019-10-02 11:45:00,0,449,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.4,-1.71423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134627",2019-10-02 11:46:00,0,425,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.6,-1.49499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134628",2019-10-02 11:47:00,0,387,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.4,-1.50066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134629",2019-10-02 11:48:00,0,395,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.4,-1.50822,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134630",2019-10-02 11:49:00,0,369,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.1,-1.37529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134631",2019-10-02 11:50:00,0,343,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.3,-1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134632",2019-10-02 11:51:00,0,315,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.2,-1.11825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134633",2019-10-02 11:52:00,0,291,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.9,-1.00863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134634",2019-10-02 11:53:00,0,261,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14,-0.87066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134635",2019-10-02 11:54:00,0,236,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.1,-0.72576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134636",2019-10-02 11:55:00,0,198,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,14.1,-0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134637",2019-10-02 11:56:00,0,169,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.9,-0.41643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134638",2019-10-02 11:57:00,0,140,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.9,-0.29799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134639",2019-10-02 11:58:00,0,127,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.7,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134640",2019-10-02 11:59:00,0.0189307,118,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,-0.20223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134641",2019-10-02 12:00:00,0,115,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.5,-0.2016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134642",2019-10-02 12:01:00,0,112,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,-0.18396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134643",2019-10-02 12:02:00,0,111,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13.3,-0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134644",2019-10-02 12:03:00,0,107,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.2,-0.14049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134645",2019-10-02 12:04:00,0,104,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.1,-0.14616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134646",2019-10-02 12:05:00,0,107,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.1,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134647",2019-10-02 12:06:00,0,114,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13,-0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134648",2019-10-02 12:07:00,0,126,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13.2,0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134649",2019-10-02 12:08:00,0,139,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.8,0.03591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134650",2019-10-02 12:09:00,0,150,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.8,-0.12285,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134651",2019-10-02 12:10:00,0,159,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.8,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134652",2019-10-02 12:11:00,0,166,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.9,-0.44793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134653",2019-10-02 12:12:00,0,172,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.9,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134654",2019-10-02 12:13:00,0,179,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.8,-0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134655",2019-10-02 12:14:00,0,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.8,-0.58149,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134656",2019-10-02 12:15:00,0.023028,210,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,12.9,-0.69048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134657",2019-10-02 12:16:00,0,232,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22,22.5,23.5,23.5,23.5,13,-0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134658",2019-10-02 12:17:00,0,250,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,13,-0.85869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134659",2019-10-02 12:18:00,0,267,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.9,-0.98091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134660",2019-10-02 12:19:00,0,290,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.8,-1.07919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134661",2019-10-02 12:20:00,0,315,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.6,-1.18818,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134662",2019-10-02 12:21:00,0,320,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.7,-1.19196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134663",2019-10-02 12:22:00,0,305,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.6,-1.12266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134664",2019-10-02 12:23:00,0,290,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.7,-1.071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134665",2019-10-02 12:24:00,0,286,0,25.5,22,22,16,24.5,28.5,29,0,0,23.5,21.5,22,22.5,23.5,23.5,23.5,12.7,-1.0521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134666",2019-10-02 12:25:00,0,286,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.6,-1.02186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134667",2019-10-02 12:26:00,0,286,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.5,-1.0584,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134668",2019-10-02 12:27:00,0,290,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.5,-1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134669",2019-10-02 12:28:00,0,292,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.6,-1.09935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134670",2019-10-02 12:29:00,0,301,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.6,-1.134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134671",2019-10-02 12:30:00,0,311,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.8,-1.17999,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134672",2019-10-02 12:31:00,-0.710393,321,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,12.8,-1.19133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134673",2019-10-02 12:32:00,0.741594,317,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13,-1.1529,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134674",2019-10-02 12:33:00,-2.31205,304,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13,-1.07793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134675",2019-10-02 12:34:00,-2.40902,303,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.1,-1.10124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134676",2019-10-02 12:35:00,-2.12207,325,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13,-1.20204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134677",2019-10-02 12:36:00,-1.9021,353,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13,-1.33119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134678",2019-10-02 12:37:00,-1.86692,534,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.1,-1.51389,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134679",2019-10-02 12:38:00,-1.82037,435,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.2,-1.5309,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134680",2019-10-02 12:39:00,-1.75774,431,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.5,-1.44144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134681",2019-10-02 12:40:00,-1.74015,567,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.4,-1.85913,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134682",2019-10-02 12:41:00,-1.61661,697,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.6,-2.18169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134683",2019-10-02 12:42:00,-1.43288,779,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,13.9,-2.13633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134684",2019-10-02 12:43:00,-1.29094,782,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.2,-1.83897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134685",2019-10-02 12:44:00,-1.1983,825,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.1,-1.64808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134686",2019-10-02 12:45:00,-1.13906,1154,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.8,-1.29969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134687",2019-10-02 12:46:00,-1.02758,993,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.7,-1.50948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134688",2019-10-02 12:47:00,-0.932702,1122,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.8,-1.61469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134689",2019-10-02 12:48:00,-0.909983,1018,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.9,-1.79424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134690",2019-10-02 12:49:00,-0.72217,928,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,14.9,-1.60146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134691",2019-10-02 12:50:00,-0.714285,433,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.6,-1.21023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134692",2019-10-02 12:51:00,-0.506269,1068,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.9,-1.34253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134693",2019-10-02 12:52:00,-0.616252,1053,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.2,-1.2537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134694",2019-10-02 12:53:00,-0.566526,1055,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.1,-1.17243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134695",2019-10-02 12:54:00,-0.555514,706,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.1,-1.00359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134696",2019-10-02 12:55:00,-0.528732,1049,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.5,-1.08297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134697",2019-10-02 12:56:00,-0.538297,1087,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.1,-2.8035,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134698",2019-10-02 12:57:00,-0.501245,1155,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.1,-1.68273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134699",2019-10-02 12:58:00,-0.533214,1166,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.2,-3.2886,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134700",2019-10-02 12:59:00,-0.566646,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,16,-3.43413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134701",2019-10-02 13:00:00,-0.556797,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.7,-3.402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134702",2019-10-02 13:01:00,-0.528361,1212,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.3,-3.40956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134703",2019-10-02 13:02:00,-0.552933,1179,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.7,-3.31506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134704",2019-10-02 13:03:00,-0.615642,1149,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,16.1,-3.25143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134705",2019-10-02 13:04:00,-0.620401,884,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,22.5,23.5,23.5,23.5,15.9,-2.49669,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134706",2019-10-02 13:05:00,-0.665814,471,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.7,-1.53783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134707",2019-10-02 13:06:00,-0.690572,435,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.4,-1.6695,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134708",2019-10-02 13:07:00,-0.705949,1180,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.9,-1.80306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134709",2019-10-02 13:08:00,-0.763051,718,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.1,-1.8774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134710",2019-10-02 13:09:00,-0.7365,514,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.5,-1.86165,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134711",2019-10-02 13:10:00,-0.759701,1000,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.3,-1.74069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134712",2019-10-02 13:11:00,-0.727652,1048,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.5,-3.5343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134713",2019-10-02 13:12:00,-0.717209,1094,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.3,-1.71549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134714",2019-10-02 13:13:00,-0.746619,781,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-2.394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134715",2019-10-02 13:14:00,-0.725744,386,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.7,-1.3293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134716",2019-10-02 13:15:00,-0.749182,440,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.3,-1.7577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134717",2019-10-02 13:16:00,-0.659517,409,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17,-1.16739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134718",2019-10-02 13:17:00,-0.718291,375,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.5,-1.15353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134719",2019-10-02 13:18:00,-0.802478,369,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.8,-1.31733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134720",2019-10-02 13:19:00,-0.69042,353,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.7,-1.26693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134721",2019-10-02 13:20:00,-0.680405,362,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.9,-1.32111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134722",2019-10-02 13:21:00,-0.719228,380,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.6,-1.4112,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134723",2019-10-02 13:22:00,-0.647388,438,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.6,-1.73061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134724",2019-10-02 13:23:00,-0.677804,819,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.7,-2.12058,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134725",2019-10-02 13:24:00,-0.587157,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16,-3.01203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134726",2019-10-02 13:25:00,-0.546815,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.7,-3.18591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134727",2019-10-02 13:26:00,-0.539099,667,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.1,-2.75184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134728",2019-10-02 13:27:00,-0.514165,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.5,-3.17079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134729",2019-10-02 13:28:00,-0.598044,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-2.9106,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134730",2019-10-02 13:29:00,-0.569854,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17,-2.70396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134731",2019-10-02 13:30:00,-0.531491,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.2,-2.83248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134732",2019-10-02 13:31:00,-0.573431,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-2.835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134733",2019-10-02 13:32:00,-0.565478,701,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-2.28249,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134734",2019-10-02 13:33:00,-0.738427,630,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17.5,-2.22894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134735",2019-10-02 13:34:00,-0.382503,959,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-2.58489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134736",2019-10-02 13:35:00,-0.627834,644,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.6,-2.9169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134737",2019-10-02 13:36:00,-0.635571,501,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.2,-1.65816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134738",2019-10-02 13:37:00,-0.663752,462,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.5,-1.70856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134739",2019-10-02 13:38:00,-0.656588,495,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.2,-1.99017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134740",2019-10-02 13:39:00,-0.701035,446,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.1,-1.54476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134741",2019-10-02 13:40:00,-0.754495,370,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.8,-1.1907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134742",2019-10-02 13:41:00,-0.708094,366,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.2,-0.89523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134743",2019-10-02 13:42:00,-0.785092,400,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.8,-1.2348,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134744",2019-10-02 13:43:00,-0.643144,484,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.9,-1.28079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134745",2019-10-02 13:44:00,-0.693359,388,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16,-0.98091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134746",2019-10-02 13:45:00,-0.683118,365,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.9,-1.4616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134747",2019-10-02 13:46:00,-0.684596,349,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,15.8,-3.60549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134748",2019-10-02 13:47:00,-0.516761,1069,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.1,-3.12165,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134749",2019-10-02 13:48:00,-0.680301,780,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.4,-3.60864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134750",2019-10-02 13:49:00,-0.688322,1108,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.5,-3.80646,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134751",2019-10-02 13:50:00,-0.67398,1084,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16,-3.72519,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134752",2019-10-02 13:51:00,-0.698691,1063,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.6,-3.60549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134753",2019-10-02 13:52:00,-0.69524,1055,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.4,-3.60549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134754",2019-10-02 13:53:00,-0.642037,1042,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,17,-3.591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134755",2019-10-02 13:54:00,-0.644551,1055,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.7,-3.64329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134756",2019-10-02 13:55:00,-0.6679,1098,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.6,-3.76929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134757",2019-10-02 13:56:00,-0.678081,1131,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.7,-4.30479,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134758",2019-10-02 13:57:00,-0.674539,1062,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.5,-1.21149,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134759",2019-10-02 13:58:00,-0.685427,309,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,23.5,16.7,-1.04076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134760",2019-10-02 13:59:00,-0.668524,1162,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.4,-2.06199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134761",2019-10-02 14:00:00,-0.627702,1086,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.6,-3.63069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134762",2019-10-02 14:01:00,-0.655505,1058,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.4,-3.67857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134763",2019-10-02 14:02:00,-0.654722,1024,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17,-3.99546,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134764",2019-10-02 14:03:00,-0.635679,575,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.9,-1.8018,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134765",2019-10-02 14:04:00,-0.64518,1048,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.9,-4.10823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134766",2019-10-02 14:05:00,-0.937594,1044,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.9,-4.00113,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134767",2019-10-02 14:06:00,-0.630232,1078,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17.3,-3.86631,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134768",2019-10-02 14:07:00,-0.492688,1059,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17.7,-3.83166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134769",2019-10-02 14:08:00,-0.616986,355,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17.6,-2.40534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134770",2019-10-02 14:09:00,-0.699696,733,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17.9,-1.57689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134771",2019-10-02 14:10:00,-0.56877,312,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17.5,-1.03446,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134772",2019-10-02 14:11:00,-0.638338,313,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.7,-1.03383,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134773",2019-10-02 14:12:00,-0.666059,290,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,17,-0.79632,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134774",2019-10-02 14:13:00,-0.646815,293,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.9,-0.95508,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134775",2019-10-02 14:14:00,-0.551193,294,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.4,-0.96579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134776",2019-10-02 14:15:00,-0.649845,299,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.3,-1.00359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134777",2019-10-02 14:16:00,-0.653075,315,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.1,-1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134778",2019-10-02 14:17:00,-0.592303,402,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16,-1.48806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134779",2019-10-02 14:18:00,-0.601184,479,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.1,-1.8396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134780",2019-10-02 14:19:00,-0.600136,587,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16,-2.21445,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134781",2019-10-02 14:20:00,-0.472624,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.3,-5.64606,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134782",2019-10-02 14:21:00,-0.681087,NA,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.4,-5.28129,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134783",2019-10-02 14:22:00,-0.614009,743,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.3,-5.23089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134784",2019-10-02 14:23:00,-0.584308,1248,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.5,-3.58029,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134785",2019-10-02 14:24:00,-0.590121,387,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.6,-1.39419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134786",2019-10-02 14:25:00,-0.74373,337,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.7,-1.23606,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134787",2019-10-02 14:26:00,-0.580729,340,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.6,-1.2222,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134788",2019-10-02 14:27:00,-0.648582,344,0,25.5,22,22,16,24.5,28.5,29,0,0,24,21.5,22.5,23,23.5,23.5,24,16.8,0.90027,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134789",2019-10-02 14:28:00,-0.599391,300,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16.4,1.11951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134790",2019-10-02 14:29:00,-0.666042,227,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16.8,1.47987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134791",2019-10-02 14:30:00,-0.632454,165,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16.3,-0.02142,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134792",2019-10-02 14:31:00,-0.57243,122,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16.3,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134793",2019-10-02 14:32:00,-0.582433,81,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16.1,0.42966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134794",2019-10-02 14:33:00,-0.587567,67,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,16,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134795",2019-10-02 14:34:00,0,61,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.9,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134796",2019-10-02 14:35:00,-0.593466,56,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.7,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134797",2019-10-02 14:36:00,-0.595036,57,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.5,0.14301,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134798",2019-10-02 14:37:00,-0.578763,67,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.5,0.07497,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134799",2019-10-02 14:38:00,-0.595628,69,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,0.0693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134800",2019-10-02 14:39:00,-0.588432,66,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,0.08127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134801",2019-10-02 14:40:00,-0.549133,63,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.8,0.1008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134802",2019-10-02 14:41:00,-0.624442,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,0.13797,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134803",2019-10-02 14:42:00,-0.578241,62,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,0.10962,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134804",2019-10-02 14:43:00,-0.585685,67,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.2,0.0819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134805",2019-10-02 14:44:00,-0.593042,80,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,0.03528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134806",2019-10-02 14:45:00,-0.593143,95,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.04851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134807",2019-10-02 14:46:00,-0.666483,110,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-0.11403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134808",2019-10-02 14:47:00,-0.861351,127,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.21483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134809",2019-10-02 14:48:00,-0.876638,153,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.33579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134810",2019-10-02 14:49:00,-1.23086,189,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.51156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134811",2019-10-02 14:50:00,-1.04502,230,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.7875,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134812",2019-10-02 14:51:00,-1.02399,325,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-1.17369,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134813",2019-10-02 14:52:00,-0.926603,376,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-1.5939,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134814",2019-10-02 14:53:00,-0.851235,444,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.6,-1.75329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134815",2019-10-02 14:54:00,-0.78167,507,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-1.92843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134816",2019-10-02 14:55:00,-0.734161,461,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-1.78479,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134817",2019-10-02 14:56:00,-0.664018,461,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-1.78605,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134818",2019-10-02 14:57:00,-0.720055,454,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-1.79613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134819",2019-10-02 14:58:00,-0.570916,455,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-1.78668,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134820",2019-10-02 14:59:00,-0.498848,444,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-1.69218,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134821",2019-10-02 15:00:00,-0.494796,463,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-1.48869,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134822",2019-10-02 15:01:00,-0.587517,491,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-1.54476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134823",2019-10-02 15:02:00,-0.417271,449,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-1.3419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134824",2019-10-02 15:03:00,-0.376003,373,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-1.1214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134825",2019-10-02 15:04:00,-0.358979,324,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-1.13526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134826",2019-10-02 15:05:00,-0.357551,292,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-0.95319,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134827",2019-10-02 15:06:00,-0.378334,252,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-0.76923,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134828",2019-10-02 15:07:00,0,215,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-0.61803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134829",2019-10-02 15:08:00,-0.640095,192,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134830",2019-10-02 15:09:00,-0.575994,182,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134831",2019-10-02 15:10:00,-0.711482,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134832",2019-10-02 15:11:00,-0.834782,167,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134833",2019-10-02 15:12:00,-0.96147,154,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-0.34713,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134834",2019-10-02 15:13:00,-1.11534,145,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-0.30366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134835",2019-10-02 15:14:00,-1.06354,140,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.8,-0.27846,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134836",2019-10-02 15:15:00,-0.863215,132,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-0.23373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134837",2019-10-02 15:16:00,-1.0695,121,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-0.15561,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134838",2019-10-02 15:17:00,-1.02571,114,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-0.12663,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134839",2019-10-02 15:18:00,-0.901517,119,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.1764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134840",2019-10-02 15:19:00,-0.618295,129,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.6,-0.22995,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134841",2019-10-02 15:20:00,-0.752579,133,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.6,-0.23436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134842",2019-10-02 15:21:00,-0.754151,139,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.6,-0.28413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134843",2019-10-02 15:22:00,-0.664439,150,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.32382,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134844",2019-10-02 15:23:00,-0.650414,165,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134845",2019-10-02 15:24:00,-0.464059,176,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-0.4599,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134846",2019-10-02 15:25:00,-0.60204,193,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134847",2019-10-02 15:26:00,-0.579483,221,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-0.66717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134848",2019-10-02 15:27:00,-0.539481,250,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134849",2019-10-02 15:28:00,0,246,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-0.76419,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134850",2019-10-02 15:29:00,-0.554932,203,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-0.22743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134851",2019-10-02 15:30:00,-0.524196,151,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.2,0.12915,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134852",2019-10-02 15:31:00,-0.527676,115,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.2,0.21924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134853",2019-10-02 15:32:00,-0.550305,105,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.2,0.13104,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134854",2019-10-02 15:33:00,-0.521022,103,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.2,-0.1071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134855",2019-10-02 15:34:00,-0.537923,102,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-0.07749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134856",2019-10-02 15:35:00,-0.76855,120,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,13.8,-0.16191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134857",2019-10-02 15:36:00,-0.547021,144,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,13.8,-0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134858",2019-10-02 15:37:00,-0.541857,158,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,13.8,-0.41076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134859",2019-10-02 15:38:00,-0.533586,190,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,13.9,-0.61236,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134860",2019-10-02 15:39:00,-0.517507,226,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14,-0.72639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134861",2019-10-02 15:40:00,-0.528757,227,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14,-0.72576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134862",2019-10-02 15:41:00,-0.527173,225,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14,-0.6867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134863",2019-10-02 15:42:00,-0.531166,236,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14,-0.80388,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134864",2019-10-02 15:43:00,-0.502153,705,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-2.14641,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134865",2019-10-02 15:44:00,-0.548633,313,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134866",2019-10-02 15:45:00,-0.573893,337,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.1,-1.24803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134867",2019-10-02 15:46:00,-0.545782,362,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-1.33686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134868",2019-10-02 15:47:00,-0.602946,362,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.3,-1.35576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134869",2019-10-02 15:48:00,-0.524316,362,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.4,-1.36143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134870",2019-10-02 15:49:00,-0.62431,365,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-1.33686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134871",2019-10-02 15:50:00,-0.591401,342,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-1.21716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134872",2019-10-02 15:51:00,-0.618775,285,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.95193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134873",2019-10-02 15:52:00,-0.615129,273,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.5,-0.92043,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134874",2019-10-02 15:53:00,-0.598575,268,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-0.9261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134875",2019-10-02 15:54:00,-0.63553,306,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.7,-1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134876",2019-10-02 15:55:00,-0.556506,315,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.8,-1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134877",2019-10-02 15:56:00,-0.532742,277,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-0.92736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134878",2019-10-02 15:57:00,-0.589935,286,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15,-1.00296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134879",2019-10-02 15:58:00,-0.658577,266,0,25.5,22,22,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.2,-0.89523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134880",2019-10-02 15:59:00,-0.617986,248,0,25.5,22,22.5,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,14.9,-0.86373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134881",2019-10-02 16:00:00,-0.589452,289,0,25.5,22,22.5,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-0.56196,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134882",2019-10-02 16:01:00,-0.636645,258,0,25.5,22,22.5,16,24.5,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24,15.1,-0.12726,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134883",2019-10-02 16:02:00,-0.773621,183,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,15.3,0.24444,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134884",2019-10-02 16:03:00,-0.633149,123,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,15.4,0.47565,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134885",2019-10-02 16:04:00,-0.618084,96,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,15.5,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134886",2019-10-02 16:05:00,-0.858876,86,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,15.5,0.43407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134887",2019-10-02 16:06:00,-0.645947,88,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,15.4,0.25767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134888",2019-10-02 16:07:00,-0.656774,109,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,24,24,15.4,0.12033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134889",2019-10-02 16:08:00,-0.991483,168,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,24,24,15.5,-0.2142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134890",2019-10-02 16:09:00,-1.03997,199,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,24,24,15.7,-0.30933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134891",2019-10-02 16:10:00,-1.01058,177,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15.6,-0.15876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134892",2019-10-02 16:11:00,-1.10707,121,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15.4,0.38178,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134893",2019-10-02 16:12:00,-1.11439,94,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15.2,0.19089,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134894",2019-10-02 16:13:00,-1.06205,83,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.23877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134895",2019-10-02 16:14:00,-1.09848,80,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.26208,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134896",2019-10-02 16:15:00,-1.21245,73,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,24,24,15,0.29547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134897",2019-10-02 16:16:00,-0.692595,74,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.28728,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134898",2019-10-02 16:17:00,-0.885799,71,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.29547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134899",2019-10-02 16:18:00,-0.803342,75,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.27909,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134900",2019-10-02 16:19:00,-0.751991,72,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.30744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134901",2019-10-02 16:20:00,-0.73073,64,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134902",2019-10-02 16:21:00,-0.686013,62,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134903",2019-10-02 16:22:00,-0.888141,64,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.6,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134904",2019-10-02 16:23:00,-0.635403,70,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.33201,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134905",2019-10-02 16:24:00,-0.727036,79,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.29547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134906",2019-10-02 16:25:00,-0.500468,86,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.2583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134907",2019-10-02 16:26:00,-0.715298,86,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.6,0.40194,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134908",2019-10-02 16:27:00,-0.917086,97,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.6,0.20727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134909",2019-10-02 16:28:00,-0.734252,135,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.6,-0.05418,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134910",2019-10-02 16:29:00,-0.766902,192,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,-0.21546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134911",2019-10-02 16:30:00,-0.720701,236,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,-0.40383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134912",2019-10-02 16:31:00,-0.77985,247,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.46746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134913",2019-10-02 16:32:00,-0.507905,297,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,-0.8253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134914",2019-10-02 16:33:00,-0.709339,370,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.5,-1.03446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134915",2019-10-02 16:34:00,-0.606525,335,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,-0.95193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134916",2019-10-02 16:35:00,-0.751843,356,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,-0.88326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134917",2019-10-02 16:36:00,-0.882905,337,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,-0.63063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134918",2019-10-02 16:37:00,-0.750811,316,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,-0.48069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134919",2019-10-02 16:38:00,-0.753615,329,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,-0.58905,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134920",2019-10-02 16:39:00,-0.948686,342,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
