"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"134921",2019-10-02 16:40:00,-0.747857,302,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.3,-0.74466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134922",2019-10-02 16:41:00,-0.768145,254,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.3,-0.48636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134923",2019-10-02 16:42:00,-0.720296,232,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134924",2019-10-02 16:43:00,-0.804459,208,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,-0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134925",2019-10-02 16:44:00,-0.750752,213,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134926",2019-10-02 16:45:00,-0.745954,213,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.37989,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134927",2019-10-02 16:46:00,-0.766024,226,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134928",2019-10-02 16:47:00,-0.763283,376,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-1.0521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134929",2019-10-02 16:48:00,-0.725169,295,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134930",2019-10-02 16:49:00,-0.5392,293,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.7308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134931",2019-10-02 16:50:00,-0.518273,293,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134932",2019-10-02 16:51:00,-0.641618,297,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.72513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134933",2019-10-02 16:52:00,-0.719315,257,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,-0.5607,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134934",2019-10-02 16:53:00,-0.669345,224,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.39816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134935",2019-10-02 16:54:00,-0.538567,205,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,-0.32319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134936",2019-10-02 16:55:00,-0.598529,200,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.315,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134937",2019-10-02 16:56:00,0,209,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.30366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134938",2019-10-02 16:57:00,-0.627353,229,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,-0.44919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134939",2019-10-02 16:58:00,-0.629655,246,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134940",2019-10-02 16:59:00,-0.612965,245,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134941",2019-10-02 17:00:00,-0.617427,228,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.44793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134942",2019-10-02 17:01:00,-0.648167,219,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134943",2019-10-02 17:02:00,-0.658001,208,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,-0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134944",2019-10-02 17:03:00,-0.68637,200,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134945",2019-10-02 17:04:00,-0.678493,205,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.34209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134946",2019-10-02 17:05:00,-0.776205,201,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,-0.3276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134947",2019-10-02 17:06:00,-0.604295,188,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.25578,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134948",2019-10-02 17:07:00,-0.772215,161,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.14112,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134949",2019-10-02 17:08:00,-0.780287,145,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,-0.02646,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134950",2019-10-02 17:09:00,-0.77154,141,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134951",2019-10-02 17:10:00,-0.637581,140,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,0.31563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134952",2019-10-02 17:11:00,-0.764292,140,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.2,0.31437,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134953",2019-10-02 17:12:00,-0.738993,140,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.1449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134954",2019-10-02 17:13:00,-0.78844,131,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.00819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134955",2019-10-02 17:14:00,-0.782366,113,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.08505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134956",2019-10-02 17:15:00,-0.76496,93,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.1827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134957",2019-10-02 17:16:00,-1.13152,80,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.25074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134958",2019-10-02 17:17:00,-0.564531,70,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15.1,0.29736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134959",2019-10-02 17:18:00,-0.67503,64,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134960",2019-10-02 17:19:00,-0.646665,62,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134961",2019-10-02 17:20:00,-0.58517,65,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,15,0.3087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134962",2019-10-02 17:21:00,-0.597916,67,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.30177,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134963",2019-10-02 17:22:00,-0.62264,64,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.31563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134964",2019-10-02 17:23:00,-0.903734,63,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.32886,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134965",2019-10-02 17:24:00,-0.586691,63,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.3276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134966",2019-10-02 17:25:00,-0.558462,52,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134967",2019-10-02 17:26:00,-0.573075,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.9,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134968",2019-10-02 17:27:00,-0.578288,36,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134969",2019-10-02 17:28:00,-0.565676,31,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,0.50652,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134970",2019-10-02 17:29:00,-0.63147,28,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134971",2019-10-02 17:30:00,-0.669652,26,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.7,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134972",2019-10-02 17:31:00,-0.664889,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.5,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134973",2019-10-02 17:32:00,-0.843768,23,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,14.2,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134974",2019-10-02 17:33:00,-0.732438,29,0,25.5,22,22.5,16,24.5,20,29,0,0,24.5,22,22.5,23,23.5,23.5,24,13.9,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134975",2019-10-02 17:34:00,-0.753311,41,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.6,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134976",2019-10-02 17:35:00,-0.811037,51,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.4,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134977",2019-10-02 17:36:00,-0.722071,61,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.1,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134978",2019-10-02 17:37:00,-0.716548,68,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13,0.29547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134979",2019-10-02 17:38:00,-0.772725,77,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13,0.24507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134980",2019-10-02 17:39:00,-0.743253,86,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13,0.20664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134981",2019-10-02 17:40:00,-0.655502,96,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13,0.16884,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134982",2019-10-02 17:41:00,-0.739394,89,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.1,0.21294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134983",2019-10-02 17:42:00,-0.715836,75,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134984",2019-10-02 17:43:00,-0.741325,75,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134985",2019-10-02 17:44:00,-0.607955,77,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.60291,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134986",2019-10-02 17:45:00,-0.729946,66,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134987",2019-10-02 17:46:00,-0.716381,50,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134988",2019-10-02 17:47:00,-0.727373,47,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134989",2019-10-02 17:48:00,-0.695205,49,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134990",2019-10-02 17:49:00,-0.652289,50,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.3,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134991",2019-10-02 17:50:00,-0.889394,59,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.3,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134992",2019-10-02 17:51:00,-0.627657,88,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,0.16947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134993",2019-10-02 17:52:00,-0.624263,139,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134994",2019-10-02 17:53:00,-0.603024,165,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.2,-0.17892,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134995",2019-10-02 17:54:00,-0.630907,180,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13.1,-0.24822,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134996",2019-10-02 17:55:00,0,176,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,13,-0.23436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134997",2019-10-02 17:56:00,-0.622708,174,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.9,-0.2268,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134998",2019-10-02 17:57:00,-0.563507,165,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.8,-0.18333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"134999",2019-10-02 17:58:00,-0.554527,144,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.7,-0.07056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135000",2019-10-02 17:59:00,-0.738865,121,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.6,0.03024,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135001",2019-10-02 18:00:00,-0.633291,103,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.5,0.126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135002",2019-10-02 18:01:00,-0.594952,84,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.4,0.21357,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135003",2019-10-02 18:02:00,-0.614966,70,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.4,0.28161,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135004",2019-10-02 18:03:00,-0.638629,64,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.3,0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135005",2019-10-02 18:04:00,0,56,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.3,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135006",2019-10-02 18:05:00,-0.666291,47,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.2,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135007",2019-10-02 18:06:00,-0.697077,38,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.2,0.47187,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135008",2019-10-02 18:07:00,-0.547418,33,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12.1,0.50211,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135009",2019-10-02 18:08:00,-0.715087,31,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135010",2019-10-02 18:09:00,-0.698136,28,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12,0.53865,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135011",2019-10-02 18:10:00,-0.704064,26,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12,0.54432,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135012",2019-10-02 18:11:00,-0.730957,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,12,0.55755,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135013",2019-10-02 18:12:00,-0.696153,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.9,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135014",2019-10-02 18:13:00,-0.700624,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.9,0.54873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135015",2019-10-02 18:14:00,-0.693225,27,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.9,0.55062,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135016",2019-10-02 18:15:00,-0.692961,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.9,0.53109,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135017",2019-10-02 18:16:00,-0.673486,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.9,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135018",2019-10-02 18:17:00,-0.667859,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.8,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135019",2019-10-02 18:18:00,-0.676034,31,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.7,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135020",2019-10-02 18:19:00,-0.695293,29,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.7,0.53865,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135021",2019-10-02 18:20:00,-0.685305,26,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135022",2019-10-02 18:21:00,-0.652056,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135023",2019-10-02 18:22:00,-0.835628,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135024",2019-10-02 18:23:00,-0.58592,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135025",2019-10-02 18:24:00,-0.578135,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135026",2019-10-02 18:25:00,-0.561262,24,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.6,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135027",2019-10-02 18:26:00,-0.589657,25,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.5,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135028",2019-10-02 18:27:00,-0.610882,26,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.5,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135029",2019-10-02 18:28:00,-0.610461,28,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.4,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135030",2019-10-02 18:29:00,-0.75807,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.4,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135031",2019-10-02 18:30:00,-0.617485,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23.5,23.5,24,11.4,0.51975,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135032",2019-10-02 18:31:00,-0.603693,32,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.71127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135033",2019-10-02 18:32:00,-0.633135,33,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.84861,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135034",2019-10-02 18:33:00,-0.672835,36,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.83097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135035",2019-10-02 18:34:00,-0.667738,37,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.74151,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135036",2019-10-02 18:35:00,-0.665118,37,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.65457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135037",2019-10-02 18:36:00,-0.681965,37,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135038",2019-10-02 18:37:00,-0.671794,38,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.47691,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135039",2019-10-02 18:38:00,-0.724681,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135040",2019-10-02 18:39:00,-0.65498,46,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.4347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135041",2019-10-02 18:40:00,-0.646594,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135042",2019-10-02 18:41:00,-0.659063,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.44541,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135043",2019-10-02 18:42:00,-0.67006,43,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.3,0.45234,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135044",2019-10-02 18:43:00,-0.656511,42,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.2,0.45864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135045",2019-10-02 18:44:00,-0.639833,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.2,0.46557,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135046",2019-10-02 18:45:00,-1.16512,43,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.2,0.46557,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135047",2019-10-02 18:46:00,-0.60526,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.2,0.45612,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135048",2019-10-02 18:47:00,-0.560896,44,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.2,1.84779,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135049",2019-10-02 18:48:00,-0.554245,43,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.45297,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135050",2019-10-02 18:49:00,-0.542959,41,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.47124,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135051",2019-10-02 18:50:00,-0.532379,38,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135052",2019-10-02 18:51:00,-0.57801,34,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135053",2019-10-02 18:52:00,-0.602533,30,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135054",2019-10-02 18:53:00,-0.56677,23,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135055",2019-10-02 18:54:00,0,20,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11.1,0.5733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135056",2019-10-02 18:55:00,-0.482746,18,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135057",2019-10-02 18:56:00,-0.68494,16,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135058",2019-10-02 18:57:00,-0.50581,16,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135059",2019-10-02 18:58:00,-0.437869,15,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,11,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135060",2019-10-02 18:59:00,-0.492579,15,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.9,0.62118,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135061",2019-10-02 19:00:00,-0.482708,14,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.9,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135062",2019-10-02 19:01:00,-0.713251,13,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.9,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135063",2019-10-02 19:02:00,-0.470539,13,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.8,0.63,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135064",2019-10-02 19:03:00,-0.482527,11,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.8,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135065",2019-10-02 19:04:00,-0.457588,11,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.9,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135066",2019-10-02 19:05:00,-0.530868,11,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,23,23.5,24,10.8,0.63,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135067",2019-10-02 19:06:00,-0.507371,10,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.8,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135068",2019-10-02 19:07:00,-0.456958,10,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.7,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135069",2019-10-02 19:08:00,-0.462919,9,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135070",2019-10-02 19:09:00,-0.486856,8,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.7,0.61992,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135071",2019-10-02 19:10:00,-0.537581,9,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135072",2019-10-02 19:11:00,-0.893557,8,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.7,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135073",2019-10-02 19:12:00,-0.496957,6,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,23,23,23.5,24,10.8,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135074",2019-10-02 19:13:00,-0.514872,7,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135075",2019-10-02 19:14:00,-0.514232,7,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135076",2019-10-02 19:15:00,-0.536213,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135077",2019-10-02 19:16:00,-0.508532,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135078",2019-10-02 19:17:00,-0.525738,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135079",2019-10-02 19:18:00,-0.68159,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135080",2019-10-02 19:19:00,-0.544746,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.7,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135081",2019-10-02 19:20:00,-0.566809,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,24,10.8,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135082",2019-10-02 19:21:00,-0.52357,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.9,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135083",2019-10-02 19:22:00,-0.518216,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.7,0.91161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135084",2019-10-02 19:23:00,-0.451699,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.7,0.93429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135085",2019-10-02 19:24:00,-0.507831,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.8,0.94311,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135086",2019-10-02 19:25:00,-0.533877,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.9,0.80892,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135087",2019-10-02 19:26:00,-0.522037,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.8,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135088",2019-10-02 19:27:00,-0.536841,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23.5,23.5,10.9,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135089",2019-10-02 19:28:00,-0.514137,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135090",2019-10-02 19:29:00,-0.532602,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135091",2019-10-02 19:30:00,-0.523363,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.59472,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135092",2019-10-02 19:31:00,-0.539992,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.58653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135093",2019-10-02 19:32:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135094",2019-10-02 19:33:00,-0.528113,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.58842,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135095",2019-10-02 19:34:00,-0.540097,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135096",2019-10-02 19:35:00,-0.530744,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.58968,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135097",2019-10-02 19:36:00,-0.52326,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135098",2019-10-02 19:37:00,-0.545611,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.58527,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135099",2019-10-02 19:38:00,-0.493027,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135100",2019-10-02 19:39:00,-0.594542,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135101",2019-10-02 19:40:00,-0.522875,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135102",2019-10-02 19:41:00,-0.518847,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135103",2019-10-02 19:42:00,-0.525479,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135104",2019-10-02 19:43:00,-0.534971,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.64827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135105",2019-10-02 19:44:00,-0.535358,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.64323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135106",2019-10-02 19:45:00,-0.471261,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.2,0.61236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135107",2019-10-02 19:46:00,-0.53673,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135108",2019-10-02 19:47:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135109",2019-10-02 19:48:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135110",2019-10-02 19:49:00,-0.512818,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135111",2019-10-02 19:50:00,-0.549456,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.59031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135112",2019-10-02 19:51:00,-0.525861,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.58086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135113",2019-10-02 19:52:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.59031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135114",2019-10-02 19:53:00,-0.518327,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.6048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135115",2019-10-02 19:54:00,-0.516921,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135116",2019-10-02 19:55:00,-0.453313,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135117",2019-10-02 19:56:00,-0.520944,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135118",2019-10-02 19:57:00,-0.492398,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135119",2019-10-02 19:58:00,-0.510727,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135120",2019-10-02 19:59:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135121",2019-10-02 20:00:00,-0.51269,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135122",2019-10-02 20:01:00,-0.529424,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135123",2019-10-02 20:02:00,-0.526736,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135124",2019-10-02 20:03:00,-0.496042,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11.1,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135125",2019-10-02 20:04:00,-0.51802,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135126",2019-10-02 20:05:00,-0.638071,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135127",2019-10-02 20:06:00,-0.54603,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.62433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135128",2019-10-02 20:07:00,-0.516796,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135129",2019-10-02 20:08:00,-0.519782,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135130",2019-10-02 20:09:00,-0.520645,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.62307,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135131",2019-10-02 20:10:00,-0.490333,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135132",2019-10-02 20:11:00,-0.511552,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135133",2019-10-02 20:12:00,-0.454359,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.61362,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135134",2019-10-02 20:13:00,-0.524848,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135135",2019-10-02 20:14:00,-0.459413,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.7,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135136",2019-10-02 20:15:00,-0.477474,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.8,0.61425,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135137",2019-10-02 20:16:00,-0.491512,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,10.9,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135138",2019-10-02 20:17:00,-0.542071,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22.5,22.5,23,23,23.5,11,0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135139",2019-10-02 20:18:00,-0.513957,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135140",2019-10-02 20:19:00,-0.471678,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135141",2019-10-02 20:20:00,-0.499216,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,11,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135142",2019-10-02 20:21:00,-0.519034,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,11.2,0.76167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135143",2019-10-02 20:22:00,-0.652824,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,11,0.90657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135144",2019-10-02 20:23:00,-0.475415,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.90657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135145",2019-10-02 20:24:00,-0.522074,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.83664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135146",2019-10-02 20:25:00,-0.508958,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.75474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135147",2019-10-02 20:26:00,-0.794024,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135148",2019-10-02 20:27:00,-0.5217,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135149",2019-10-02 20:28:00,-0.506689,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.7,0.60669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135150",2019-10-02 20:29:00,-0.494316,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135151",2019-10-02 20:30:00,-0.505148,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.8,0.6048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135152",2019-10-02 20:31:00,-0.522637,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.8,0.62811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135153",2019-10-02 20:32:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.9,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135154",2019-10-02 20:33:00,-0.485677,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,21.5,22,22.5,23,23,23.5,10.8,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135155",2019-10-02 20:34:00,-0.501331,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135156",2019-10-02 20:35:00,-0.515119,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135157",2019-10-02 20:36:00,-0.488629,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135158",2019-10-02 20:37:00,-0.487041,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.6048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135159",2019-10-02 20:38:00,-0.518754,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135160",2019-10-02 20:39:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135161",2019-10-02 20:40:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135162",2019-10-02 20:41:00,-0.49986,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60102,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135163",2019-10-02 20:42:00,-0.487491,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135164",2019-10-02 20:43:00,-0.510756,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135165",2019-10-02 20:44:00,-0.504739,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135166",2019-10-02 20:45:00,-0.500476,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135167",2019-10-02 20:46:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135168",2019-10-02 20:47:00,-0.514718,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135169",2019-10-02 20:48:00,-0.511551,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135170",2019-10-02 20:49:00,-0.484949,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.60165,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135171",2019-10-02 20:50:00,-0.490912,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.7623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135172",2019-10-02 20:51:00,-0.495629,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.9,0.87381,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135173",2019-10-02 20:52:00,-0.498535,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.7686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135174",2019-10-02 20:53:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.77553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135175",2019-10-02 20:54:00,-0.485077,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135176",2019-10-02 20:55:00,-0.475965,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.9,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135177",2019-10-02 20:56:00,-0.513771,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.9,0.60039,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135178",2019-10-02 20:57:00,-0.48636,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.8,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135179",2019-10-02 20:58:00,-0.499226,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135180",2019-10-02 20:59:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135181",2019-10-02 21:00:00,-0.434362,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135182",2019-10-02 21:01:00,-0.496285,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60732,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135183",2019-10-02 21:02:00,-0.491365,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135184",2019-10-02 21:03:00,-0.482374,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135185",2019-10-02 21:04:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60291,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135186",2019-10-02 21:05:00,-0.497842,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135187",2019-10-02 21:06:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135188",2019-10-02 21:07:00,-0.956495,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135189",2019-10-02 21:08:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60165,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135190",2019-10-02 21:09:00,-0.474734,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.7,0.60102,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135191",2019-10-02 21:10:00,-0.503219,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135192",2019-10-02 21:11:00,-0.51035,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135193",2019-10-02 21:12:00,-0.483698,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135194",2019-10-02 21:13:00,-0.482229,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135195",2019-10-02 21:14:00,-0.468394,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135196",2019-10-02 21:15:00,-0.487105,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.4,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135197",2019-10-02 21:16:00,-0.477927,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135198",2019-10-02 21:17:00,-0.475712,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.4,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135199",2019-10-02 21:18:00,-0.470891,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.4,0.60039,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135200",2019-10-02 21:19:00,-0.471932,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135201",2019-10-02 21:20:00,-0.634959,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135202",2019-10-02 21:21:00,-0.472425,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.6,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135203",2019-10-02 21:22:00,-0.455327,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135204",2019-10-02 21:23:00,-0.497874,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135205",2019-10-02 21:24:00,-0.485234,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135206",2019-10-02 21:25:00,-0.482929,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.5,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135207",2019-10-02 21:26:00,-0.592865,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.4,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135208",2019-10-02 21:27:00,-0.509352,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.4,0.88389,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135209",2019-10-02 21:28:00,-0.47916,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.3,0.8946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135210",2019-10-02 21:29:00,-0.476603,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.3,0.89334,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135211",2019-10-02 21:30:00,-0.471174,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.2,0.78624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135212",2019-10-02 21:31:00,-0.495746,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.2,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135213",2019-10-02 21:32:00,-0.467119,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.3,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135214",2019-10-02 21:33:00,-0.602353,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.3,0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135215",2019-10-02 21:34:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.3,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135216",2019-10-02 21:35:00,-0.580429,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22.5,23,23,23.5,10.2,0.8253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135217",2019-10-02 21:36:00,-0.4787,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135218",2019-10-02 21:37:00,-0.484441,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,0.82026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135219",2019-10-02 21:38:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.1,0.82467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135220",2019-10-02 21:39:00,-0.45456,0,3.38,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.1,4.28022,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135221",2019-10-02 21:40:00,0,0,3.354,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,4.25754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135222",2019-10-02 21:41:00,-0.480913,0,3.397,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.1,4.34637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135223",2019-10-02 21:42:00,0,0,3.39,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,4.35141,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135224",2019-10-02 21:43:00,-0.452964,0,3.387,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.1,4.34763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
