"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"135225",2019-10-02 21:44:00,-0.466791,0,3.385,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,4.33881,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135226",2019-10-02 21:45:00,-0.446667,0,3.381,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,4.33503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135227",2019-10-02 21:46:00,-0.451552,0,2.259,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,3.19284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135228",2019-10-02 21:47:00,0,0,2.515,22,22,22,22,24.5,20,29,0,0,23.5,21.5,22,22,23,23,23.5,10.2,3.46941,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"135229",2019-10-02 21:48:00,0,0,2.509,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,10.1,3.40767,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135230",2019-10-02 21:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.2,0.86373,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135231",2019-10-02 21:50:00,0,0,0.07,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.88137,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135232",2019-10-02 21:51:00,0,0,0.07,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.87507,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135233",2019-10-02 21:52:00,0,0,0.07,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.2,0.8505,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135234",2019-10-02 21:53:00,0,0,0.07,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.2,0.85554,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135235",2019-10-02 21:54:00,0,0,0.07,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.2,0.85113,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135236",2019-10-02 21:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.79884,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135237",2019-10-02 21:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.78813,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135238",2019-10-02 21:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.76734,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135239",2019-10-02 21:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135240",2019-10-02 21:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.2,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135241",2019-10-02 22:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135242",2019-10-02 22:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135243",2019-10-02 22:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135244",2019-10-02 22:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,10.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135245",2019-10-02 22:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.9,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135246",2019-10-02 22:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.9,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135247",2019-10-02 22:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135248",2019-10-02 22:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135249",2019-10-02 22:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135250",2019-10-02 22:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.7,0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135251",2019-10-02 22:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.7,0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135252",2019-10-02 22:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.7,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135253",2019-10-02 22:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.7,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135254",2019-10-02 22:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.6,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135255",2019-10-02 22:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135256",2019-10-02 22:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.6,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135257",2019-10-02 22:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.5,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135258",2019-10-02 22:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23,9.5,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135259",2019-10-02 22:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.5,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135260",2019-10-02 22:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135261",2019-10-02 22:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135262",2019-10-02 22:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135263",2019-10-02 22:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135264",2019-10-02 22:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135265",2019-10-02 22:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135266",2019-10-02 22:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.7,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135267",2019-10-02 22:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.7,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135268",2019-10-02 22:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135269",2019-10-02 22:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.7,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135270",2019-10-02 22:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.8,0.91602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135271",2019-10-02 22:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.8,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135272",2019-10-02 22:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.8,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135273",2019-10-02 22:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135274",2019-10-02 22:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135275",2019-10-02 22:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135276",2019-10-02 22:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23,9.7,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135277",2019-10-02 22:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.7,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135278",2019-10-02 22:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135279",2019-10-02 22:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.8,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135280",2019-10-02 22:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.7,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135281",2019-10-02 22:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135282",2019-10-02 22:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135283",2019-10-02 22:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135284",2019-10-02 22:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.9,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135285",2019-10-02 22:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135286",2019-10-02 22:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135287",2019-10-02 22:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135288",2019-10-02 22:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135289",2019-10-02 22:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135290",2019-10-02 22:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135291",2019-10-02 22:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135292",2019-10-02 22:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135293",2019-10-02 22:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.3,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135294",2019-10-02 22:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135295",2019-10-02 22:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135296",2019-10-02 22:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135297",2019-10-02 22:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135298",2019-10-02 22:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,11,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135299",2019-10-02 22:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135300",2019-10-02 22:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135301",2019-10-02 23:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135302",2019-10-02 23:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,10.1,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135303",2019-10-02 23:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135304",2019-10-02 23:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,22,22.5,22.5,23,9.8,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135305",2019-10-02 23:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.8,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135306",2019-10-02 23:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135307",2019-10-02 23:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135308",2019-10-02 23:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135309",2019-10-02 23:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135310",2019-10-02 23:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135311",2019-10-02 23:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.5,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135312",2019-10-02 23:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135313",2019-10-02 23:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135314",2019-10-02 23:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135315",2019-10-02 23:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.1,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135316",2019-10-02 23:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135317",2019-10-02 23:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135318",2019-10-02 23:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135319",2019-10-02 23:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135320",2019-10-02 23:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135321",2019-10-02 23:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135322",2019-10-02 23:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135323",2019-10-02 23:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.3,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135324",2019-10-02 23:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135325",2019-10-02 23:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135326",2019-10-02 23:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135327",2019-10-02 23:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,8.9,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135328",2019-10-02 23:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,8.5,0.84105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135329",2019-10-02 23:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135330",2019-10-02 23:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135331",2019-10-02 23:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.3,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135332",2019-10-02 23:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135333",2019-10-02 23:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135334",2019-10-02 23:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135335",2019-10-02 23:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.1,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135336",2019-10-02 23:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135337",2019-10-02 23:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,2.01159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135338",2019-10-02 23:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135339",2019-10-02 23:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135340",2019-10-02 23:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135341",2019-10-02 23:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135342",2019-10-02 23:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135343",2019-10-02 23:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135344",2019-10-02 23:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135345",2019-10-02 23:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135346",2019-10-02 23:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135347",2019-10-02 23:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135348",2019-10-02 23:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135349",2019-10-02 23:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135350",2019-10-02 23:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135351",2019-10-02 23:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135352",2019-10-02 23:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135353",2019-10-02 23:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135354",2019-10-02 23:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135355",2019-10-02 23:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135356",2019-10-02 23:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135357",2019-10-02 23:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135358",2019-10-02 23:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135359",2019-10-02 23:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135360",2019-10-02 23:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135361",2019-10-03 00:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135362",2019-10-03 00:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135363",2019-10-03 00:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135364",2019-10-03 00:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135365",2019-10-03 00:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135366",2019-10-03 00:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135367",2019-10-03 00:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135368",2019-10-03 00:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135369",2019-10-03 00:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135370",2019-10-03 00:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135371",2019-10-03 00:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135372",2019-10-03 00:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135373",2019-10-03 00:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135374",2019-10-03 00:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,1.95237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135375",2019-10-03 00:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135376",2019-10-03 00:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135377",2019-10-03 00:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135378",2019-10-03 00:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135379",2019-10-03 00:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135380",2019-10-03 00:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135381",2019-10-03 00:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135382",2019-10-03 00:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135383",2019-10-03 00:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135384",2019-10-03 00:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135385",2019-10-03 00:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135386",2019-10-03 00:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135387",2019-10-03 00:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135388",2019-10-03 00:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135389",2019-10-03 00:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135390",2019-10-03 00:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135391",2019-10-03 00:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135392",2019-10-03 00:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,6.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135393",2019-10-03 00:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135394",2019-10-03 00:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135395",2019-10-03 00:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135396",2019-10-03 00:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,22,22,22.5,22.5,23,7.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135397",2019-10-03 00:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135398",2019-10-03 00:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135399",2019-10-03 00:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135400",2019-10-03 00:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.1,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135401",2019-10-03 00:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135402",2019-10-03 00:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135403",2019-10-03 00:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135404",2019-10-03 00:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135405",2019-10-03 00:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135406",2019-10-03 00:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135407",2019-10-03 00:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135408",2019-10-03 00:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135409",2019-10-03 00:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135410",2019-10-03 00:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.3,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135411",2019-10-03 00:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135412",2019-10-03 00:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135413",2019-10-03 00:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135414",2019-10-03 00:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135415",2019-10-03 00:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.4,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135416",2019-10-03 00:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135417",2019-10-03 00:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135418",2019-10-03 00:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135419",2019-10-03 00:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135420",2019-10-03 00:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135421",2019-10-03 01:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135422",2019-10-03 01:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135423",2019-10-03 01:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.9,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135424",2019-10-03 01:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135425",2019-10-03 01:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135426",2019-10-03 01:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,23,7.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135427",2019-10-03 01:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135428",2019-10-03 01:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135429",2019-10-03 01:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135430",2019-10-03 01:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135431",2019-10-03 01:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135432",2019-10-03 01:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135433",2019-10-03 01:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135434",2019-10-03 01:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135435",2019-10-03 01:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135436",2019-10-03 01:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135437",2019-10-03 01:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135438",2019-10-03 01:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135439",2019-10-03 01:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135440",2019-10-03 01:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"135441",2019-10-03 01:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.71757,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135442",2019-10-03 01:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.62055,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135443",2019-10-03 01:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135444",2019-10-03 01:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8.1,0.4662,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135445",2019-10-03 01:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8,0.45864,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135446",2019-10-03 01:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135447",2019-10-03 01:26:00,0.88181,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.48006,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135448",2019-10-03 01:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135449",2019-10-03 01:28:00,1.91662,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135450",2019-10-03 01:29:00,6.11073,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135451",2019-10-03 01:30:00,8.6147,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,8,0.47187,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135452",2019-10-03 01:31:00,8.75896,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135453",2019-10-03 01:32:00,5.44886,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.47313,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135454",2019-10-03 01:33:00,3.62524,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.47691,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135455",2019-10-03 01:34:00,2.78948,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.7,0.47754,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135456",2019-10-03 01:35:00,2.84215,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.6,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135457",2019-10-03 01:36:00,3.28077,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135458",2019-10-03 01:37:00,3.20255,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135459",2019-10-03 01:38:00,2.70071,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.3,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135460",2019-10-03 01:39:00,2.36262,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.3,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135461",2019-10-03 01:40:00,2.26342,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.4,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135462",2019-10-03 01:41:00,2.28503,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.67158,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135463",2019-10-03 01:42:00,2.16451,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.4,0.5292,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135464",2019-10-03 01:43:00,2.17723,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.6,0.53361,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135465",2019-10-03 01:44:00,1.94674,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.7,0.53928,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135466",2019-10-03 01:45:00,1.94053,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.53361,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135467",2019-10-03 01:46:00,1.96303,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.7,0.5166,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135468",2019-10-03 01:47:00,1.87495,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.7,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135469",2019-10-03 01:48:00,1.84791,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135470",2019-10-03 01:49:00,1.81143,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135471",2019-10-03 01:50:00,1.78613,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.53172,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135472",2019-10-03 01:51:00,1.93403,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.52983,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135473",2019-10-03 01:52:00,1.77234,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.9,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135474",2019-10-03 01:53:00,1.72539,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135475",2019-10-03 01:54:00,1.87042,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.54306,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135476",2019-10-03 01:55:00,1.52988,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.8,0.5355,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135477",2019-10-03 01:56:00,1.78554,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.7,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135478",2019-10-03 01:57:00,1.77943,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.54054,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135479",2019-10-03 01:58:00,1.8593,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,22,22.5,22.5,22.5,7.5,0.53802,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135480",2019-10-03 01:59:00,1.92018,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.5,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135481",2019-10-03 02:00:00,2.01815,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.4,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135482",2019-10-03 02:01:00,2.08104,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.4,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135483",2019-10-03 02:02:00,2.06484,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.5,0.54243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135484",2019-10-03 02:03:00,2.02874,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.5,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135485",2019-10-03 02:04:00,2.00023,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135486",2019-10-03 02:05:00,2.10767,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.4,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135487",2019-10-03 02:06:00,2.39028,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.1,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135488",2019-10-03 02:07:00,2.11468,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7,0.54495,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135489",2019-10-03 02:08:00,2.42825,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7,0.54054,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135490",2019-10-03 02:09:00,2.45759,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7,0.53424,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135491",2019-10-03 02:10:00,2.60842,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.1,0.52857,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135492",2019-10-03 02:11:00,2.6386,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.2,0.5292,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135493",2019-10-03 02:12:00,2.65314,0,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,21.5,22.5,22.5,22.5,7.3,0.52857,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135494",2019-10-03 02:13:00,2.53863,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53424,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135495",2019-10-03 02:14:00,2.55071,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53991,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135496",2019-10-03 02:15:00,2.62055,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53361,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135497",2019-10-03 02:16:00,2.55153,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53361,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135498",2019-10-03 02:17:00,2.29458,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.53361,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135499",2019-10-03 02:18:00,2.17445,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.52794,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135500",2019-10-03 02:19:00,2.03296,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135501",2019-10-03 02:20:00,1.94367,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.5292,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135502",2019-10-03 02:21:00,1.90653,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135503",2019-10-03 02:22:00,1.83851,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135504",2019-10-03 02:23:00,1.96216,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53613,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135505",2019-10-03 02:24:00,1.91978,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135506",2019-10-03 02:25:00,1.88104,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135507",2019-10-03 02:26:00,1.89523,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135508",2019-10-03 02:27:00,1.90835,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135509",2019-10-03 02:28:00,1.58115,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135510",2019-10-03 02:29:00,2.12678,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135511",2019-10-03 02:30:00,1.92556,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135512",2019-10-03 02:31:00,1.99298,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.53928,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135513",2019-10-03 02:32:00,2.04282,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135514",2019-10-03 02:33:00,2.40176,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135515",2019-10-03 02:34:00,2.19843,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135516",2019-10-03 02:35:00,2.4373,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135517",2019-10-03 02:36:00,1.91079,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135518",2019-10-03 02:37:00,2.50655,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53424,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135519",2019-10-03 02:38:00,2.3076,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.53424,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135520",2019-10-03 02:39:00,2.45057,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135521",2019-10-03 02:40:00,2.52195,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.53361,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135522",2019-10-03 02:41:00,2.49341,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.52983,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135523",2019-10-03 02:42:00,2.61324,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.7,0.5229,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135524",2019-10-03 02:43:00,2.43605,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.52794,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135525",2019-10-03 02:44:00,2.34234,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.3,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135526",2019-10-03 02:45:00,2.45392,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.3,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135527",2019-10-03 02:46:00,2.33815,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.62937,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135528",2019-10-03 02:47:00,2.18267,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135529",2019-10-03 02:48:00,2.06873,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135530",2019-10-03 02:49:00,1.92866,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135531",2019-10-03 02:50:00,1.81798,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.2,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135532",2019-10-03 02:51:00,1.76319,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.3,0.50652,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135533",2019-10-03 02:52:00,1.77247,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135534",2019-10-03 02:53:00,1.79339,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135535",2019-10-03 02:54:00,1.70806,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135536",2019-10-03 02:55:00,1.80905,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.50526,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135537",2019-10-03 02:56:00,1.72985,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.2,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135538",2019-10-03 02:57:00,1.77264,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.3,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135539",2019-10-03 02:58:00,1.82192,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135540",2019-10-03 02:59:00,1.82042,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135541",2019-10-03 03:00:00,1.75754,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135542",2019-10-03 03:01:00,1.88523,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.7,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135543",2019-10-03 03:02:00,1.80591,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.7,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135544",2019-10-03 03:03:00,1.76026,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135545",2019-10-03 03:04:00,2.1097,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.6,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135546",2019-10-03 03:05:00,1.96266,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.5,0.50463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135547",2019-10-03 03:06:00,2.12887,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.4,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135548",2019-10-03 03:07:00,2.19748,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.2,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135549",2019-10-03 03:08:00,2.24038,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135550",2019-10-03 03:09:00,2.14705,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.77301,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135551",2019-10-03 03:10:00,2.29012,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.7434,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135552",2019-10-03 03:11:00,2.33491,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.64827,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135553",2019-10-03 03:12:00,2.37289,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.51534,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
