"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"135554",2019-10-03 03:13:00,2.36022,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135555",2019-10-03 03:14:00,2.26262,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.504,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135556",2019-10-03 03:15:00,2.32365,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.9,0.50652,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135557",2019-10-03 03:16:00,2.5014,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.2,0.50652,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135558",2019-10-03 03:17:00,2.29012,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.5103,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135559",2019-10-03 03:18:00,2.23252,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.50967,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135560",2019-10-03 03:19:00,2.08859,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50904,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135561",2019-10-03 03:20:00,1.97823,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50904,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135562",2019-10-03 03:21:00,1.8773,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.49959,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135563",2019-10-03 03:22:00,1.93127,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.2,0.504,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135564",2019-10-03 03:23:00,1.51836,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.504,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135565",2019-10-03 03:24:00,1.80178,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50337,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135566",2019-10-03 03:25:00,1.80694,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.9,0.50967,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135567",2019-10-03 03:26:00,1.79367,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.50904,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135568",2019-10-03 03:27:00,1.80385,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7,0.504,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135569",2019-10-03 03:28:00,1.78283,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,7.1,0.50841,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135570",2019-10-03 03:29:00,1.29773,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135571",2019-10-03 03:30:00,1.86566,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.51282,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135572",2019-10-03 03:31:00,1.76615,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135573",2019-10-03 03:32:00,1.61554,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135574",2019-10-03 03:33:00,1.82717,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135575",2019-10-03 03:34:00,2.02795,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135576",2019-10-03 03:35:00,1.86141,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135577",2019-10-03 03:36:00,1.91056,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.51282,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135578",2019-10-03 03:37:00,1.88049,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135579",2019-10-03 03:38:00,2.01554,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135580",2019-10-03 03:39:00,2.09018,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.8,0.504,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135581",2019-10-03 03:40:00,2.16955,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.51534,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135582",2019-10-03 03:41:00,2.17574,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.51282,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135583",2019-10-03 03:42:00,2.20847,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.5292,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135584",2019-10-03 03:43:00,1.99354,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.9,0.53928,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135585",2019-10-03 03:44:00,2.14884,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.9,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135586",2019-10-03 03:45:00,2.07551,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53487,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135587",2019-10-03 03:46:00,2.13337,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.54054,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135588",2019-10-03 03:47:00,2.15353,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135589",2019-10-03 03:48:00,2.16028,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135590",2019-10-03 03:49:00,2.13082,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.53109,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135591",2019-10-03 03:50:00,1.66036,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.52668,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135592",2019-10-03 03:51:00,1.79142,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135593",2019-10-03 03:52:00,1.78717,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135594",2019-10-03 03:53:00,1.70205,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135595",2019-10-03 03:54:00,1.80932,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135596",2019-10-03 03:55:00,1.66352,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135597",2019-10-03 03:56:00,1.22577,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.52416,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135598",2019-10-03 03:57:00,1.64731,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135599",2019-10-03 03:58:00,1.6454,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.5292,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135600",2019-10-03 03:59:00,1.23225,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135601",2019-10-03 04:00:00,1.62777,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135602",2019-10-03 04:01:00,1.54567,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135603",2019-10-03 04:02:00,1.60742,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.53172,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135604",2019-10-03 04:03:00,1.93756,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.7,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135605",2019-10-03 04:04:00,1.86725,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.6,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135606",2019-10-03 04:05:00,1.78908,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.5,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135607",2019-10-03 04:06:00,1.8898,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.5,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135608",2019-10-03 04:07:00,1.98178,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.5,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135609",2019-10-03 04:08:00,2.03845,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.5,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135610",2019-10-03 04:09:00,2.29227,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.4,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135611",2019-10-03 04:10:00,2.05148,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.5,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135612",2019-10-03 04:11:00,2.20041,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.4,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135613",2019-10-03 04:12:00,2.17415,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.4,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135614",2019-10-03 04:13:00,2.07093,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.3,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135615",2019-10-03 04:14:00,2.27966,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.4,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135616",2019-10-03 04:15:00,2.013,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.4,0.53676,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135617",2019-10-03 04:16:00,2.48713,0,0,22,22,22,22,30,27,27,0,0,23,21,21.5,21.5,22.5,22.5,22.5,6.3,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135618",2019-10-03 04:17:00,2.09282,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135619",2019-10-03 04:18:00,2.02368,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135620",2019-10-03 04:19:00,1.98892,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135621",2019-10-03 04:20:00,1.84591,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135622",2019-10-03 04:21:00,1.89445,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53676,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135623",2019-10-03 04:22:00,1.69909,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135624",2019-10-03 04:23:00,1.6978,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.53235,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135625",2019-10-03 04:24:00,1.70965,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.53046,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135626",2019-10-03 04:25:00,1.82353,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135627",2019-10-03 04:26:00,1.67588,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135628",2019-10-03 04:27:00,1.57769,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53235,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135629",2019-10-03 04:28:00,1.51544,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.5355,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135630",2019-10-03 04:29:00,1.54479,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135631",2019-10-03 04:30:00,1.70516,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135632",2019-10-03 04:31:00,1.59615,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.53802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135633",2019-10-03 04:32:00,1.66065,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135634",2019-10-03 04:33:00,1.8024,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135635",2019-10-03 04:34:00,1.83457,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135636",2019-10-03 04:35:00,1.7608,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135637",2019-10-03 04:36:00,1.80916,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135638",2019-10-03 04:37:00,2.01877,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135639",2019-10-03 04:38:00,1.976,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135640",2019-10-03 04:39:00,2.01326,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135641",2019-10-03 04:40:00,2.07403,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.5292,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135642",2019-10-03 04:41:00,2.05264,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135643",2019-10-03 04:42:00,2.12792,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.52668,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135644",2019-10-03 04:43:00,2.08516,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135645",2019-10-03 04:44:00,1.86844,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135646",2019-10-03 04:45:00,2.02944,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135647",2019-10-03 04:46:00,2.00018,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135648",2019-10-03 04:47:00,2.01751,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.53424,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135649",2019-10-03 04:48:00,1.72295,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.52857,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135650",2019-10-03 04:49:00,1.75224,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135651",2019-10-03 04:50:00,1.51937,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.52794,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135652",2019-10-03 04:51:00,1.69502,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.64827,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135653",2019-10-03 04:52:00,1.62139,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.7623,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135654",2019-10-03 04:53:00,1.72263,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.7938,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135655",2019-10-03 04:54:00,1.60859,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.77427,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135656",2019-10-03 04:55:00,1.60634,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,2.10987,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135657",2019-10-03 04:56:00,1.57119,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.53487,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135658",2019-10-03 04:57:00,1.50497,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.5229,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135659",2019-10-03 04:58:00,1.46497,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135660",2019-10-03 04:59:00,1.40139,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135661",2019-10-03 05:00:00,1.43432,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.87381,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135662",2019-10-03 05:01:00,1.4615,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135663",2019-10-03 05:02:00,1.53743,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135664",2019-10-03 05:03:00,1.67746,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135665",2019-10-03 05:04:00,1.80762,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.71568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135666",2019-10-03 05:05:00,1.71474,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135667",2019-10-03 05:06:00,1.80497,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135668",2019-10-03 05:07:00,1.90348,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135669",2019-10-03 05:08:00,1.95783,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.68166,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135670",2019-10-03 05:09:00,1.96409,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.6804,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135671",2019-10-03 05:10:00,1.99743,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135672",2019-10-03 05:11:00,1.94124,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135673",2019-10-03 05:12:00,1.84112,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67914,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135674",2019-10-03 05:13:00,1.89481,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.67977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135675",2019-10-03 05:14:00,1.9137,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67914,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135676",2019-10-03 05:15:00,1.76427,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135677",2019-10-03 05:16:00,1.92882,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67284,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135678",2019-10-03 05:17:00,2.09136,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.6741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135679",2019-10-03 05:18:00,1.50837,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.67347,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135680",2019-10-03 05:19:00,2.10705,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.67347,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135681",2019-10-03 05:20:00,1.77148,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.67284,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135682",2019-10-03 05:21:00,1.68549,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.693,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135683",2019-10-03 05:22:00,1.5861,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135684",2019-10-03 05:23:00,1.59151,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.66717,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135685",2019-10-03 05:24:00,1.62795,0,0,22,22,22,22,30,27,27,0,5.93,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.77427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135686",2019-10-03 05:25:00,1.52553,0,0,22,22,22,22,30,27,27,0,6.62678571428571,23,21.5,21.5,21.5,22.5,22.5,22.5,6.3,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135687",2019-10-03 05:26:00,1.52125,0,0,22,22,22,22,30,27,27,0,6.76766666666667,23,21.5,21.5,21.5,22.5,22.5,22.5,6.3,0.7686,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135688",2019-10-03 05:27:00,1.53253,0,0,22,22,22,22,30,27,27,0,6.79786885245902,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.78561,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135689",2019-10-03 05:28:00,1.54251,0,0,22,22,22,22,30,27,27,0,6.78616666666667,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135690",2019-10-03 05:29:00,1.50305,0,0,22,22,22,22,30,27,27,0,6.81283333333333,23,21.5,21.5,21.5,22.5,22.5,22.5,6.4,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135691",2019-10-03 05:30:00,1.52554,0,0,22,22,22,22,30,27,27,0,4.89066666666667,23,21.5,21.5,21.5,22.5,22.5,22.5,6.5,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135692",2019-10-03 05:31:00,1.57695,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.65835,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135693",2019-10-03 05:32:00,1.51878,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135694",2019-10-03 05:33:00,1.71818,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135695",2019-10-03 05:34:00,1.6171,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.6804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135696",2019-10-03 05:35:00,1.73178,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.67221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135697",2019-10-03 05:36:00,1.59832,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135698",2019-10-03 05:37:00,2.1502,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135699",2019-10-03 05:38:00,2.02247,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.63504,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135700",2019-10-03 05:39:00,2.12052,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.64197,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135701",2019-10-03 05:40:00,1.8021,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.6174,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135702",2019-10-03 05:41:00,1.98504,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.72387,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135703",2019-10-03 05:42:00,1.98653,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.61677,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135704",2019-10-03 05:43:00,1.95106,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.5355,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135705",2019-10-03 05:44:00,2.105,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135706",2019-10-03 05:45:00,1.84943,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.51723,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135707",2019-10-03 05:46:00,1.89329,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52038,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135708",2019-10-03 05:47:00,1.8934,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135709",2019-10-03 05:48:00,1.8993,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135710",2019-10-03 05:49:00,1.83969,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135711",2019-10-03 05:50:00,1.60466,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.51597,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135712",2019-10-03 05:51:00,1.76025,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.52164,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135713",2019-10-03 05:52:00,1.60209,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52164,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135714",2019-10-03 05:53:00,1.59982,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.54621,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135715",2019-10-03 05:54:00,1.55079,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.54684,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135716",2019-10-03 05:55:00,1.55195,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.53802,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135717",2019-10-03 05:56:00,1.53982,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.54621,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135718",2019-10-03 05:57:00,1.01942,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.54243,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135719",2019-10-03 05:58:00,1.47189,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135720",2019-10-03 05:59:00,1.44433,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135721",2019-10-03 06:00:00,1.415,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135722",2019-10-03 06:01:00,1.38637,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135723",2019-10-03 06:02:00,1.41541,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.53802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135724",2019-10-03 06:03:00,1.60122,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135725",2019-10-03 06:04:00,1.65817,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135726",2019-10-03 06:05:00,1.5153,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.4,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135727",2019-10-03 06:06:00,1.63333,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135728",2019-10-03 06:07:00,1.79297,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135729",2019-10-03 06:08:00,1.83494,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135730",2019-10-03 06:09:00,1.83555,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135731",2019-10-03 06:10:00,1.9098,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.54432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135732",2019-10-03 06:11:00,1.72687,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135733",2019-10-03 06:12:00,1.93561,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.3,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135734",2019-10-03 06:13:00,1.95631,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.4,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135735",2019-10-03 06:14:00,1.94459,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135736",2019-10-03 06:15:00,1.91046,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.6,0.54306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135737",2019-10-03 06:16:00,1.97908,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.7,0.54432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135738",2019-10-03 06:17:00,2.32991,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.7,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135739",2019-10-03 06:18:00,2.01774,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.6,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135740",2019-10-03 06:19:00,1.99132,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.5,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135741",2019-10-03 06:20:00,1.92768,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135742",2019-10-03 06:21:00,1.881,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135743",2019-10-03 06:22:00,1.87437,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135744",2019-10-03 06:23:00,1.9249,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135745",2019-10-03 06:24:00,2.16474,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135746",2019-10-03 06:25:00,1.73737,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135747",2019-10-03 06:26:00,1.83461,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.51786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135748",2019-10-03 06:27:00,1.83423,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.51912,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135749",2019-10-03 06:28:00,1.84107,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135750",2019-10-03 06:29:00,1.3363,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135751",2019-10-03 06:30:00,1.81979,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135752",2019-10-03 06:31:00,1.85071,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135753",2019-10-03 06:32:00,1.82927,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.53487,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135754",2019-10-03 06:33:00,1.86743,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.53487,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135755",2019-10-03 06:34:00,1.61781,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.54054,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135756",2019-10-03 06:35:00,1.70175,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.70434,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135757",2019-10-03 06:36:00,1.88051,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.77994,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135758",2019-10-03 06:37:00,1.75231,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.2,0.78624,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135759",2019-10-03 06:38:00,2.31952,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.71316,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135760",2019-10-03 06:39:00,1.8433,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.64764,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135761",2019-10-03 06:40:00,1.79923,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.54117,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135762",2019-10-03 06:41:00,1.94679,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135763",2019-10-03 06:42:00,1.95697,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135764",2019-10-03 06:43:00,2.05213,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.54054,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135765",2019-10-03 06:44:00,2.07978,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.53487,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135766",2019-10-03 06:45:00,2.13535,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135767",2019-10-03 06:46:00,2.08619,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135768",2019-10-03 06:47:00,1.93853,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135769",2019-10-03 06:48:00,1.98742,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135770",2019-10-03 06:49:00,2.02019,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135771",2019-10-03 06:50:00,1.99235,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135772",2019-10-03 06:51:00,2.14526,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"135773",2019-10-03 06:52:00,1.8037,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.5292,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135774",2019-10-03 06:53:00,1.6829,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135775",2019-10-03 06:54:00,1.64699,0,0,22,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.50274,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135776",2019-10-03 06:55:00,1.58882,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.6,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135777",2019-10-03 06:56:00,1.61329,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.7,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135778",2019-10-03 06:57:00,1.65041,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135779",2019-10-03 06:58:00,1.5089,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.50589,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135780",2019-10-03 06:59:00,1.54283,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.50841,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135781",2019-10-03 07:00:00,1.56303,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.8,0.51849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135782",2019-10-03 07:01:00,1.54963,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,6.9,0.504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135783",2019-10-03 07:02:00,1.54688,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.50589,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135784",2019-10-03 07:03:00,1.83945,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7.1,0.50337,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135785",2019-10-03 07:04:00,1.44635,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,7,0.50337,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135786",2019-10-03 07:05:00,1.85142,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,7,0.50841,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135787",2019-10-03 07:06:00,1.5691,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,7,0.50337,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135788",2019-10-03 07:07:00,1.6237,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,7,0.50904,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135789",2019-10-03 07:08:00,1.31525,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.8,0.52857,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135790",2019-10-03 07:09:00,1.60662,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.8,0.53424,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135791",2019-10-03 07:10:00,1.68612,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.7,0.52227,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"135792",2019-10-03 07:11:00,1.8164,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.7,0.52227,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135793",2019-10-03 07:12:00,1.61572,12,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.7,0.51975,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135794",2019-10-03 07:13:00,2.03588,11,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.7,0.51597,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135795",2019-10-03 07:14:00,2.00178,10,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,6.6,0.51597,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"135796",2019-10-03 07:15:00,1.98963,9,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.6,0.51534,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135797",2019-10-03 07:16:00,1.94652,7,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.5,0.504,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135798",2019-10-03 07:17:00,1.99585,9,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.5,0.51597,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135799",2019-10-03 07:18:00,2.08036,10,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.51849,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135800",2019-10-03 07:19:00,1.98689,10,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52164,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135801",2019-10-03 07:20:00,1.80661,11,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52164,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135802",2019-10-03 07:21:00,1.68676,12,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52227,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135803",2019-10-03 07:22:00,1.6466,12,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52101,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"135804",2019-10-03 07:23:00,1.44049,11,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.51471,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135805",2019-10-03 07:24:00,1.41511,13,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52164,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135806",2019-10-03 07:25:00,1.50693,14,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.51534,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135807",2019-10-03 07:26:00,1.4107,15,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.56637,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135808",2019-10-03 07:27:00,1.39331,15,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.51723,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135809",2019-10-03 07:28:00,0.846916,16,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.51534,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135810",2019-10-03 07:29:00,1.21449,17,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.52101,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135811",2019-10-03 07:30:00,1.26302,16,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.51912,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135812",2019-10-03 07:31:00,1.30083,16,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135813",2019-10-03 07:32:00,1.36614,17,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135814",2019-10-03 07:33:00,1.31289,18,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.4,0.49203,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135815",2019-10-03 07:34:00,1.2934,19,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.48762,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135816",2019-10-03 07:35:00,1.17646,19,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.4851,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135817",2019-10-03 07:36:00,1.46741,20,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.48321,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135818",2019-10-03 07:37:00,1.53435,20,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.48195,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135819",2019-10-03 07:38:00,1.52665,21,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.46809,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135820",2019-10-03 07:39:00,1.94893,21,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.46998,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135821",2019-10-03 07:40:00,1.87148,22,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.46431,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135822",2019-10-03 07:41:00,1.97902,24,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.50337,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135823",2019-10-03 07:42:00,2.04454,24,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.45171,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135824",2019-10-03 07:43:00,2.07086,24,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.44667,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135825",2019-10-03 07:44:00,2.06821,24,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.2,0.42714,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135826",2019-10-03 07:45:00,1.98196,29,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.2,0.40131,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135827",2019-10-03 07:46:00,1.99664,33,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.2,0.37044,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135828",2019-10-03 07:47:00,1.82551,42,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.2,0.34524,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135829",2019-10-03 07:48:00,2.08533,45,0,22,22,22,22,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,6.3,0.35154,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135830",2019-10-03 07:49:00,1.9572,45,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.4,0.37107,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135831",2019-10-03 07:50:00,2.12159,45,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.4,0.37044,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135832",2019-10-03 07:51:00,1.7239,48,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.6,0.35154,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135833",2019-10-03 07:52:00,1.65533,53,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.7,0.32697,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"135834",2019-10-03 07:53:00,1.43482,57,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.8,1.79487,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135835",2019-10-03 07:54:00,1.41284,60,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,0.31311,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135836",2019-10-03 07:55:00,1.19796,61,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,0.37674,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135837",2019-10-03 07:56:00,1.4879,63,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,0.63252,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135838",2019-10-03 07:57:00,1.38205,63,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,0.58464,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135839",2019-10-03 07:58:00,1.21604,64,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,1.03824,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135840",2019-10-03 07:59:00,1.61094,67,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,6.9,0.91224,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135841",2019-10-03 08:00:00,1.96915,72,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,7,0.78687,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135842",2019-10-03 08:01:00,2.21127,77,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,7.2,0.7749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135843",2019-10-03 08:02:00,2.6794,78,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,7.5,0.78624,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135844",2019-10-03 08:03:00,2.99001,76,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,7.8,0.93744,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135845",2019-10-03 08:04:00,3.22185,78,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.1,0.93681,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135846",2019-10-03 08:05:00,3.10734,80,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.3,0.77679,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135847",2019-10-03 08:06:00,3.71445,83,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.5,0.76734,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135848",2019-10-03 08:07:00,3.70793,84,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.6,0.76167,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135849",2019-10-03 08:08:00,NA,87,NA,22,22,22,22,30,27,27,NA,NA,22.5,22,21.5,21.5,23,22.5,22.5,8.7,NA,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135850",2019-10-03 08:09:00,3.89552,89,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.8,0.76041,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135851",2019-10-03 08:10:00,4.13391,91,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22.5,22.5,8.9,0.76104,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"135852",2019-10-03 08:11:00,4.38594,NA,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,NA,0.7497,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135853",2019-10-03 08:12:00,4.38777,94,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.1,0.78624,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135854",2019-10-03 08:13:00,4.75083,96,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.2,0.76041,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135855",2019-10-03 08:14:00,4.19101,97,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.4,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135856",2019-10-03 08:15:00,3.70931,100,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.5,0.74277,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135857",2019-10-03 08:16:00,3.77101,102,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.7,0.76041,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135858",2019-10-03 08:17:00,3.92016,106,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135859",2019-10-03 08:18:00,3.81476,110,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,10,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135860",2019-10-03 08:19:00,3.8073,113,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,10,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135861",2019-10-03 08:20:00,3.66891,118,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,10,0.73395,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135862",2019-10-03 08:21:00,3.75273,122,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.8,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"135863",2019-10-03 08:22:00,3.76281,127,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.6,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135864",2019-10-03 08:23:00,3.74904,130,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.4,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135865",2019-10-03 08:24:00,3.63604,134,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.2,0.79884,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
