"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"135866",2019-10-03 08:25:00,3.40978,136,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9.1,0.67284,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135867",2019-10-03 08:26:00,3.32144,139,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22.5,22.5,9,0.6678,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135868",2019-10-03 08:27:00,3.36847,141,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.66087,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135869",2019-10-03 08:28:00,3.47886,144,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.64134,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135870",2019-10-03 08:29:00,3.38086,146,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135871",2019-10-03 08:30:00,3.29419,149,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.63567,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"135872",2019-10-03 08:31:00,3.27801,150,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"135873",2019-10-03 08:32:00,3.30604,153,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.61047,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135874",2019-10-03 08:33:00,3.44918,156,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.59913,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135875",2019-10-03 08:34:00,3.39635,159,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.2,0.58338,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135876",2019-10-03 08:35:00,3.43893,165,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.55377,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135877",2019-10-03 08:36:00,3.61444,169,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.5481,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135878",2019-10-03 08:37:00,3.72143,175,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.54684,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135879",2019-10-03 08:38:00,3.85415,81,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.2,0.69804,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135880",2019-10-03 08:39:00,3.86378,96,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.96831,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135881",2019-10-03 08:40:00,4.30196,64,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.81144,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"135882",2019-10-03 08:41:00,4.0279,88,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.85869,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135883",2019-10-03 08:42:00,4.12925,69,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.7938,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135884",2019-10-03 08:43:00,4.06153,83,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.68292,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135885",2019-10-03 08:44:00,4.05289,107,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,0.96957,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135886",2019-10-03 08:45:00,2.90864,78,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.2,0.15687,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135887",2019-10-03 08:46:00,3.04319,104,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.2,0.11907,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135888",2019-10-03 08:47:00,2.74133,75,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.15687,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135889",2019-10-03 08:48:00,2.42677,193,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.24444,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135890",2019-10-03 08:49:00,2.00842,216,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,8.6,-0.11529,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135891",2019-10-03 08:50:00,1.50513,220,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,8.6,-0.11466,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135892",2019-10-03 08:51:00,1.54225,224,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,8.8,-0.13356,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"135893",2019-10-03 08:52:00,1.46864,227,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,8.9,-0.10899,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135894",2019-10-03 08:53:00,1.39165,230,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.10017,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135895",2019-10-03 08:54:00,1.03397,234,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9,0.10521,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135896",2019-10-03 08:55:00,1.26842,237,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.1,0.08127,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135897",2019-10-03 08:56:00,1.20223,241,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.2,-0.03213,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135898",2019-10-03 08:57:00,1.31913,242,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.3,-0.19215,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135899",2019-10-03 08:58:00,1.13629,247,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.5,1.05273,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135900",2019-10-03 08:59:00,1.00658,250,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.6,-0.40887,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"135901",2019-10-03 09:00:00,0.875145,254,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.8,-0.42966,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135902",2019-10-03 09:01:00,1.17803,257,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.9,-0.44541,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"135903",2019-10-03 09:02:00,1.18195,261,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,9.9,-0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135904",2019-10-03 09:03:00,1.25873,266,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.1,-0.49896,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135905",2019-10-03 09:04:00,1.22339,269,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.2,-0.44919,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135906",2019-10-03 09:05:00,1.22652,269,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.3,-0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135907",2019-10-03 09:06:00,1.25216,273,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.4,-0.43911,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135908",2019-10-03 09:07:00,1.36121,277,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.6,-0.44793,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135909",2019-10-03 09:08:00,1.51978,282,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.7,-0.45423,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135910",2019-10-03 09:09:00,1.52711,289,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,10.9,-0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135911",2019-10-03 09:10:00,1.33703,293,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11,-0.55503,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135912",2019-10-03 09:11:00,1.26568,300,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11.1,-0.54558,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135913",2019-10-03 09:12:00,1.24816,304,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11.3,-0.54306,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135914",2019-10-03 09:13:00,1.17572,306,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11.6,-0.7245,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135915",2019-10-03 09:14:00,1.11738,312,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11.7,-0.72576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135916",2019-10-03 09:15:00,1.13628,316,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,11.9,-0.73206,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135917",2019-10-03 09:16:00,0.983791,319,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.1,-0.75096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135918",2019-10-03 09:17:00,1.14986,325,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.2,-0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135919",2019-10-03 09:18:00,1.12946,333,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.4,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135920",2019-10-03 09:19:00,1.13886,335,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.6,-0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135921",2019-10-03 09:20:00,1.08199,339,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.6,-0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135922",2019-10-03 09:21:00,1.16447,343,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.8,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135923",2019-10-03 09:22:00,1.04446,349,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,12.9,-0.75033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135924",2019-10-03 09:23:00,1.00372,355,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13,-0.76986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135925",2019-10-03 09:24:00,0.864592,362,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.1,-0.76293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135926",2019-10-03 09:25:00,0.882424,371,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.5,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135927",2019-10-03 09:26:00,0.826156,383,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.7,-0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135928",2019-10-03 09:27:00,0.74918,388,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.8,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135929",2019-10-03 09:28:00,0.746667,399,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.8,-1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135930",2019-10-03 09:29:00,0.691831,405,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14.2,-1.10376,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135931",2019-10-03 09:30:00,0.689589,416,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,15.9,-1.1088,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135932",2019-10-03 09:31:00,0.721046,423,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,15.8,-1.15479,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135933",2019-10-03 09:32:00,0.701517,439,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,15.2,-1.21149,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135934",2019-10-03 09:33:00,0.873175,457,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14.9,-1.30599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135935",2019-10-03 09:34:00,0.571201,484,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14.8,-1.38726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135936",2019-10-03 09:35:00,0.800355,510,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14.1,-1.51326,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135937",2019-10-03 09:36:00,0.87263,494,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14.3,-1.58886,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135938",2019-10-03 09:37:00,1.04781,570,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,13.4,-1.7703,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135939",2019-10-03 09:38:00,1.04592,603,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,14,-1.88496,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135940",2019-10-03 09:39:00,1.10346,616,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,15.1,-1.92087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135941",2019-10-03 09:40:00,1.1026,628,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,16.1,-1.95489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135942",2019-10-03 09:41:00,1.09424,594,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,16.5,-1.55736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135943",2019-10-03 09:42:00,1.16269,576,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,15.8,-1.51389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135944",2019-10-03 09:43:00,1.13686,620,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,16.1,-1.74195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135945",2019-10-03 09:44:00,0.964816,682,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,23,16.5,-1.81503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135946",2019-10-03 09:45:00,1.03609,636,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,22.5,23,15.5,-1.83393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135947",2019-10-03 09:46:00,1.05294,586,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,22.5,23,14.5,-1.76526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135948",2019-10-03 09:47:00,0.948291,423,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,22.5,23,11.9,-1.53783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135949",2019-10-03 09:48:00,0.825936,342,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,11.9,-0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135950",2019-10-03 09:49:00,0.73284,321,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,12.2,-0.89901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135951",2019-10-03 09:50:00,0.677911,323,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,11.8,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135952",2019-10-03 09:51:00,0.68693,309,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,11.3,-0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135953",2019-10-03 09:52:00,0.647263,300,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,11.6,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135954",2019-10-03 09:53:00,0.641377,402,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,11,-0.85869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135955",2019-10-03 09:54:00,0.853663,221,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,10.6,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135956",2019-10-03 09:55:00,0.57136,196,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,10.8,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135957",2019-10-03 09:56:00,0.601162,182,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,10.4,-0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135958",2019-10-03 09:57:00,0.581426,165,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.9,-0.31752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135959",2019-10-03 09:58:00,0.604051,153,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.9,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135960",2019-10-03 09:59:00,0.618675,150,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.9,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135961",2019-10-03 10:00:00,0.62515,149,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.9,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135962",2019-10-03 10:01:00,0.605211,155,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.9,-0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135963",2019-10-03 10:02:00,0.615859,147,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.8,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135964",2019-10-03 10:03:00,0.592058,134,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.7,-0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135965",2019-10-03 10:04:00,0.642085,123,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.7,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135966",2019-10-03 10:05:00,0.663148,112,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.8,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135967",2019-10-03 10:06:00,0.80251,104,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.5,-0.16632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135968",2019-10-03 10:07:00,0.678715,99,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.1,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135969",2019-10-03 10:08:00,0.793551,96,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.3,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135970",2019-10-03 10:09:00,0.694213,97,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.6,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135971",2019-10-03 10:10:00,0.620375,99,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.4,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135972",2019-10-03 10:11:00,0.530514,103,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.7,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135973",2019-10-03 10:12:00,0.647077,112,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.8,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135974",2019-10-03 10:13:00,0.645935,119,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.8,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135975",2019-10-03 10:14:00,0.636263,138,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.5,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135976",2019-10-03 10:15:00,0.98885,180,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,9.6,-0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135977",2019-10-03 10:16:00,0.678842,591,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,10.2,-1.43892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135978",2019-10-03 10:17:00,0.662551,567,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,10.8,-1.99143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135979",2019-10-03 10:18:00,0.61326,571,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,10.5,-2.00466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135980",2019-10-03 10:19:00,0.601108,574,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,11.2,-2.00655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135981",2019-10-03 10:20:00,0.617432,578,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,11.8,-2.0223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135982",2019-10-03 10:21:00,0.845973,580,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,12,-1.91331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135983",2019-10-03 10:22:00,0.548112,583,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,12.8,-2.04309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135984",2019-10-03 10:23:00,0.50308,588,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,14,-2.05506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135985",2019-10-03 10:24:00,0.593113,588,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.4,-2.05758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135986",2019-10-03 10:25:00,0.591402,592,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,14.3,-1.96119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135987",2019-10-03 10:26:00,0.613481,595,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13,-2.079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135988",2019-10-03 10:27:00,0.570466,600,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.1,-1.79613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135989",2019-10-03 10:28:00,0.730386,602,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,14.2,-1.69596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135990",2019-10-03 10:29:00,0.615126,604,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.9,-1.76589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135991",2019-10-03 10:30:00,0,607,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,14.8,-1.93473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135992",2019-10-03 10:31:00,0.667703,616,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.9,-2.1357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135993",2019-10-03 10:32:00,0.634694,622,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.7,-2.16783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135994",2019-10-03 10:33:00,0.64892,632,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,13.6,-2.20563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135995",2019-10-03 10:34:00,0.642203,641,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,14.8,-2.23146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135996",2019-10-03 10:35:00,0.412682,657,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,15,-2.29383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135997",2019-10-03 10:36:00,0.616627,665,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.5,-2.3436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135998",2019-10-03 10:37:00,0.624552,676,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.7,-2.3814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"135999",2019-10-03 10:38:00,0.63334,669,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.1,-2.39526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136000",2019-10-03 10:39:00,0.615799,688,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,16,-2.42676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136001",2019-10-03 10:40:00,0.643514,699,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,16.2,-2.4759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136002",2019-10-03 10:41:00,0.905821,711,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,16,-2.51433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136003",2019-10-03 10:42:00,0.860579,725,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,16.2,-2.55717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136004",2019-10-03 10:43:00,0.708036,736,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,16.2,-2.60757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136005",2019-10-03 10:44:00,0.71823,750,0,22,22,22,22,30,27,27,0,0,23,22,22,22.5,23,23,23,15.8,-2.6775,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136006",2019-10-03 10:45:00,0.694613,758,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.3,-2.69199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136007",2019-10-03 10:46:00,0.670184,769,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.7,-2.72916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136008",2019-10-03 10:47:00,0.694592,787,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23,23,23,15.4,-2.91627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136009",2019-10-03 10:48:00,0.962323,787,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,23,23,23,15.8,-2.79846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136010",2019-10-03 10:49:00,0.835922,779,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.9,-2.79279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136011",2019-10-03 10:50:00,0.780408,793,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.9,-2.90493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136012",2019-10-03 10:51:00,0.557195,809,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.8,-2.98746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136013",2019-10-03 10:52:00,0.669018,830,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,14.5,-3.05802,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136014",2019-10-03 10:53:00,0.891653,846,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.3,-3.13299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136015",2019-10-03 10:54:00,0.595081,868,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16,-3.22308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136016",2019-10-03 10:55:00,0.648542,897,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.4,-3.32262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136017",2019-10-03 10:56:00,0.610836,915,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.3,-3.39507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136018",2019-10-03 10:57:00,0.714379,918,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.4,-3.39003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136019",2019-10-03 10:58:00,0.620852,924,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.7,-3.4083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136020",2019-10-03 10:59:00,0.610993,942,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.2,-3.46689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136021",2019-10-03 11:00:00,0.6102,951,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.3,-3.27726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136022",2019-10-03 11:01:00,0.602104,966,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,17.2,-3.22686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136023",2019-10-03 11:02:00,0.428624,970,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.1,-3.24891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136024",2019-10-03 11:03:00,0.599925,985,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,17.4,-3.4209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136025",2019-10-03 11:04:00,0.606323,989,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,18.6,-3.47886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136026",2019-10-03 11:05:00,0.606246,988,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.7,-3.53493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136027",2019-10-03 11:06:00,0.579953,1001,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.7,-2.29068,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136028",2019-10-03 11:07:00,0.606419,900,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23,15.3,-3.1563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136029",2019-10-03 11:08:00,0.713115,471,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23,16.3,-1.56429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136030",2019-10-03 11:09:00,0.511518,468,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23,15.5,-1.638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136031",2019-10-03 11:10:00,0.622076,432,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23,14.9,-1.49499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136032",2019-10-03 11:11:00,0.603036,789,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,13.2,-2.08593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136033",2019-10-03 11:12:00,0.599484,494,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,13.5,-1.46979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136034",2019-10-03 11:13:00,0.612401,408,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,13.4,-1.22283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136035",2019-10-03 11:14:00,0.603094,368,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.3,-1.24866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136036",2019-10-03 11:15:00,0.616517,354,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,11.9,-1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136037",2019-10-03 11:16:00,0.565486,356,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.5,-1.23606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136038",2019-10-03 11:17:00,0.610563,350,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.7,-1.20078,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136039",2019-10-03 11:18:00,0.587019,343,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.5,-1.2033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136040",2019-10-03 11:19:00,0.61731,431,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.8,-1.55736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136041",2019-10-03 11:20:00,0.581633,556,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.4,-1.68336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136042",2019-10-03 11:21:00,0.609845,686,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23,23.5,12.7,-1.9845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136043",2019-10-03 11:22:00,0.65407,841,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.8,-3.05361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136044",2019-10-03 11:23:00,0.773765,1043,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.6,-3.57273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136045",2019-10-03 11:24:00,0.741941,1029,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.6,-3.4776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136046",2019-10-03 11:25:00,0.620201,1016,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.5,-3.36861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136047",2019-10-03 11:26:00,0.61169,993,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.4,-3.21489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136048",2019-10-03 11:27:00,0.569921,961,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.7,-3.02652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136049",2019-10-03 11:28:00,0.588546,926,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.6,-3.38499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136050",2019-10-03 11:29:00,0.691136,725,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13,-2.40093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136051",2019-10-03 11:30:00,0.614528,946,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13,-3.17646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136052",2019-10-03 11:31:00,0.606332,819,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.6,-2.50803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136053",2019-10-03 11:32:00,0.582001,338,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.7,-0.31185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136054",2019-10-03 11:33:00,0.624236,235,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.1,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136055",2019-10-03 11:34:00,0.623418,224,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.5,-0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136056",2019-10-03 11:35:00,0.593096,889,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,12.6,-2.13633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136057",2019-10-03 11:36:00,0.537464,871,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.2,-2.51496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136058",2019-10-03 11:37:00,0.55693,887,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.1,-2.54016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136059",2019-10-03 11:38:00,0.573355,918,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.8,-2.64726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136060",2019-10-03 11:39:00,0.565658,885,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.4,-2.60883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136061",2019-10-03 11:40:00,0.542278,907,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13,-2.62773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136062",2019-10-03 11:41:00,0.5605,893,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13,-2.55213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136063",2019-10-03 11:42:00,0.534912,890,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.4,-2.49669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136064",2019-10-03 11:43:00,0.532284,898,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,13.7,-3.25332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136065",2019-10-03 11:44:00,0.468316,914,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,22.5,23.5,23.5,23.5,14.8,-3.32199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136066",2019-10-03 11:45:00,0.548978,942,0.03,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,15.5,-3.39129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136067",2019-10-03 11:46:00,0.542454,961,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,16.2,-3.50343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136068",2019-10-03 11:47:00,0.63583,982,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,15.9,-3.61683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136069",2019-10-03 11:48:00,0.509624,997,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,16.3,-3.6918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136070",2019-10-03 11:49:00,0.598284,1020,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,16.1,-3.63573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136071",2019-10-03 11:50:00,0.525334,1039,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,15.5,-3.84363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136072",2019-10-03 11:51:00,0.506049,1045,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14.3,-3.81843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136073",2019-10-03 11:52:00,0.554001,1035,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14,-3.30876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136074",2019-10-03 11:53:00,0.587882,997,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.7,-2.4129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136075",2019-10-03 11:54:00,0.587345,979,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.6,-2.28879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136076",2019-10-03 11:55:00,0.595806,805,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14.3,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136077",2019-10-03 11:56:00,0.725752,289,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14.4,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136078",2019-10-03 11:57:00,0.612755,249,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.8,-0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136079",2019-10-03 11:58:00,0.655026,229,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.8,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136080",2019-10-03 11:59:00,0.649142,243,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.7,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136081",2019-10-03 12:00:00,0.64104,248,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.9,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136082",2019-10-03 12:01:00,0.581811,247,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14.3,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136083",2019-10-03 12:02:00,0.600213,253,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.5,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136084",2019-10-03 12:03:00,0.499894,250,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.4,-0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136085",2019-10-03 12:04:00,0.335462,255,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.2,-0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136086",2019-10-03 12:05:00,0.501893,253,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.5,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136087",2019-10-03 12:06:00,0.604381,288,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.5,-0.59535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136088",2019-10-03 12:07:00,0.886927,981,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.1,-2.28312,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136089",2019-10-03 12:08:00,0.896798,996,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,13.5,-2.4255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136090",2019-10-03 12:09:00,0.401659,998,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,14.5,-2.4759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136091",2019-10-03 12:10:00,0.639739,999,0,22,22,22,22,30,27,27,0,0,23,22.5,22.5,23,23.5,23.5,23.5,15.7,-2.39463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136092",2019-10-03 12:11:00,0.768822,981,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,23.5,16.3,-2.31966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136093",2019-10-03 12:12:00,0.556153,984,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,23.5,15.9,-2.31336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136094",2019-10-03 12:13:00,0.668894,983,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,24,16.4,-3.67731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136095",2019-10-03 12:14:00,0.643951,988,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,24,16.9,-3.69621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136096",2019-10-03 12:15:00,0.598865,995,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,24,17.3,-3.71889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136097",2019-10-03 12:16:00,0.515951,997,0,22,22,22,22,30,27,27,0,0,23,22.5,23,23,23.5,23.5,24,16.6,-3.73086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136098",2019-10-03 12:17:00,0.602063,1012,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,16,-3.79008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136099",2019-10-03 12:18:00,0.522927,1028,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.5,-3.85686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136100",2019-10-03 12:19:00,0.531003,1050,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13,-3.92994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136101",2019-10-03 12:20:00,0.551321,1060,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,12.5,-3.9501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136102",2019-10-03 12:21:00,0.51548,1079,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.7,-4.01688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136103",2019-10-03 12:22:00,0,1091,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.6,-3.32577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136104",2019-10-03 12:23:00,0.631139,1014,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.1,-3.6288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136105",2019-10-03 12:24:00,0.547495,386,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,16.1,-0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136106",2019-10-03 12:25:00,0.567604,284,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.7,-0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136107",2019-10-03 12:26:00,0.543786,286,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.1,-0.69552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136108",2019-10-03 12:27:00,0.503229,285,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136109",2019-10-03 12:28:00,0.586072,337,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.6,-1.19322,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136110",2019-10-03 12:29:00,0.566397,251,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.1,-0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136111",2019-10-03 12:30:00,0.68638,237,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14,-0.76608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136112",2019-10-03 12:31:00,0.707898,219,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.6,-0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136113",2019-10-03 12:32:00,0.550472,205,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.6,-0.63189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136114",2019-10-03 12:33:00,0.539157,209,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.4,-0.66969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136115",2019-10-03 12:34:00,0.39777,208,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.5,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136116",2019-10-03 12:35:00,0.527321,207,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.6,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136117",2019-10-03 12:36:00,0,199,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.5,-0.62622,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136118",2019-10-03 12:37:00,0.548362,191,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.3,-0.59913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136119",2019-10-03 12:38:00,0.514105,207,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.2,-0.68166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136120",2019-10-03 12:39:00,0.507315,213,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.8,-0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136121",2019-10-03 12:40:00,0.519317,224,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136122",2019-10-03 12:41:00,0.510144,230,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.1,-0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136123",2019-10-03 12:42:00,0.434877,231,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14,-0.78183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136124",2019-10-03 12:43:00,0.362452,221,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136125",2019-10-03 12:44:00,0.514137,223,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-0.78813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136126",2019-10-03 12:45:00,0.518613,596,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.2,-2.32155,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136127",2019-10-03 12:46:00,0.514764,801,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.4,-2.66427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136128",2019-10-03 12:47:00,0.516681,217,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.2,-0.67599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136129",2019-10-03 12:48:00,0.51623,210,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.8,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136130",2019-10-03 12:49:00,0.49298,1055,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-2.89989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136131",2019-10-03 12:50:00,0.51092,210,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14,-0.57519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136132",2019-10-03 12:51:00,0.570384,174,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.2,-0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136133",2019-10-03 12:52:00,0.583048,170,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.5,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136134",2019-10-03 12:53:00,0.599157,176,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.6,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136135",2019-10-03 12:54:00,0.61245,182,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.3,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136136",2019-10-03 12:55:00,0.603207,192,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.3,-0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136137",2019-10-03 12:56:00,0.610808,250,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.1,-1.3356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136138",2019-10-03 12:57:00,0.718582,491,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.6,-1.38789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136139",2019-10-03 12:58:00,0.530591,257,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.6,-0.83349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136140",2019-10-03 12:59:00,0.526907,262,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,13.9,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136141",2019-10-03 13:00:00,0.598497,441,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.4,-2.12058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136142",2019-10-03 13:01:00,0.594988,1074,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.1,-2.9484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136143",2019-10-03 13:02:00,0.549409,877,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15,-2.4129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136144",2019-10-03 13:03:00,0.549233,1067,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.7,-3.23505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136145",2019-10-03 13:04:00,0.544802,1050,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,12.8,-3.41586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136146",2019-10-03 13:05:00,0.503339,1044,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.2,-3.49587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136147",2019-10-03 13:06:00,0.513306,1044,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,14.3,-3.6099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136148",2019-10-03 13:07:00,0.484087,1044,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15,-3.7044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136149",2019-10-03 13:08:00,0.464264,1048,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,23.5,24,15.9,-3.64959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136150",2019-10-03 13:09:00,0.46404,1053,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.7,-3.5595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136151",2019-10-03 13:10:00,0.448329,1059,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.48516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136152",2019-10-03 13:11:00,0.467622,1059,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.6,-3.4272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136153",2019-10-03 13:12:00,0.434778,1066,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.3831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136154",2019-10-03 13:13:00,0.446545,1070,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-4.15863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136155",2019-10-03 13:14:00,0.521502,1077,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.6,-4.17186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136156",2019-10-03 13:15:00,0.498758,1082,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.8,-4.19076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136157",2019-10-03 13:16:00,0.506752,1091,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.8,-4.20273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136158",2019-10-03 13:17:00,0.755611,1093,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.9,-4.23423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136159",2019-10-03 13:18:00,0.564098,1110,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,18,-4.2714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136160",2019-10-03 13:19:00,0.56794,1106,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.2,-4.24683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136161",2019-10-03 13:20:00,0.574916,1100,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17,-4.2336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136162",2019-10-03 13:21:00,0.530339,1086,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-4.15863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136163",2019-10-03 13:22:00,0.78598,1071,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.9,-4.10319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136164",2019-10-03 13:23:00,0.551362,1050,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.4,-4.02066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136165",2019-10-03 13:24:00,0.548045,1044,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.8,-4.01499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136166",2019-10-03 13:25:00,0.455351,1052,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-4.04901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136167",2019-10-03 13:26:00,0.669003,1049,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.9,-4.05216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136168",2019-10-03 13:27:00,0.531181,1042,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-3.6792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136169",2019-10-03 13:28:00,0.541334,1033,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.9,-3.65463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136170",2019-10-03 13:29:00,0.549993,1034,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.68613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136171",2019-10-03 13:30:00,0.53128,1028,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-3.78693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136172",2019-10-03 13:31:00,0.500284,1020,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.7989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136173",2019-10-03 13:32:00,0.518924,1003,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-3.85119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136174",2019-10-03 13:33:00,0.525763,932,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16,-3.93246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136175",2019-10-03 13:34:00,0.512828,763,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16,-3.65904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136176",2019-10-03 13:35:00,0.530118,286,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16,-1.323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136177",2019-10-03 13:36:00,0.543388,1036,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.8,-3.18969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136178",2019-10-03 13:37:00,0.668281,1016,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.1,-3.11976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136179",2019-10-03 13:38:00,0.566767,994,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.6,-3.03849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
