"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"136180",2019-10-03 13:39:00,0.557038,982,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.8,-3.02589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136181",2019-10-03 13:40:00,0.571585,967,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-2.9862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136182",2019-10-03 13:41:00,0,975,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.6,-3.04479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136183",2019-10-03 13:42:00,0.714359,977,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.11976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136184",2019-10-03 13:43:00,0.541812,975,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.8,-3.77559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136185",2019-10-03 13:44:00,0.614575,970,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.76803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136186",2019-10-03 13:45:00,0.5652,972,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-3.77874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136187",2019-10-03 13:46:00,0.375327,976,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.9,-3.80394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136188",2019-10-03 13:47:00,0.559795,978,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.8,-3.8115,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136189",2019-10-03 13:48:00,0.675804,986,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.5,-3.83103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136190",2019-10-03 13:49:00,0.476518,995,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-3.9123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136191",2019-10-03 13:50:00,0.544568,1006,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16,-3.94884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136192",2019-10-03 13:51:00,0.530307,1006,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.2,-3.78945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136193",2019-10-03 13:52:00,0.546194,1004,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.6,-3.6099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136194",2019-10-03 13:53:00,0.608024,907,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.6,-3.2067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136195",2019-10-03 13:54:00,0.568939,1040,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.6,-3.72393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136196",2019-10-03 13:55:00,0.565424,1038,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.4,-3.76866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136197",2019-10-03 13:56:00,0.557747,1019,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.4,-4.08366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136198",2019-10-03 13:57:00,0.569374,1056,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.7,-4.08555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136199",2019-10-03 13:58:00,0.55914,649,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.4,-2.14578,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136200",2019-10-03 13:59:00,0.555473,871,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,18.2,-3.63006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136201",2019-10-03 14:00:00,0.569001,992,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,18.5,-3.9123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136202",2019-10-03 14:01:00,0.543848,1099,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,18.8,-4.31676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136203",2019-10-03 14:02:00,0.533644,482,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.6,-4.26636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136204",2019-10-03 14:03:00,0.540415,1109,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.1,-4.43205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136205",2019-10-03 14:04:00,0.516729,1108,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.6,-4.38606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136206",2019-10-03 14:05:00,0.495192,1081,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.7,-4.32369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136207",2019-10-03 14:06:00,0.532508,1076,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-4.32936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136208",2019-10-03 14:07:00,0.537541,1076,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17,-4.31613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136209",2019-10-03 14:08:00,0.45342,1060,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.4,-4.25061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136210",2019-10-03 14:09:00,0.42527,1041,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.2,-4.14603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136211",2019-10-03 14:10:00,0.52426,1013,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.6,-4.04586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136212",2019-10-03 14:11:00,0.696219,996,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.8,-3.95766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136213",2019-10-03 14:12:00,0.515517,988,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17,-3.91923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136214",2019-10-03 14:13:00,0.478471,994,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-3.94443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136215",2019-10-03 14:14:00,0.514636,999,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.9816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136216",2019-10-03 14:15:00,0.508517,997,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.95703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136217",2019-10-03 14:16:00,0.511339,986,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.4,-3.63006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136218",2019-10-03 14:17:00,0.510051,979,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17,-3.56832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136219",2019-10-03 14:18:00,0.494496,990,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.4,-3.6288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136220",2019-10-03 14:19:00,0.400195,983,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.5,-3.64203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136221",2019-10-03 14:20:00,0.485887,962,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.7,-3.62313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136222",2019-10-03 14:21:00,0.496906,947,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.4,-3.72078,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136223",2019-10-03 14:22:00,0.48398,950,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,17.2,-3.74346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136224",2019-10-03 14:23:00,0.481625,952,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.9,-3.74409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136225",2019-10-03 14:24:00,0.418709,954,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.9,-3.74913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136226",2019-10-03 14:25:00,0.493491,938,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.1,-3.70881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136227",2019-10-03 14:26:00,0.631287,934,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.69243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136228",2019-10-03 14:27:00,0.523871,917,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-3.64959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136229",2019-10-03 14:28:00,0.584582,915,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.6,-3.64392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136230",2019-10-03 14:29:00,0,934,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.73653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136231",2019-10-03 14:30:00,0.543394,937,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.8,-3.72834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136232",2019-10-03 14:31:00,0.511776,942,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.2,-3.72393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136233",2019-10-03 14:32:00,0.546786,928,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.6,-3.66912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136234",2019-10-03 14:33:00,0.336105,917,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.5,-3.62376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136235",2019-10-03 14:34:00,0.540231,915,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.7,-3.60486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136236",2019-10-03 14:35:00,0.531648,909,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.5,-3.59226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136237",2019-10-03 14:36:00,0.561712,903,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.2,-3.57399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136238",2019-10-03 14:37:00,0.567088,903,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.54123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136239",2019-10-03 14:38:00,0.553677,901,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.3,-3.54186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136240",2019-10-03 14:39:00,0.551904,901,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.9,-3.54186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136241",2019-10-03 14:40:00,0,901,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.7,-3.51036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136242",2019-10-03 14:41:00,0.503044,902,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.9,-3.25017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136243",2019-10-03 14:42:00,0.524939,899,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.2,-3.21993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136244",2019-10-03 14:43:00,0.507781,897,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.4,-3.23253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136245",2019-10-03 14:44:00,0.517346,902,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.7,-3.28986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136246",2019-10-03 14:45:00,0.533914,904,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.2,-3.53493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136247",2019-10-03 14:46:00,0.42017,908,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-3.54501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136248",2019-10-03 14:47:00,0.622792,900,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-3.50595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136249",2019-10-03 14:48:00,0.47442,890,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.6,-3.45366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136250",2019-10-03 14:49:00,0.485725,882,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.1,-3.44043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136251",2019-10-03 14:50:00,0.504782,879,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.2,-3.42153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136252",2019-10-03 14:51:00,0.433835,877,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.9,-3.40263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136253",2019-10-03 14:52:00,0.484128,875,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.1,-3.3894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136254",2019-10-03 14:53:00,0.4554,869,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-3.36294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136255",2019-10-03 14:54:00,0.450551,867,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.2,-3.35349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136256",2019-10-03 14:55:00,0.420014,867,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.6,-3.35349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136257",2019-10-03 14:56:00,0.672306,864,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.7,-3.33522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136258",2019-10-03 14:57:00,0.502885,859,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-3.32703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136259",2019-10-03 14:58:00,0.47092,859,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.8,-3.32703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136260",2019-10-03 14:59:00,0.474884,859,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.7,-3.32703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136261",2019-10-03 15:00:00,0.489099,858,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.5,-3.31506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136262",2019-10-03 15:01:00,0.492068,856,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.1,-3.29931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136263",2019-10-03 15:02:00,0.488633,853,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.9,-3.28986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136264",2019-10-03 15:03:00,0.657691,849,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.2,-3.27159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136265",2019-10-03 15:04:00,0.495513,841,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16.3,-2.9169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136266",2019-10-03 15:05:00,0.489254,844,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,16,-2.91879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136267",2019-10-03 15:06:00,0.48058,844,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-2.97234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136268",2019-10-03 15:07:00,0.572409,843,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.2,-3.08574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136269",2019-10-03 15:08:00,0.47821,848,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.7,-3.3138,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136270",2019-10-03 15:09:00,0.485789,852,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.9,-3.31506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136271",2019-10-03 15:10:00,0.486702,852,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.4,-3.32199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136272",2019-10-03 15:11:00,0.486328,844,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.3,-3.28986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136273",2019-10-03 15:12:00,0.486197,836,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,14.5,-3.24513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136274",2019-10-03 15:13:00,0.496761,835,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.1,-3.23757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136275",2019-10-03 15:14:00,0.59984,827,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.2,-3.18276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136276",2019-10-03 15:15:00,0.514682,820,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.5,-3.17583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136277",2019-10-03 15:16:00,0.512998,822,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24,15.3,-3.15189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136278",2019-10-03 15:17:00,0.505814,819,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.8,-3.1374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136279",2019-10-03 15:18:00,0.524453,805,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.9,-3.06306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136280",2019-10-03 15:19:00,0.512564,805,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,15.8,-3.08763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136281",2019-10-03 15:20:00,0.580949,692,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.7,-0.2205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136282",2019-10-03 15:21:00,0.56784,704,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.6,-2.79846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136283",2019-10-03 15:22:00,0.561737,793,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.1,-3.0555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136284",2019-10-03 15:23:00,0.500179,791,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,15.2,-3.02526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136285",2019-10-03 15:24:00,0.517449,788,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,16.2,-3.01833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136286",2019-10-03 15:25:00,0.718726,788,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,16.1,-3.01266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136287",2019-10-03 15:26:00,0.504345,771,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,15.6,-2.93517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136288",2019-10-03 15:27:00,0.434321,770,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,15.6,-2.92572,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136289",2019-10-03 15:28:00,0.627608,759,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.8,-2.54331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136290",2019-10-03 15:29:00,0.473136,769,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,13.8,-2.63277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136291",2019-10-03 15:30:00,0.490094,727,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.9,-2.4444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136292",2019-10-03 15:31:00,0.496011,740,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,15.2,-2.7153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136293",2019-10-03 15:32:00,0.499536,771,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.6,-2.84697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136294",2019-10-03 15:33:00,0.504624,765,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.8,-2.89863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136295",2019-10-03 15:34:00,0.479204,752,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,23.5,24,24.5,14.8,-2.81799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136296",2019-10-03 15:35:00,0.505751,754,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,14.3,-2.88792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136297",2019-10-03 15:36:00,0.540078,761,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15,-2.85579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136298",2019-10-03 15:37:00,0.536527,750,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.7,-2.72286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136299",2019-10-03 15:38:00,0.563683,743,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.2,-2.82492,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136300",2019-10-03 15:39:00,0.556575,727,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.3,-2.76003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136301",2019-10-03 15:40:00,0.520274,731,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.1,-2.76381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136302",2019-10-03 15:41:00,0.700172,736,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,14.5,-2.77452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136303",2019-10-03 15:42:00,0.549543,737,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,14.4,-2.79657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136304",2019-10-03 15:43:00,0.564812,646,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.1,-2.35179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136305",2019-10-03 15:44:00,0.574319,739,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.6,-2.80476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136306",2019-10-03 15:45:00,0.541965,737,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.8,-2.78019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136307",2019-10-03 15:46:00,0.52969,733,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,16,-2.75625,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136308",2019-10-03 15:47:00,0.598043,725,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.8,-2.72664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136309",2019-10-03 15:48:00,0.507586,722,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.2,-2.71026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136310",2019-10-03 15:49:00,0.64589,717,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15,-2.68569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136311",2019-10-03 15:50:00,0.506577,712,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.2,-2.65923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136312",2019-10-03 15:51:00,0.516883,706,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,14.6,-2.63466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136313",2019-10-03 15:52:00,0.484835,701,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,23,24,24,24.5,15.6,-2.62395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136314",2019-10-03 15:53:00,0.512698,697,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.1,-2.58993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136315",2019-10-03 15:54:00,0.725436,691,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.7,-2.23776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136316",2019-10-03 15:55:00,0.450718,690,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.3,-2.19996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136317",2019-10-03 15:56:00,0.445781,687,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.3,-2.19933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136318",2019-10-03 15:57:00,0.51012,683,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.8,-2.25729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136319",2019-10-03 15:58:00,0.439477,678,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.1,-2.5263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136320",2019-10-03 15:59:00,0.442683,674,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16,-2.5074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136321",2019-10-03 16:00:00,0.450235,674,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.4,-1.87173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136322",2019-10-03 16:01:00,0.409144,673,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.4,-1.76463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136323",2019-10-03 16:02:00,0.43109,670,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.9,-1.45782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136324",2019-10-03 16:03:00,0.447416,672,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.7,-2.09601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136325",2019-10-03 16:04:00,0.46963,668,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.7,-2.12121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136326",2019-10-03 16:05:00,0.477509,659,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.1,-2.01789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136327",2019-10-03 16:06:00,0.478507,653,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.4,-1.96938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136328",2019-10-03 16:07:00,0.594423,649,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.4,-1.953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136329",2019-10-03 16:08:00,0.533839,643,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16,-1.93851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136330",2019-10-03 16:09:00,0.558928,641,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.2,-1.68462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136331",2019-10-03 16:10:00,0.549136,600,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.1,-1.59453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136332",2019-10-03 16:11:00,0.551101,621,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.2,-1.80558,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136333",2019-10-03 16:12:00,0.549907,624,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.1,-1.80558,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136334",2019-10-03 16:13:00,0.54196,622,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.3,-1.85409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136335",2019-10-03 16:14:00,0.587442,622,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.8,-1.88496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136336",2019-10-03 16:15:00,0.558597,621,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.5,-1.77093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136337",2019-10-03 16:16:00,0.860725,518,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.5,-1.33749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136338",2019-10-03 16:17:00,0.52957,565,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.5,-1.42065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136339",2019-10-03 16:18:00,0.514505,522,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.5,-1.53846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136340",2019-10-03 16:19:00,0.409195,575,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.1,-1.43955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136341",2019-10-03 16:20:00,0.459254,584,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.5,-1.34946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136342",2019-10-03 16:21:00,0.744136,579,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,14.8,-0.91476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136343",2019-10-03 16:22:00,0.478894,589,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.5,-0.88893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136344",2019-10-03 16:23:00,0,494,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.1,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136345",2019-10-03 16:24:00,0.490153,520,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.5,-1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136346",2019-10-03 16:25:00,0.473643,517,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.6,-1.53153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136347",2019-10-03 16:26:00,0.46461,545,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.7,-1.47609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136348",2019-10-03 16:27:00,0.474333,531,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.6,-1.44711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136349",2019-10-03 16:28:00,0.57135,459,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.9,-1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136350",2019-10-03 16:29:00,0.480955,547,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.8,-1.69785,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136351",2019-10-03 16:30:00,0.491516,536,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.8,-1.68273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136352",2019-10-03 16:31:00,0.466195,525,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.1,-1.54476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136353",2019-10-03 16:32:00,0.465087,540,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,15.7,-1.69029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136354",2019-10-03 16:33:00,0.493326,566,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16.3,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136355",2019-10-03 16:34:00,0.336846,508,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24,24.5,16,-1.4427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136356",2019-10-03 16:35:00,0,495,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24.5,24.5,15.5,-1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136357",2019-10-03 16:36:00,0.471833,460,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24.5,24.5,15.3,-1.1655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136358",2019-10-03 16:37:00,0.47118,498,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24.5,24.5,15.5,-1.3923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136359",2019-10-03 16:38:00,0.467321,526,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24.5,24.5,15.7,-1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136360",2019-10-03 16:39:00,0.450613,507,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23,24,24.5,24.5,15.7,-1.29276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136361",2019-10-03 16:40:00,0.465167,530,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.8,-1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136362",2019-10-03 16:41:00,0.477697,533,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.9,-1.31103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136363",2019-10-03 16:42:00,0.362817,515,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,16,-1.1529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136364",2019-10-03 16:43:00,0.344958,465,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.9,-1.34883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136365",2019-10-03 16:44:00,0.40118,508,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.7,-1.48932,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136366",2019-10-03 16:45:00,0.417323,502,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.6,-1.449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136367",2019-10-03 16:46:00,0.652478,512,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.5,-1.47546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136368",2019-10-03 16:47:00,0.407327,495,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.1,-1.44081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136369",2019-10-03 16:48:00,0.469212,482,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,15.3,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136370",2019-10-03 16:49:00,0.402088,488,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,16.1,-1.43829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136371",2019-10-03 16:50:00,0.403726,493,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,24.5,16.3,-1.0899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136372",2019-10-03 16:51:00,0.474924,463,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24,24.5,25,16.8,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136373",2019-10-03 16:52:00,0.398206,456,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,17.2,-0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136374",2019-10-03 16:53:00,0.415062,451,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,17.7,-0.97146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136375",2019-10-03 16:54:00,0.422734,449,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,16.6,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136376",2019-10-03 16:55:00,0,452,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.4,-1.17054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136377",2019-10-03 16:56:00,0.483509,418,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.4,-1.02879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136378",2019-10-03 16:57:00,0.467892,378,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.5,-0.87822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136379",2019-10-03 16:58:00,0.474551,367,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.4,-0.85869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136380",2019-10-03 16:59:00,0.506966,369,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.3,-0.87066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136381",2019-10-03 17:00:00,0.502634,368,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.2,-0.87066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136382",2019-10-03 17:01:00,0.505257,376,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.3,-0.87696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136383",2019-10-03 17:02:00,0.415848,406,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.3,-0.97776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136384",2019-10-03 17:03:00,0.529617,417,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.4,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136385",2019-10-03 17:04:00,0.501167,414,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,23.5,24,24.5,25,15.1,-0.96642,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136386",2019-10-03 17:05:00,0.50724,415,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136387",2019-10-03 17:06:00,0.470532,192,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15.1,-0.3528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136388",2019-10-03 17:07:00,0.542625,445,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-1.04139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136389",2019-10-03 17:08:00,0.406735,437,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136390",2019-10-03 17:09:00,0.474865,436,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15,-0.99603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136391",2019-10-03 17:10:00,0.362748,365,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-0.95886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136392",2019-10-03 17:11:00,0.61322,353,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-0.93933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136393",2019-10-03 17:12:00,0.452637,413,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-0.90216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136394",2019-10-03 17:13:00,0.442402,411,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.9,-0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136395",2019-10-03 17:14:00,0.449475,404,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.94626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136396",2019-10-03 17:15:00,0,401,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.91476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136397",2019-10-03 17:16:00,0.435115,396,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.89586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136398",2019-10-03 17:17:00,0.443303,391,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136399",2019-10-03 17:18:00,0.466688,386,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136400",2019-10-03 17:19:00,0.445386,383,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136401",2019-10-03 17:20:00,0.459734,378,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.7,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136402",2019-10-03 17:21:00,0.457695,372,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.7,-0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136403",2019-10-03 17:22:00,0.652641,369,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.7,-0.43218,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136404",2019-10-03 17:23:00,0.453381,365,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136405",2019-10-03 17:24:00,0.463183,293,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,14.8,-0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136406",2019-10-03 17:25:00,0.450704,230,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15,-0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136407",2019-10-03 17:26:00,0.440745,279,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15.1,-0.69363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136408",2019-10-03 17:27:00,0.429448,336,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15.2,-0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136409",2019-10-03 17:28:00,0.354549,323,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15.2,-0.63693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136410",2019-10-03 17:29:00,0.411893,282,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24,24.5,25,15.1,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136411",2019-10-03 17:30:00,0.40113,299,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.60039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136412",2019-10-03 17:31:00,0.396232,283,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.57582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136413",2019-10-03 17:32:00,0.395301,210,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.2,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136414",2019-10-03 17:33:00,0.407701,139,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136415",2019-10-03 17:34:00,0.394233,92,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136416",2019-10-03 17:35:00,0.454002,110,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.45612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136417",2019-10-03 17:36:00,0.506559,166,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15.1,-0.41769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136418",2019-10-03 17:37:00,0.404538,174,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136419",2019-10-03 17:38:00,0.480715,114,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136420",2019-10-03 17:39:00,0.432131,70,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,15,-0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136421",2019-10-03 17:40:00,0.443959,48,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,14.9,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136422",2019-10-03 17:41:00,0.451166,48,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,14.7,-0.25641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136423",2019-10-03 17:42:00,0.653984,48,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,14.4,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136424",2019-10-03 17:43:00,0.437695,46,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,14.2,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136425",2019-10-03 17:44:00,0.454833,46,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,14.1,-0.20475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136426",2019-10-03 17:45:00,0.704405,45,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,14,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136427",2019-10-03 17:46:00,0.462066,45,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.9,-0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136428",2019-10-03 17:47:00,0.446686,44,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.8,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136429",2019-10-03 17:48:00,0.440299,44,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.6,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136430",2019-10-03 17:49:00,0.424592,42,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,-0.02709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136431",2019-10-03 17:50:00,0.445815,42,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,-0.01008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136432",2019-10-03 17:51:00,0.443131,42,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136433",2019-10-03 17:52:00,0.442483,41,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,0.02835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136434",2019-10-03 17:53:00,0.440276,41,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136435",2019-10-03 17:54:00,0.442335,40,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136436",2019-10-03 17:55:00,0.379046,40,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.5,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136437",2019-10-03 17:56:00,0.512082,39,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.4,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136438",2019-10-03 17:57:00,0.423447,38,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.3,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136439",2019-10-03 17:58:00,0.426251,38,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.3,0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136440",2019-10-03 17:59:00,0.432303,37,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.3,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136441",2019-10-03 18:00:00,0.430684,38,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.2,0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136442",2019-10-03 18:01:00,0.434593,38,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.2,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136443",2019-10-03 18:02:00,0.460671,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.2,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136444",2019-10-03 18:03:00,0.306561,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.3,0.22239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136445",2019-10-03 18:04:00,0.448051,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,13.3,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136446",2019-10-03 18:05:00,0.391568,35,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,13.3,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136447",2019-10-03 18:06:00,0.450285,35,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,13.2,0.26838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136448",2019-10-03 18:07:00,0.438613,34,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,13,0.28161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136449",2019-10-03 18:08:00,0.467238,34,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.9,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136450",2019-10-03 18:09:00,0.616307,34,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136451",2019-10-03 18:10:00,0.459073,35,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.6,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136452",2019-10-03 18:11:00,0.46131,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.5,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136453",2019-10-03 18:12:00,0.487419,35,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.5,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136454",2019-10-03 18:13:00,0.456446,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136455",2019-10-03 18:14:00,0.480009,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.27972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136456",2019-10-03 18:15:00,0.447646,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136457",2019-10-03 18:16:00,0,36,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.30492,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136458",2019-10-03 18:17:00,0.440731,34,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136459",2019-10-03 18:18:00,0.429587,34,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.4,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136460",2019-10-03 18:19:00,0.417061,33,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.5,0.30681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136461",2019-10-03 18:20:00,0.413312,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.5,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136462",2019-10-03 18:21:00,0.403124,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.5,0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136463",2019-10-03 18:22:00,0.576657,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.6,0.28728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136464",2019-10-03 18:23:00,0.492597,33,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136465",2019-10-03 18:24:00,0.44139,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.26397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136466",2019-10-03 18:25:00,0.400949,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136467",2019-10-03 18:26:00,0.397441,32,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.7,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136468",2019-10-03 18:27:00,0.378139,31,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.7,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136469",2019-10-03 18:28:00,0.406702,31,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.7,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136470",2019-10-03 18:29:00,0,31,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.6,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136471",2019-10-03 18:30:00,0.389692,30,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.5,0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136472",2019-10-03 18:31:00,0.308839,29,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.5,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136473",2019-10-03 18:32:00,0.521639,28,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.4,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136474",2019-10-03 18:33:00,0.415332,29,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.3,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136475",2019-10-03 18:34:00,0.398426,28,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.2,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136476",2019-10-03 18:35:00,0.417933,28,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,25,25,12.1,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136477",2019-10-03 18:36:00,0,26,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136478",2019-10-03 18:37:00,0.395483,26,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136479",2019-10-03 18:38:00,0.388197,26,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136480",2019-10-03 18:39:00,0.396317,24,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136481",2019-10-03 18:40:00,0.393706,24,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136482",2019-10-03 18:41:00,0.419507,24,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136483",2019-10-03 18:42:00,0,23,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136484",2019-10-03 18:43:00,0,24,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136485",2019-10-03 18:44:00,0.409149,23,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136486",2019-10-03 18:45:00,0.401224,21,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136487",2019-10-03 18:46:00,0.408401,20,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136488",2019-10-03 18:47:00,0.485765,20,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136489",2019-10-03 18:48:00,0.420689,20,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136490",2019-10-03 18:49:00,0,19,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136491",2019-10-03 18:50:00,0.431057,18,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136492",2019-10-03 18:51:00,0.373141,18,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136493",2019-10-03 18:52:00,0.469144,18,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.48258,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136494",2019-10-03 18:53:00,0.426365,16,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
