"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"136495",2019-10-03 18:54:00,0.427364,17,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,1.93221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136496",2019-10-03 18:55:00,0.442043,16,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136497",2019-10-03 18:56:00,0.503551,16,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136498",2019-10-03 18:57:00,0.435739,15,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,2.03553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136499",2019-10-03 18:58:00,0.431622,15,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136500",2019-10-03 18:59:00,0.420908,15,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136501",2019-10-03 19:00:00,0.4339,13,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136502",2019-10-03 19:01:00,0.447962,14,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136503",2019-10-03 19:02:00,0.489853,12,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136504",2019-10-03 19:03:00,0.414074,12,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136505",2019-10-03 19:04:00,0.433473,13,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136506",2019-10-03 19:05:00,0.415864,12,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136507",2019-10-03 19:06:00,0.435055,11,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136508",2019-10-03 19:07:00,0.443381,12,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136509",2019-10-03 19:08:00,0.426994,11,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,12,0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136510",2019-10-03 19:09:00,0.464995,11,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.9,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136511",2019-10-03 19:10:00,0.421193,10,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.8,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136512",2019-10-03 19:11:00,0.439934,9,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.6,0.89775,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136513",2019-10-03 19:12:00,0.317045,9,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.5,0.82908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136514",2019-10-03 19:13:00,0.421056,10,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,11.1,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136515",2019-10-03 19:14:00,0.430579,9,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.6,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136516",2019-10-03 19:15:00,0.432158,8,0.179,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136517",2019-10-03 19:16:00,0.561327,8,1.755,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,2.44377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136518",2019-10-03 19:17:00,0.420894,10,1.746,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.2,2.43684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136519",2019-10-03 19:18:00,0.42836,11,1.737,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.3,4.62924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136520",2019-10-03 19:19:00,0.429127,0,0.178,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,3.45177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136521",2019-10-03 19:20:00,0.435586,0,0.509,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,3.2445,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136522",2019-10-03 19:21:00,0.438915,0,0.51,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136523",2019-10-03 19:22:00,0.68347,0,0.513,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.3,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136524",2019-10-03 19:23:00,0.397478,0,0.508,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.3,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136525",2019-10-03 19:24:00,0.429452,0,0.51,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.4,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136526",2019-10-03 19:25:00,0.430281,0,0.508,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.3,1.21338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136527",2019-10-03 19:26:00,0.437427,0,0.506,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136528",2019-10-03 19:27:00,0.445934,0,0.508,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.7,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136529",2019-10-03 19:28:00,0.441443,0,0.509,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.5,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136530",2019-10-03 19:29:00,0.484622,0,0.767,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.4,1.47987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136531",2019-10-03 19:30:00,0.447673,0,0.509,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.4,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136532",2019-10-03 19:31:00,0,0,1.254,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.5,2.01537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136533",2019-10-03 19:32:00,0.598621,0,1.129,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.6,1.88307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136534",2019-10-03 19:33:00,0.433835,0,1.116,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.6,1.86921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136535",2019-10-03 19:34:00,0.583122,0,1.102,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.7,1.85157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136536",2019-10-03 19:35:00,0.417292,0,0.776,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.7,1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136537",2019-10-03 19:36:00,0.463308,0,0.778,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.8,1.75581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136538",2019-10-03 19:37:00,0.412068,0,0.768,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.9,1.65123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136539",2019-10-03 19:38:00,0.403302,0,0.627,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.9,1.50444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136540",2019-10-03 19:39:00,0.43571,0,0.609,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10,1.47924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136541",2019-10-03 19:40:00,0.422491,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,9.9,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136542",2019-10-03 19:41:00,0.431122,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10,0.99351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136543",2019-10-03 19:42:00,0.490135,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136544",2019-10-03 19:43:00,0.322243,0,0,22,22,22,22,30,27,27,0,0,24,23,23.5,23.5,24.5,24.5,25,10.1,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136545",2019-10-03 19:44:00,0.319795,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136546",2019-10-03 19:45:00,0.390985,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136547",2019-10-03 19:46:00,0.398616,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136548",2019-10-03 19:47:00,0.428295,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.77049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136549",2019-10-03 19:48:00,0.397491,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136550",2019-10-03 19:49:00,0.361359,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136551",2019-10-03 19:50:00,0.413149,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136552",2019-10-03 19:51:00,0.319739,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136553",2019-10-03 19:52:00,0.404599,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136554",2019-10-03 19:53:00,0.397693,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136555",2019-10-03 19:54:00,0.399514,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10.1,1.06092,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136556",2019-10-03 19:55:00,0.40647,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,1.10124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136557",2019-10-03 19:56:00,0.516508,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136558",2019-10-03 19:57:00,0.436579,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136559",2019-10-03 19:58:00,0.420302,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136560",2019-10-03 19:59:00,0.461375,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136561",2019-10-03 20:00:00,0.462763,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10.1,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136562",2019-10-03 20:01:00,0.449766,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10.1,0.79695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136563",2019-10-03 20:02:00,0.5134,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,10,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136564",2019-10-03 20:03:00,0.495653,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.9,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136565",2019-10-03 20:04:00,0.458046,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24.5,25,9.8,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136566",2019-10-03 20:05:00,0.450442,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,9.9,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136567",2019-10-03 20:06:00,0.463955,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,9.9,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136568",2019-10-03 20:07:00,0.31306,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,10,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136569",2019-10-03 20:08:00,0.461927,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,10,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136570",2019-10-03 20:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,9.9,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136571",2019-10-03 20:10:00,0.619903,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,10,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136572",2019-10-03 20:11:00,0.395524,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,9.7,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136573",2019-10-03 20:12:00,0.450792,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24.5,24,25,9.7,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136574",2019-10-03 20:13:00,0.459734,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,25,9.5,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136575",2019-10-03 20:14:00,0.492977,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,25,9.4,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136576",2019-10-03 20:15:00,0.435787,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,25,9.3,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136577",2019-10-03 20:16:00,0.471266,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,25,9.2,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136578",2019-10-03 20:17:00,0.457043,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.3,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136579",2019-10-03 20:18:00,0.461308,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.3,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136580",2019-10-03 20:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,9.3,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"136581",2019-10-03 20:20:00,0.42978,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.5,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136582",2019-10-03 20:21:00,0.461176,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.6,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136583",2019-10-03 20:22:00,0.692126,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.6,0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136584",2019-10-03 20:23:00,0.458165,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136585",2019-10-03 20:24:00,0.428417,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136586",2019-10-03 20:25:00,0.429398,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136587",2019-10-03 20:26:00,0.432467,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.8,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136588",2019-10-03 20:27:00,0.485111,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.8,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136589",2019-10-03 20:28:00,0.445008,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.8,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136590",2019-10-03 20:29:00,0.516685,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136591",2019-10-03 20:30:00,0.452327,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136592",2019-10-03 20:31:00,0.341468,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136593",2019-10-03 20:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"136594",2019-10-03 20:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"136595",2019-10-03 20:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"136596",2019-10-03 20:35:00,0.461576,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136597",2019-10-03 20:36:00,0.45893,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136598",2019-10-03 20:37:00,0.439344,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136599",2019-10-03 20:38:00,0.460513,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136600",2019-10-03 20:39:00,0.438007,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136601",2019-10-03 20:40:00,0.405728,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,9.4,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136602",2019-10-03 20:41:00,0.453474,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136603",2019-10-03 20:42:00,0.443452,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136604",2019-10-03 20:43:00,0.484779,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136605",2019-10-03 20:44:00,0.569479,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136606",2019-10-03 20:45:00,0.781661,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136607",2019-10-03 20:46:00,0.441412,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136608",2019-10-03 20:47:00,0.305503,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136609",2019-10-03 20:48:00,0.595319,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136610",2019-10-03 20:49:00,0.472635,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136611",2019-10-03 20:50:00,0.458699,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136612",2019-10-03 20:51:00,0.477053,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.2,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136613",2019-10-03 20:52:00,0.460262,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.2,0.77931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136614",2019-10-03 20:53:00,0.459056,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.1,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136615",2019-10-03 20:54:00,0.469737,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136616",2019-10-03 20:55:00,0.46324,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.9,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136617",2019-10-03 20:56:00,0.573863,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.9,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136618",2019-10-03 20:57:00,0.476314,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136619",2019-10-03 20:58:00,0.46362,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.75033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136620",2019-10-03 20:59:00,0.468366,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136621",2019-10-03 21:00:00,0.465884,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136622",2019-10-03 21:01:00,0.466977,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136623",2019-10-03 21:02:00,0.45276,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136624",2019-10-03 21:03:00,0.428311,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.8,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136625",2019-10-03 21:04:00,0.450101,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.7,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136626",2019-10-03 21:05:00,0.452649,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.6,0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136627",2019-10-03 21:06:00,0.445494,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.5,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136628",2019-10-03 21:07:00,0.479401,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,8.5,0.76545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136629",2019-10-03 21:08:00,0.443373,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.6,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136630",2019-10-03 21:09:00,0.443027,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.6,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136631",2019-10-03 21:10:00,0.42183,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.5,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136632",2019-10-03 21:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.4,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136633",2019-10-03 21:12:00,0.362185,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.5,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136634",2019-10-03 21:13:00,0.421798,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.5,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136635",2019-10-03 21:14:00,0.446104,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.4,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136636",2019-10-03 21:15:00,0.393435,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.4,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136637",2019-10-03 21:16:00,0.436899,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.3,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136638",2019-10-03 21:17:00,0.446807,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.2,0.75789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136639",2019-10-03 21:18:00,0.411901,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.2,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136640",2019-10-03 21:19:00,0.459474,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.1,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136641",2019-10-03 21:20:00,0.465456,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.1,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136642",2019-10-03 21:21:00,0.464179,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.2,0.74718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136643",2019-10-03 21:22:00,0.475918,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.1,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136644",2019-10-03 21:23:00,0.457453,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.2,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136645",2019-10-03 21:24:00,0.475257,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136646",2019-10-03 21:25:00,0.469644,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.4,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136647",2019-10-03 21:26:00,0.491002,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24.5,8.6,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136648",2019-10-03 21:27:00,0.480439,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24.5,8.5,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136649",2019-10-03 21:28:00,0.471723,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.6,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136650",2019-10-03 21:29:00,0.497116,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.7,0.75474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136651",2019-10-03 21:30:00,0.482613,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.8,0.7686,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136652",2019-10-03 21:31:00,0.472566,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.8,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136653",2019-10-03 21:32:00,0.495991,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.9,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136654",2019-10-03 21:33:00,0.886947,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,9,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136655",2019-10-03 21:34:00,0.750933,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.9,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136656",2019-10-03 21:35:00,0.903596,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,9,0.77931,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136657",2019-10-03 21:36:00,0.924515,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,9,0.78624,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136658",2019-10-03 21:37:00,1.03766,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,9,0.7749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136659",2019-10-03 21:38:00,1.04918,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.9,0.78057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136660",2019-10-03 21:39:00,1.0612,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24.5,23.5,24,8.9,0.77805,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136661",2019-10-03 21:40:00,1.09169,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.9,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136662",2019-10-03 21:41:00,1.12339,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.9,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136663",2019-10-03 21:42:00,1.10749,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.8,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136664",2019-10-03 21:43:00,1.12173,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.9,0.78561,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136665",2019-10-03 21:44:00,1.11897,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.9,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136666",2019-10-03 21:45:00,1.11225,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,8.9,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136667",2019-10-03 21:46:00,1.07278,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136668",2019-10-03 21:47:00,1.08168,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136669",2019-10-03 21:48:00,1.1258,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136670",2019-10-03 21:49:00,1.09399,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9.1,0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136671",2019-10-03 21:50:00,1.02661,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9.1,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136672",2019-10-03 21:51:00,0.873443,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9.1,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136673",2019-10-03 21:52:00,0.942071,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9.1,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136674",2019-10-03 21:53:00,0.921449,0,0,22,22,22,22,30,27,27,0,0,24,22.5,21.5,23,24,23.5,24,9.1,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136675",2019-10-03 21:54:00,0.684201,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.1,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136676",2019-10-03 21:55:00,0.603221,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.1,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136677",2019-10-03 21:56:00,0.547867,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.2,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136678",2019-10-03 21:57:00,0.712226,0,0,22,22,22,22,30,27,27,0,6.76885245901639,23.5,22.5,21.5,23,24,23.5,24,9.3,0.78057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136679",2019-10-03 21:58:00,0.539549,0,0,22,22,22,22,30,27,27,0,6.84616666666667,23.5,22.5,21.5,23,24,23.5,24,9.3,0.77301,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136680",2019-10-03 21:59:00,0.472288,0,0,22,22,22,22,30,27,27,0,6.84466666666667,23.5,22.5,21.5,23,24,23.5,24,9.3,0.78057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136681",2019-10-03 22:00:00,0.499363,0,0,22,22,22,22,30,27,27,0,6.84283333333333,23.5,22.5,21.5,23,24,23.5,24,9.3,0.6363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136682",2019-10-03 22:01:00,0.895973,0,0,22,22,22,22,30,27,27,0,0.0268333333333333,23.5,22.5,21.5,23,24,23.5,24,9.3,0.51975,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136683",2019-10-03 22:02:00,0.597594,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.3,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136684",2019-10-03 22:03:00,0.543408,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.3,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136685",2019-10-03 22:04:00,0.670783,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136686",2019-10-03 22:05:00,0.667214,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.4,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136687",2019-10-03 22:06:00,0.826496,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.3,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136688",2019-10-03 22:07:00,0.973143,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.4,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136689",2019-10-03 22:08:00,1.00428,0,0,22,22,22,22,30,27,27,0,0,23.5,22.5,21.5,23,24,23.5,24,9.4,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136690",2019-10-03 22:09:00,0.898927,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.4,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136691",2019-10-03 22:10:00,1.07486,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.4,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136692",2019-10-03 22:11:00,1.10518,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.3,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136693",2019-10-03 22:12:00,1.0894,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.2,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136694",2019-10-03 22:13:00,1.08271,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.2,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136695",2019-10-03 22:14:00,1.05081,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136696",2019-10-03 22:15:00,1.04993,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136697",2019-10-03 22:16:00,1.05149,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136698",2019-10-03 22:17:00,1.02968,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136699",2019-10-03 22:18:00,1.06043,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.2,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136700",2019-10-03 22:19:00,1.04501,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136701",2019-10-03 22:20:00,1.03543,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136702",2019-10-03 22:21:00,0.750912,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.2,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136703",2019-10-03 22:22:00,0.774461,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.2,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136704",2019-10-03 22:23:00,0.713641,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136705",2019-10-03 22:24:00,0.752031,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136706",2019-10-03 22:25:00,0.580857,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136707",2019-10-03 22:26:00,0.549001,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.9,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136708",2019-10-03 22:27:00,0.512905,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.9,0.7749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136709",2019-10-03 22:28:00,0.507496,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.1,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136710",2019-10-03 22:29:00,0.526113,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.9,0.66087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136711",2019-10-03 22:30:00,0.75879,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.9,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136712",2019-10-03 22:31:00,0.616306,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.9,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136713",2019-10-03 22:32:00,0.575312,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.9,0.74466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136714",2019-10-03 22:33:00,0.722273,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.9,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136715",2019-10-03 22:34:00,0.704918,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.8,0.78309,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136716",2019-10-03 22:35:00,0.774096,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.9,1.35387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136717",2019-10-03 22:36:00,2.99769,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.8,1.38537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136718",2019-10-03 22:37:00,1.56397,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.8,1.41057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136719",2019-10-03 22:38:00,2.07064,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.8,1.20519,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136720",2019-10-03 22:39:00,2.89923,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.7,1.0521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136721",2019-10-03 22:40:00,3.05763,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.7,1.05966,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136722",2019-10-03 22:41:00,3.35365,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.6,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136723",2019-10-03 22:42:00,3.4738,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.6,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136724",2019-10-03 22:43:00,3.63194,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.05777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136725",2019-10-03 22:44:00,3.47779,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136726",2019-10-03 22:45:00,3.32046,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136727",2019-10-03 22:46:00,3.28326,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136728",2019-10-03 22:47:00,3.27806,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.4,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136729",2019-10-03 22:48:00,3.28059,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.07919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136730",2019-10-03 22:49:00,3.38003,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.0836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136731",2019-10-03 22:50:00,3.53216,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136732",2019-10-03 22:51:00,3.47766,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.4,1.09746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136733",2019-10-03 22:52:00,3.14572,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.19763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136734",2019-10-03 22:53:00,3.20418,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136735",2019-10-03 22:54:00,3.03706,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136736",2019-10-03 22:55:00,2.97517,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.2,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136737",2019-10-03 22:56:00,2.9071,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.2,1.1655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136738",2019-10-03 22:57:00,2.95288,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.2,1.08927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136739",2019-10-03 22:58:00,2.98281,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.1151,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136740",2019-10-03 22:59:00,2.82033,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.1151,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136741",2019-10-03 23:00:00,2.50178,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.3,1.20267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136742",2019-10-03 23:01:00,2.93173,0,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,24.5,23.5,24,8.5,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136743",2019-10-03 23:02:00,3.03033,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.11447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136744",2019-10-03 23:03:00,3.10724,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136745",2019-10-03 23:04:00,3.5043,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136746",2019-10-03 23:05:00,3.70307,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.18944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136747",2019-10-03 23:06:00,3.83348,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.18944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136748",2019-10-03 23:07:00,3.86893,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136749",2019-10-03 23:08:00,3.61468,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136750",2019-10-03 23:09:00,3.39794,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.19574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136751",2019-10-03 23:10:00,3.36353,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.19007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136752",2019-10-03 23:11:00,3.29813,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.19448,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136753",2019-10-03 23:12:00,3.1599,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.3,1.19826,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136754",2019-10-03 23:13:00,2.98761,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.19637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136755",2019-10-03 23:14:00,3.10439,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.19637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136756",2019-10-03 23:15:00,3.108,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.19637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136757",2019-10-03 23:16:00,3.07821,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136758",2019-10-03 23:17:00,3.14246,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.20267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136759",2019-10-03 23:18:00,3.24422,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.20645,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136760",2019-10-03 23:19:00,3.2661,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136761",2019-10-03 23:20:00,3.56042,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.6,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136762",2019-10-03 23:21:00,3.3325,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.7,1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136763",2019-10-03 23:22:00,2.81684,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.7,1.21653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136764",2019-10-03 23:23:00,2.97825,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.7,1.23354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136765",2019-10-03 23:24:00,2.8949,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.6,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136766",2019-10-03 23:25:00,2.90275,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.6,1.23354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136767",2019-10-03 23:26:00,2.74091,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.6,1.23354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136768",2019-10-03 23:27:00,2.67762,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.6,1.22913,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136769",2019-10-03 23:28:00,2.82039,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.7,1.23984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136770",2019-10-03 23:29:00,2.59611,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.23669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136771",2019-10-03 23:30:00,2.88566,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,1.23354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136772",2019-10-03 23:31:00,2.98167,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,1.23921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136773",2019-10-03 23:32:00,1.32071,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136774",2019-10-03 23:33:00,1.66155,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,0.60102,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136775",2019-10-03 23:34:00,1.83835,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136776",2019-10-03 23:35:00,1.63654,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136777",2019-10-03 23:36:00,1.33151,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.5,0.59724,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136778",2019-10-03 23:37:00,1.09382,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,8.4,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136779",2019-10-03 23:38:00,0.931136,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,23.5,8.4,0.59598,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136780",2019-10-03 23:39:00,0.843432,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.4,0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136781",2019-10-03 23:40:00,0.904178,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.4,0.86877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136782",2019-10-03 23:41:00,1.23042,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.4,0.8757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136783",2019-10-03 23:42:00,0.861763,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.3,0.87444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136784",2019-10-03 23:43:00,0.826556,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.3,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136785",2019-10-03 23:44:00,0.801923,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.3,0.60102,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136786",2019-10-03 23:45:00,0.924063,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.3,0.60354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136787",2019-10-03 23:46:00,0.81575,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,8.3,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136788",2019-10-03 23:47:00,0.88028,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24.5,23,23.5,8.2,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136789",2019-10-03 23:48:00,0.822267,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136790",2019-10-03 23:49:00,0.814814,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136791",2019-10-03 23:50:00,0.506065,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136792",2019-10-03 23:51:00,0.805064,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.62685,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136793",2019-10-03 23:52:00,0.797566,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.59724,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136794",2019-10-03 23:53:00,0.820377,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136795",2019-10-03 23:54:00,0.742828,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136796",2019-10-03 23:55:00,0.855274,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136797",2019-10-03 23:56:00,0.853083,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.1,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136798",2019-10-03 23:57:00,0.874408,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.2,0.56763,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136799",2019-10-03 23:58:00,0.887448,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.2,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136800",2019-10-03 23:59:00,0.853126,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.3,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136801",2019-10-04 00:00:00,0.769304,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.3,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136802",2019-10-04 00:01:00,0.860904,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24.5,23,23.5,8.4,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136803",2019-10-04 00:02:00,0.888762,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.4,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136804",2019-10-04 00:03:00,0.890328,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136805",2019-10-04 00:04:00,0.941199,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136806",2019-10-04 00:05:00,0.930555,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136807",2019-10-04 00:06:00,0.915466,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136808",2019-10-04 00:07:00,0.936583,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136809",2019-10-04 00:08:00,0.9595,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.56763,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136810",2019-10-04 00:09:00,0.992211,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.56952,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136811",2019-10-04 00:10:00,0.927805,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,22,24.5,23,23.5,8.5,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136812",2019-10-04 00:11:00,0.926976,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.58527,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
