"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"136813",2019-10-04 00:12:00,1.11259,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.58527,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136814",2019-10-04 00:13:00,0.859394,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136815",2019-10-04 00:14:00,1.33551,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.6,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136816",2019-10-04 00:15:00,0.865076,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.6,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136817",2019-10-04 00:16:00,1.25083,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.6,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136818",2019-10-04 00:17:00,1.34369,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136819",2019-10-04 00:18:00,1.10744,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.58401,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136820",2019-10-04 00:19:00,1.41627,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136821",2019-10-04 00:20:00,1.78173,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57708,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136822",2019-10-04 00:21:00,1.65143,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57897,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136823",2019-10-04 00:22:00,2.09633,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.5,0.57834,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136824",2019-10-04 00:23:00,2.07093,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.6,0.57834,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136825",2019-10-04 00:24:00,2.30689,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.7,0.57834,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136826",2019-10-04 00:25:00,1.7623,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.7,0.57897,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136827",2019-10-04 00:26:00,1.86744,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.8,0.57204,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136828",2019-10-04 00:27:00,1.88683,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.8,0.57834,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136829",2019-10-04 00:28:00,1.81112,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.8,0.57771,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136830",2019-10-04 00:29:00,1.78229,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.7,0.57204,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136831",2019-10-04 00:30:00,1.68621,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.8,0.57519,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136832",2019-10-04 00:31:00,1.55171,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.9,0.57771,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136833",2019-10-04 00:32:00,1.45507,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.9,0.60102,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136834",2019-10-04 00:33:00,1.41434,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.9,0.5922,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136835",2019-10-04 00:34:00,1.37588,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,9,0.59787,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136836",2019-10-04 00:35:00,1.12137,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24.5,23,23.5,8.9,0.60354,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136837",2019-10-04 00:36:00,1.32118,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,9,0.60354,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136838",2019-10-04 00:37:00,1.2563,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.8,0.59787,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136839",2019-10-04 00:38:00,1.23539,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.9,0.6048,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136840",2019-10-04 00:39:00,1.27339,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.8,0.60984,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136841",2019-10-04 00:40:00,1.23067,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.7,0.62181,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"136842",2019-10-04 00:41:00,1.17107,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.7,0.61047,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136843",2019-10-04 00:42:00,1.25127,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.6,0.61677,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136844",2019-10-04 00:43:00,1.16795,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.61677,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136845",2019-10-04 00:44:00,1.31459,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.61677,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136846",2019-10-04 00:45:00,1.61247,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136847",2019-10-04 00:46:00,1.70801,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.61236,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136848",2019-10-04 00:47:00,1.40153,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.61614,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136849",2019-10-04 00:48:00,1.14157,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.61551,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136850",2019-10-04 00:49:00,1.70153,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.6,0.8694,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136851",2019-10-04 00:50:00,1.87043,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.3,0.87507,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136852",2019-10-04 00:51:00,2.02101,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.4,0.85554,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136853",2019-10-04 00:52:00,1.95784,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.6,0.75537,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136854",2019-10-04 00:53:00,1.98184,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.7,0.71757,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136855",2019-10-04 00:54:00,2.01848,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.8,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136856",2019-10-04 00:55:00,2.08042,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.8,0.60354,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136857",2019-10-04 00:56:00,1.99549,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.9,0.60417,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136858",2019-10-04 00:57:00,2.00544,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.5985,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136859",2019-10-04 00:58:00,1.97813,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.5,0.60354,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136860",2019-10-04 00:59:00,1.97021,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21.5,24,23,23.5,8.4,0.60354,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136861",2019-10-04 01:00:00,1.95776,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136862",2019-10-04 01:01:00,1.87505,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8,0.5922,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136863",2019-10-04 01:02:00,1.78201,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.60291,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136864",2019-10-04 01:03:00,1.96381,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.60354,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136865",2019-10-04 01:04:00,1.89154,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136866",2019-10-04 01:05:00,1.89189,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.2,0.60417,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136867",2019-10-04 01:06:00,1.90232,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136868",2019-10-04 01:07:00,1.83714,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.59976,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136869",2019-10-04 01:08:00,2.05428,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.2,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136870",2019-10-04 01:09:00,1.83128,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.2,0.5922,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136871",2019-10-04 01:10:00,1.75995,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.60291,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136872",2019-10-04 01:11:00,1.83308,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136873",2019-10-04 01:12:00,1.76784,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.2,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136874",2019-10-04 01:13:00,1.76628,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.60291,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136875",2019-10-04 01:14:00,1.77499,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136876",2019-10-04 01:15:00,1.86454,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.60921,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136877",2019-10-04 01:16:00,1.77553,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.60354,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136878",2019-10-04 01:17:00,1.80015,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136879",2019-10-04 01:18:00,1.80874,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136880",2019-10-04 01:19:00,1.79223,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8,0.58842,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136881",2019-10-04 01:20:00,1.75453,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.55314,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136882",2019-10-04 01:21:00,1.71887,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.4,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136883",2019-10-04 01:22:00,1.85996,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.53487,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136884",2019-10-04 01:23:00,1.72023,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.5292,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136885",2019-10-04 01:24:00,1.72682,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.53361,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136886",2019-10-04 01:25:00,1.76018,0,0,22,22,22,22,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.5292,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136887",2019-10-04 01:26:00,1.76423,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.6,0.52983,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136888",2019-10-04 01:27:00,1.7279,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.6,0.54054,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136889",2019-10-04 01:28:00,1.93134,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.5,0.53487,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136890",2019-10-04 01:29:00,1.6878,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.6,0.5418,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136891",2019-10-04 01:30:00,1.67952,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.7,0.66087,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136892",2019-10-04 01:31:00,1.82422,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.8,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136893",2019-10-04 01:32:00,1.76185,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.9,0.50841,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136894",2019-10-04 01:33:00,1.6627,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.9,0.50841,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136895",2019-10-04 01:34:00,1.70446,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.8,0.50904,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136896",2019-10-04 01:35:00,1.94435,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.8,0.51471,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136897",2019-10-04 01:36:00,1.75705,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.8,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136898",2019-10-04 01:37:00,1.76338,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,8.9,0.40131,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136899",2019-10-04 01:38:00,1.78189,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136900",2019-10-04 01:39:00,1.68749,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136901",2019-10-04 01:40:00,1.61083,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.1,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136902",2019-10-04 01:41:00,1.64164,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.1,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136903",2019-10-04 01:42:00,1.31089,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.1,0.40131,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136904",2019-10-04 01:43:00,1.60294,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.2,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136905",2019-10-04 01:44:00,1.59623,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.2,0.39753,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136906",2019-10-04 01:45:00,1.58853,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9.1,0.3969,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136907",2019-10-04 01:46:00,1.60213,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136908",2019-10-04 01:47:00,1.58662,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23.5,9,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136909",2019-10-04 01:48:00,1.5475,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.8,0.43344,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136910",2019-10-04 01:49:00,1.57446,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.7,1.87677,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136911",2019-10-04 01:50:00,1.68765,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.7,0.41517,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136912",2019-10-04 01:51:00,1.66398,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.7,0.42462,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136913",2019-10-04 01:52:00,1.65373,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.6,0.41769,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136914",2019-10-04 01:53:00,1.89457,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.5,0.58212,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136915",2019-10-04 01:54:00,1.72145,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.4,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136916",2019-10-04 01:55:00,1.93684,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.3,0.41769,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136917",2019-10-04 01:56:00,1.78426,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.3,0.42399,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136918",2019-10-04 01:57:00,1.56533,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.3,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136919",2019-10-04 01:58:00,1.71889,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.2,0.41517,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136920",2019-10-04 01:59:00,1.70131,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.2,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136921",2019-10-04 02:00:00,1.71116,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.3,0.4221,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136922",2019-10-04 02:01:00,1.70565,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.3,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136923",2019-10-04 02:02:00,1.47259,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21,24,23,23,8.5,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136924",2019-10-04 02:03:00,1.72574,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21.5,24,23,23,8.5,0.4347,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136925",2019-10-04 02:04:00,1.72249,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21.5,24,23,23,8.5,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136926",2019-10-04 02:05:00,1.70487,0,0,22,22,22,22,30,27,27,0,0,23,22,21,21.5,24,23,23,8.5,0.7245,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136927",2019-10-04 02:06:00,1.71086,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.3,0.74214,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136928",2019-10-04 02:07:00,1.73522,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.3,0.69363,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136929",2019-10-04 02:08:00,2.01223,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.3,0.62244,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136930",2019-10-04 02:09:00,2.08061,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.2,0.4473,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136931",2019-10-04 02:10:00,1.6957,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.1,0.44667,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136932",2019-10-04 02:11:00,1.62317,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,7.9,0.44604,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136933",2019-10-04 02:12:00,1.5697,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.1,0.45297,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136934",2019-10-04 02:13:00,1.55546,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.2,0.50337,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136935",2019-10-04 02:14:00,1.55036,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.2,0.41517,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136936",2019-10-04 02:15:00,1.42375,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.3,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136937",2019-10-04 02:16:00,1.66885,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.3,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136938",2019-10-04 02:17:00,1.51766,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.2,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136939",2019-10-04 02:18:00,1.55425,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.1,0.40131,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136940",2019-10-04 02:19:00,1.56038,0,0,22,22,22,22,30,27,27,0,0,23,22,20.5,21.5,24,22.5,23,8.1,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"136941",2019-10-04 02:20:00,1.51975,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136942",2019-10-04 02:21:00,1.57626,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136943",2019-10-04 02:22:00,1.83698,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136944",2019-10-04 02:23:00,1.70231,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136945",2019-10-04 02:24:00,1.44497,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.41013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136946",2019-10-04 02:25:00,1.67238,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136947",2019-10-04 02:26:00,2.05858,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.1,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136948",2019-10-04 02:27:00,1.96355,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136949",2019-10-04 02:28:00,1.95641,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136950",2019-10-04 02:29:00,1.96591,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136951",2019-10-04 02:30:00,2.21419,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136952",2019-10-04 02:31:00,2.27598,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.39501,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136953",2019-10-04 02:32:00,2.28477,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136954",2019-10-04 02:33:00,2.239,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136955",2019-10-04 02:34:00,2.05688,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.39501,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136956",2019-10-04 02:35:00,1.7181,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.39816,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136957",2019-10-04 02:36:00,1.64354,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136958",2019-10-04 02:37:00,1.66636,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.39501,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136959",2019-10-04 02:38:00,1.61777,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136960",2019-10-04 02:39:00,1.54993,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.39501,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136961",2019-10-04 02:40:00,1.6156,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136962",2019-10-04 02:41:00,1.44543,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136963",2019-10-04 02:42:00,1.47335,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136964",2019-10-04 02:43:00,1.53284,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.38493,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136965",2019-10-04 02:44:00,1.55112,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.3843,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136966",2019-10-04 02:45:00,1.37049,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.378,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136967",2019-10-04 02:46:00,1.31859,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136968",2019-10-04 02:47:00,1.34408,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136969",2019-10-04 02:48:00,1.34238,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.38367,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136970",2019-10-04 02:49:00,1.15078,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.6,0.3906,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"136971",2019-10-04 02:50:00,1.32841,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136972",2019-10-04 02:51:00,1.32857,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136973",2019-10-04 02:52:00,1.30678,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136974",2019-10-04 02:53:00,1.31993,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136975",2019-10-04 02:54:00,1.45523,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.40005,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136976",2019-10-04 02:55:00,1.62238,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136977",2019-10-04 02:56:00,1.34742,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136978",2019-10-04 02:57:00,1.43639,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136979",2019-10-04 02:58:00,1.6927,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"136980",2019-10-04 02:59:00,1.84381,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.37422,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"136981",2019-10-04 03:00:00,1.9001,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.37044,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136982",2019-10-04 03:01:00,1.9,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136983",2019-10-04 03:02:00,2.07931,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136984",2019-10-04 03:03:00,1.75812,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136985",2019-10-04 03:04:00,1.42509,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136986",2019-10-04 03:05:00,1.80409,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,7.9,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136987",2019-10-04 03:06:00,1.80255,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,7.9,0.36477,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136988",2019-10-04 03:07:00,1.75458,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,7.9,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136989",2019-10-04 03:08:00,1.68685,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,7.9,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136990",2019-10-04 03:09:00,1.68323,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136991",2019-10-04 03:10:00,1.46108,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136992",2019-10-04 03:11:00,1.42635,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.1,0.35847,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136993",2019-10-04 03:12:00,1.49377,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.1,0.35847,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136994",2019-10-04 03:13:00,1.38764,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.1,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136995",2019-10-04 03:14:00,1.30447,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.2,0.36414,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136996",2019-10-04 03:15:00,1.32445,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.37044,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136997",2019-10-04 03:16:00,0.999333,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.3,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136998",2019-10-04 03:17:00,1.32673,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.4,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"136999",2019-10-04 03:18:00,1.33847,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,21.5,24,22.5,23,8.5,0.36981,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137000",2019-10-04 03:19:00,1.32836,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.4,0.37674,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137001",2019-10-04 03:20:00,1.34316,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.4,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137002",2019-10-04 03:21:00,1.28172,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.3,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137003",2019-10-04 03:22:00,1.11016,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.3,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137004",2019-10-04 03:23:00,1.12401,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.4,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137005",2019-10-04 03:24:00,1.50682,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.5,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137006",2019-10-04 03:25:00,1.49061,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137007",2019-10-04 03:26:00,1.37257,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137008",2019-10-04 03:27:00,1.39147,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137009",2019-10-04 03:28:00,1.59843,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,24,22.5,23,8,0.37359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137010",2019-10-04 03:29:00,1.36253,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.1,0.37044,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"137011",2019-10-04 03:30:00,1.70187,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.1,0.36981,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137012",2019-10-04 03:31:00,1.77406,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.1,0.36981,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137013",2019-10-04 03:32:00,1.82023,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.2,0.36981,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137014",2019-10-04 03:33:00,1.83578,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.3,0.36351,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137015",2019-10-04 03:34:00,1.81271,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.3,0.57141,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137016",2019-10-04 03:35:00,1.83584,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.3,0.6237,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137017",2019-10-04 03:36:00,1.71719,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.4,0.61362,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137018",2019-10-04 03:37:00,1.7711,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.3,0.54747,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137019",2019-10-04 03:38:00,1.69211,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.3,0.49203,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137020",2019-10-04 03:39:00,1.18875,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.4,0.36792,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137021",2019-10-04 03:40:00,1.57959,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,24,22.5,23,8.4,0.36981,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137022",2019-10-04 03:41:00,1.52645,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,23,8.3,0.36981,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137023",2019-10-04 03:42:00,1.51492,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,23,8.3,0.38871,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137024",2019-10-04 03:43:00,1.42638,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,23,8.2,0.39627,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137025",2019-10-04 03:44:00,1.41897,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8.2,0.36477,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137026",2019-10-04 03:45:00,1.32567,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8.1,0.36477,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137027",2019-10-04 03:46:00,1.32628,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8.1,0.36477,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137028",2019-10-04 03:47:00,1.34142,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8.1,0.37044,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137029",2019-10-04 03:48:00,1.35611,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8.1,0.36477,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137030",2019-10-04 03:49:00,1.36026,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.38178,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"137031",2019-10-04 03:50:00,1.70989,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137032",2019-10-04 03:51:00,1.34987,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137033",2019-10-04 03:52:00,1.32874,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137034",2019-10-04 03:53:00,1.33346,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137035",2019-10-04 03:54:00,1.52425,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137036",2019-10-04 03:55:00,1.45783,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137037",2019-10-04 03:56:00,1.44432,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137038",2019-10-04 03:57:00,1.55233,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137039",2019-10-04 03:58:00,1.63859,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137040",2019-10-04 03:59:00,1.7658,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"137041",2019-10-04 04:00:00,1.76696,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137042",2019-10-04 04:01:00,1.76271,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,8,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137043",2019-10-04 04:02:00,1.72073,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137044",2019-10-04 04:03:00,1.55239,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.9,0.39879,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137045",2019-10-04 04:04:00,1.74151,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.8,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137046",2019-10-04 04:05:00,2.05133,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.7,0.39438,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137047",2019-10-04 04:06:00,1.74562,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.7,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137048",2019-10-04 04:07:00,1.68751,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.7,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137049",2019-10-04 04:08:00,1.67677,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.7,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137050",2019-10-04 04:09:00,1.5993,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.6,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137051",2019-10-04 04:10:00,1.53782,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22.5,22.5,7.7,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137052",2019-10-04 04:11:00,1.39193,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.6,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137053",2019-10-04 04:12:00,1.39115,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.6,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137054",2019-10-04 04:13:00,1.33079,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.7,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137055",2019-10-04 04:14:00,1.30715,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.8,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137056",2019-10-04 04:15:00,1.31659,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137057",2019-10-04 04:16:00,1.34216,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137058",2019-10-04 04:17:00,1.17142,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137059",2019-10-04 04:18:00,1.30267,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"137060",2019-10-04 04:19:00,1.27988,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.40824,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"137061",2019-10-04 04:20:00,1.27492,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137062",2019-10-04 04:21:00,1.29429,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,7.9,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137063",2019-10-04 04:22:00,1.28459,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137064",2019-10-04 04:23:00,1.30203,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137065",2019-10-04 04:24:00,1.70832,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.1,0.40572,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137066",2019-10-04 04:25:00,1.37116,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137067",2019-10-04 04:26:00,1.39925,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137068",2019-10-04 04:27:00,1.56594,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137069",2019-10-04 04:28:00,1.7059,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137070",2019-10-04 04:29:00,1.75681,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.38997,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"137071",2019-10-04 04:30:00,2.00272,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8,0.39501,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137072",2019-10-04 04:31:00,1.78604,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.1,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137073",2019-10-04 04:32:00,1.77954,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.2,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137074",2019-10-04 04:33:00,1.78859,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.3,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137075",2019-10-04 04:34:00,1.7352,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.3,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137076",2019-10-04 04:35:00,1.74695,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.4,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137077",2019-10-04 04:36:00,1.80377,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.5,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137078",2019-10-04 04:37:00,1.66257,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.5,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137079",2019-10-04 04:38:00,1.62509,0,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20,22,24,22,22.5,8.4,0.38304,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137080",2019-10-04 04:39:00,1.54565,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137081",2019-10-04 04:40:00,1.44613,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137082",2019-10-04 04:41:00,1.436,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137083",2019-10-04 04:42:00,1.44505,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.38871,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137084",2019-10-04 04:43:00,1.46011,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.37863,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137085",2019-10-04 04:44:00,1.33442,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.38682,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137086",2019-10-04 04:45:00,1.3681,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.38619,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137087",2019-10-04 04:46:00,1.34523,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.39186,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137088",2019-10-04 04:47:00,1.3378,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137089",2019-10-04 04:48:00,1.32705,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.37737,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"137090",2019-10-04 04:49:00,1.31734,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.39753,0,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"137091",2019-10-04 04:50:00,1.46797,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137092",2019-10-04 04:51:00,1.39137,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.37485,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137093",2019-10-04 04:52:00,1.20704,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137094",2019-10-04 04:53:00,1.22017,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137095",2019-10-04 04:54:00,1.43419,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137096",2019-10-04 04:55:00,1.35117,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137097",2019-10-04 04:56:00,1.44145,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137098",2019-10-04 04:57:00,2.13915,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137099",2019-10-04 04:58:00,1.85115,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137100",2019-10-04 04:59:00,1.77975,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.5,0.48447,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137101",2019-10-04 05:00:00,1.79028,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.77427,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137102",2019-10-04 05:01:00,1.81154,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.65457,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137103",2019-10-04 05:02:00,1.77355,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.60417,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137104",2019-10-04 05:03:00,1.74721,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.57519,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137105",2019-10-04 05:04:00,1.69733,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.56574,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137106",2019-10-04 05:05:00,1.75353,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.55818,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137107",2019-10-04 05:06:00,1.77954,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.54117,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137108",2019-10-04 05:07:00,1.4554,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.54621,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137109",2019-10-04 05:08:00,1.57592,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.54621,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137110",2019-10-04 05:09:00,1.50299,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.54054,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137111",2019-10-04 05:10:00,1.48665,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.54054,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137112",2019-10-04 05:11:00,1.58781,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.53991,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137113",2019-10-04 05:12:00,1.42082,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.53424,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137114",2019-10-04 05:13:00,1.39196,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52857,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137115",2019-10-04 05:14:00,1.37204,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.53991,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137116",2019-10-04 05:15:00,1.29502,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.53424,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137117",2019-10-04 05:16:00,1.29035,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.53424,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137118",2019-10-04 05:17:00,1.16866,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.52794,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137119",2019-10-04 05:18:00,1.3941,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.54117,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137120",2019-10-04 05:19:00,1.24842,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137121",2019-10-04 05:20:00,1.28488,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137122",2019-10-04 05:21:00,1.30317,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137123",2019-10-04 05:22:00,1.20276,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137124",2019-10-04 05:23:00,1.3866,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.53865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137125",2019-10-04 05:24:00,1.38392,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.53802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137126",2019-10-04 05:25:00,1.40515,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.53676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137127",2019-10-04 05:26:00,1.34868,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137128",2019-10-04 05:27:00,1.50162,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137129",2019-10-04 05:28:00,1.66596,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137130",2019-10-04 05:29:00,1.6839,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137131",2019-10-04 05:30:00,1.69328,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137132",2019-10-04 05:31:00,1.76066,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137133",2019-10-04 05:32:00,1.7535,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137134",2019-10-04 05:33:00,1.70654,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52668,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137135",2019-10-04 05:34:00,1.77101,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137136",2019-10-04 05:35:00,1.77861,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.4,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137137",2019-10-04 05:36:00,1.75252,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
