"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"137138",2019-10-04 05:37:00,1.54186,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.3,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137139",2019-10-04 05:38:00,1.99033,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137140",2019-10-04 05:39:00,1.57814,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137141",2019-10-04 05:40:00,1.50041,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137142",2019-10-04 05:41:00,1.46143,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137143",2019-10-04 05:42:00,1.42247,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137144",2019-10-04 05:43:00,1.38724,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137145",2019-10-04 05:44:00,1.48075,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137146",2019-10-04 05:45:00,1.45173,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.53739,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137147",2019-10-04 05:46:00,1.2873,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.8,0.54054,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137148",2019-10-04 05:47:00,1.34439,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.8,0.53613,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137149",2019-10-04 05:48:00,1.32786,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.5544,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"137150",2019-10-04 05:49:00,1.31397,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.55503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137151",2019-10-04 05:50:00,1.30148,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137152",2019-10-04 05:51:00,1.66161,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137153",2019-10-04 05:52:00,1.31382,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137154",2019-10-04 05:53:00,1.49259,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137155",2019-10-04 05:54:00,1.48902,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137156",2019-10-04 05:55:00,1.40219,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.1,0.55062,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137157",2019-10-04 05:56:00,1.47576,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8.2,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137158",2019-10-04 05:57:00,1.63026,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,8,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137159",2019-10-04 05:58:00,1.54139,0,0,22,22,22,22,30,27,27,0,0,22.5,22,20,22,24,22,22.5,7.9,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137160",2019-10-04 05:59:00,1.73642,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,8.1,0.54432,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137161",2019-10-04 06:00:00,1.68714,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.9,0.52857,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137162",2019-10-04 06:01:00,1.71264,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.7,0.52857,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137163",2019-10-04 06:02:00,1.6799,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.7,0.53424,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137164",2019-10-04 06:03:00,1.66365,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.9,0.52857,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137165",2019-10-04 06:04:00,1.72195,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.8,0.53298,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137166",2019-10-04 06:05:00,2.11457,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.7,0.53424,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137167",2019-10-04 06:06:00,1.9658,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.7,0.52668,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137168",2019-10-04 06:07:00,1.70062,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.8,0.53424,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137169",2019-10-04 06:08:00,1.54567,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.9,0.52794,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137170",2019-10-04 06:09:00,1.49529,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.9,0.52794,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137171",2019-10-04 06:10:00,1.35971,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22.5,7.8,0.69111,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137172",2019-10-04 06:11:00,1.46246,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.79191,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137173",2019-10-04 06:12:00,1.37833,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.78624,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137174",2019-10-04 06:13:00,1.45214,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.69804,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137175",2019-10-04 06:14:00,1.40333,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.2,0.63567,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137176",2019-10-04 06:15:00,1.34224,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.52794,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137177",2019-10-04 06:16:00,1.30099,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.52794,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137178",2019-10-04 06:17:00,1.25742,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.2,0.52731,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137179",2019-10-04 06:18:00,0.931161,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.53487,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"137180",2019-10-04 06:19:00,1.2905,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137181",2019-10-04 06:20:00,1.29247,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137182",2019-10-04 06:21:00,1.29414,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137183",2019-10-04 06:22:00,1.29037,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137184",2019-10-04 06:23:00,1.52153,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137185",2019-10-04 06:24:00,1.04246,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137186",2019-10-04 06:25:00,1.20629,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137187",2019-10-04 06:26:00,1.3148,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137188",2019-10-04 06:27:00,1.41344,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137189",2019-10-04 06:28:00,1.5778,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.52227,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"137190",2019-10-04 06:29:00,1.61423,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.5103,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137191",2019-10-04 06:30:00,1.65605,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50967,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137192",2019-10-04 06:31:00,1.66449,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.51597,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137193",2019-10-04 06:32:00,1.63833,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.52164,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137194",2019-10-04 06:33:00,1.66637,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.51597,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137195",2019-10-04 06:34:00,1.67224,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.6,0.5166,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137196",2019-10-04 06:35:00,1.72776,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.5,0.51534,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137197",2019-10-04 06:36:00,1.69169,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.51534,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137198",2019-10-04 06:37:00,1.62795,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.51534,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137199",2019-10-04 06:38:00,1.40436,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.6,0.52101,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137200",2019-10-04 06:39:00,1.60453,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.5,0.51219,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137201",2019-10-04 06:40:00,1.59482,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.51471,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137202",2019-10-04 06:41:00,1.54,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.49077,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137203",2019-10-04 06:42:00,1.46648,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.50211,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137204",2019-10-04 06:43:00,1.45615,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49077,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137205",2019-10-04 06:44:00,1.41755,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.49581,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137206",2019-10-04 06:45:00,1.53196,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.50211,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137207",2019-10-04 06:46:00,1.43346,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49014,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137208",2019-10-04 06:47:00,1.36822,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.49077,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"137209",2019-10-04 06:48:00,1.34189,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50841,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"137210",2019-10-04 06:49:00,1.31216,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137211",2019-10-04 06:50:00,1.28495,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137212",2019-10-04 06:51:00,1.1663,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.51408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137213",2019-10-04 06:52:00,1.38927,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137214",2019-10-04 06:53:00,1.45331,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137215",2019-10-04 06:54:00,1.408,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137216",2019-10-04 06:55:00,1.33588,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137217",2019-10-04 06:56:00,1.43267,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137218",2019-10-04 06:57:00,1.59812,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137219",2019-10-04 06:58:00,1.46357,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.50211,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"137220",2019-10-04 06:59:00,1.93154,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.49644,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137221",2019-10-04 07:00:00,1.56391,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49644,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137222",2019-10-04 07:01:00,1.79319,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49329,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137223",2019-10-04 07:02:00,1.69071,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.49329,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137224",2019-10-04 07:03:00,1.51352,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.7,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137225",2019-10-04 07:04:00,1.6674,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.8,0.49581,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137226",2019-10-04 07:05:00,1.77212,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,7.9,0.49077,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137227",2019-10-04 07:06:00,1.66457,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137228",2019-10-04 07:07:00,1.66696,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.1,0.49392,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137229",2019-10-04 07:08:00,1.56089,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.2,0.49518,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137230",2019-10-04 07:09:00,1.51808,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.2,0.48447,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137231",2019-10-04 07:10:00,1.44316,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.3,0.48447,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137232",2019-10-04 07:11:00,1.45177,0,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,8.3,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137233",2019-10-04 07:12:00,1.54343,0,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,8.3,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137234",2019-10-04 07:13:00,1.38346,0,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,8.2,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137235",2019-10-04 07:14:00,1.36735,0,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,8.1,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137236",2019-10-04 07:15:00,1.3824,9,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.9,0.49014,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137237",2019-10-04 07:16:00,1.37511,8,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.9,0.4788,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137238",2019-10-04 07:17:00,1.2855,8,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.48447,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"137239",2019-10-04 07:18:00,1.31062,8,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.50274,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137240",2019-10-04 07:19:00,1.31884,9,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.49959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137241",2019-10-04 07:20:00,1.2929,10,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137242",2019-10-04 07:21:00,1.27333,9,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137243",2019-10-04 07:22:00,1.30819,11,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.8,0.55062,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137244",2019-10-04 07:23:00,1.45902,11,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,8,2.01285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137245",2019-10-04 07:24:00,1.37515,12,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.59283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137246",2019-10-04 07:25:00,1.77966,12,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.60102,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137247",2019-10-04 07:26:00,1.48594,12,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137248",2019-10-04 07:27:00,1.7216,11,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,22,22,7.7,0.8757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"137249",2019-10-04 07:28:00,1.64842,12,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.7,0.96957,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"137250",2019-10-04 07:29:00,1.6418,12,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.90657,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137251",2019-10-04 07:30:00,1.91116,13,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,0.70245,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137252",2019-10-04 07:31:00,1.69112,13,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,0.67977,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137253",2019-10-04 07:32:00,1.84232,14,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.69111,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137254",2019-10-04 07:33:00,1.68517,14,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.65646,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137255",2019-10-04 07:34:00,1.67975,15,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,2.07711,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137256",2019-10-04 07:35:00,1.85581,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.67851,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137257",2019-10-04 07:36:00,1.6357,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.6552,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137258",2019-10-04 07:37:00,1.54272,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.66087,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137259",2019-10-04 07:38:00,1.53793,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.66024,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137260",2019-10-04 07:39:00,1.29021,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.65646,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137261",2019-10-04 07:40:00,1.54688,16,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.6426,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137262",2019-10-04 07:41:00,1.445,17,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,0.6615,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137263",2019-10-04 07:42:00,1.43591,18,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8,0.67347,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137264",2019-10-04 07:43:00,1.38608,19,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.1,0.66717,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137265",2019-10-04 07:44:00,1.38573,19,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.2,0.66087,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137266",2019-10-04 07:45:00,1.40681,20,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.3,0.6552,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137267",2019-10-04 07:46:00,1.6989,22,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.58527,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137268",2019-10-04 07:47:00,1.42685,24,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.3,0.60417,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"137269",2019-10-04 07:48:00,1.39566,26,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.3,0.60417,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137270",2019-10-04 07:49:00,1.34015,28,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.1,0.59094,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137271",2019-10-04 07:50:00,1.33233,30,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8,0.57267,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137272",2019-10-04 07:51:00,1.32646,32,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,0.53361,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137273",2019-10-04 07:52:00,1.49006,33,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.43911,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137274",2019-10-04 07:53:00,1.62232,35,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.7,0.42651,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137275",2019-10-04 07:54:00,1.4482,34,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.7,0.4158,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137276",2019-10-04 07:55:00,1.44304,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.7,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137277",2019-10-04 07:56:00,1.62775,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.8,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137278",2019-10-04 07:57:00,2.04922,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,7.9,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"137279",2019-10-04 07:58:00,1.79981,37,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8,0.38304,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137280",2019-10-04 07:59:00,1.84973,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.1,0.38871,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137281",2019-10-04 08:00:00,1.89211,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137282",2019-10-04 08:01:00,1.94298,37,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137283",2019-10-04 08:02:00,1.84586,33,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.3,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137284",2019-10-04 08:03:00,1.81289,32,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137285",2019-10-04 08:04:00,1.74065,32,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137286",2019-10-04 08:05:00,1.68932,31,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.41328,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137287",2019-10-04 08:06:00,1.49838,31,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137288",2019-10-04 08:07:00,1.35555,30,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137289",2019-10-04 08:08:00,1.22395,29,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137290",2019-10-04 08:09:00,1.19709,29,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.43911,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137291",2019-10-04 08:10:00,1.12932,29,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.43344,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137292",2019-10-04 08:11:00,1.0868,29,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.43911,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137293",2019-10-04 08:12:00,1.01864,29,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.4221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137294",2019-10-04 08:13:00,1.22655,32,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137295",2019-10-04 08:14:00,1.00626,35,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137296",2019-10-04 08:15:00,1.00737,41,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137297",2019-10-04 08:16:00,0.98545,45,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.33957,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137298",2019-10-04 08:17:00,1.00312,48,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.4,0.32634,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137299",2019-10-04 08:18:00,0.994163,48,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137300",2019-10-04 08:19:00,0.912144,48,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.3276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137301",2019-10-04 08:20:00,1.03831,48,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137302",2019-10-04 08:21:00,1.10272,48,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.7,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137303",2019-10-04 08:22:00,0.999379,38,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137304",2019-10-04 08:23:00,0.999666,36,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137305",2019-10-04 08:24:00,0.836942,35,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137306",2019-10-04 08:25:00,0.999528,35,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137307",2019-10-04 08:26:00,0.985352,37,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137308",2019-10-04 08:27:00,1.0198,39,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137309",2019-10-04 08:28:00,1.0179,41,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.7,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137310",2019-10-04 08:29:00,0.928017,44,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137311",2019-10-04 08:30:00,1.01215,45,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.60669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137312",2019-10-04 08:31:00,1.04119,46,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137313",2019-10-04 08:32:00,1.05209,51,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.29547,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137314",2019-10-04 08:33:00,1.05425,64,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.22554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137315",2019-10-04 08:34:00,1.05318,85,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.11277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137316",2019-10-04 08:35:00,1.07169,105,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.7,0.01134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137317",2019-10-04 08:36:00,1.06023,119,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,-0.05796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137318",2019-10-04 08:37:00,1.05212,120,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137319",2019-10-04 08:38:00,1.07382,107,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.00567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137320",2019-10-04 08:39:00,1.22626,95,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137321",2019-10-04 08:40:00,1.32227,86,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.09324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137322",2019-10-04 08:41:00,1.03545,81,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.11214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137323",2019-10-04 08:42:00,1.02831,77,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.1323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137324",2019-10-04 08:43:00,1.0333,69,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137325",2019-10-04 08:44:00,0.955182,63,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.20664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137326",2019-10-04 08:45:00,0.964355,56,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.24444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137327",2019-10-04 08:46:00,0.677475,52,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.26334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137328",2019-10-04 08:47:00,1.31519,51,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.26397,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137329",2019-10-04 08:48:00,1.05684,51,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.26964,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137330",2019-10-04 08:49:00,1.15159,56,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.23877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137331",2019-10-04 08:50:00,0.961542,65,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.18837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137332",2019-10-04 08:51:00,0.970466,79,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137333",2019-10-04 08:52:00,0.964918,93,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137334",2019-10-04 08:53:00,1.05336,102,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,-0.00693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137335",2019-10-04 08:54:00,0.944691,100,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.01134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137336",2019-10-04 08:55:00,0.946524,91,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.06741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137337",2019-10-04 08:56:00,0.927997,83,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.5,0.09072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137338",2019-10-04 08:57:00,0.970709,80,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.13041,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137339",2019-10-04 08:58:00,0.959265,79,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.13104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137340",2019-10-04 08:59:00,1.00032,77,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.6,0.126,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137341",2019-10-04 09:00:00,1.045,78,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.7,0.12537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137342",2019-10-04 09:01:00,1.03334,72,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.8,0.15624,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137343",2019-10-04 09:02:00,1.04391,64,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,8.9,0.20034,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137344",2019-10-04 09:03:00,1.0383,57,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9,0.23562,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137345",2019-10-04 09:04:00,1.04989,54,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9.2,0.23877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137346",2019-10-04 09:05:00,1.06709,59,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9.3,0.21357,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137347",2019-10-04 09:06:00,1.11469,69,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9.4,0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137348",2019-10-04 09:07:00,0.991626,80,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9.5,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137349",2019-10-04 09:08:00,1.0485,90,0,22,22,22,22,30,27,27,0,0,21.5,22,19.5,22,24,21.5,22,9.6,0.08568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137350",2019-10-04 09:09:00,1.06951,96,0,22,22,22,22,30,27,27,0,0,21.5,22,19.5,22,24,21.5,22,9.7,0.05607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137351",2019-10-04 09:10:00,1.06468,95,0,22,22,22,22,30,27,27,0,0,21.5,22,19.5,22,24,21.5,22,9.8,0.05607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137352",2019-10-04 09:11:00,1.05045,90,0,22,22,22,22,30,27,27,0,0,21.5,22,19.5,22,24,21.5,22,9.9,0.1008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137353",2019-10-04 09:12:00,1.08572,83,0,22,22,22,22,30,27,27,0,0,22,22,19.5,22,24,21.5,22,9.9,0.14931,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137354",2019-10-04 09:13:00,2.23845,78,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10,0.16947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137355",2019-10-04 09:14:00,1.53989,80,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10,0.15687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137356",2019-10-04 09:15:00,1.817,83,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.1,0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137357",2019-10-04 09:16:00,2.40836,88,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.1,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137358",2019-10-04 09:17:00,2.90975,94,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.2,0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137359",2019-10-04 09:18:00,3.0651,103,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.2,0.02394,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137360",2019-10-04 09:19:00,3.19958,120,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.3,-0.06363,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137361",2019-10-04 09:20:00,3.24413,139,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.3,-0.17766,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137362",2019-10-04 09:21:00,3.14759,153,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.3,-0.23436,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137363",2019-10-04 09:22:00,2.99575,153,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.4,-0.23814,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137364",2019-10-04 09:23:00,3.02407,139,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.4,-0.1512,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137365",2019-10-04 09:24:00,2.60132,118,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.5,-0.05103,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137366",2019-10-04 09:25:00,2.17977,110,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.6,0.29862,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137367",2019-10-04 09:26:00,2.14192,112,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.27657,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137368",2019-10-04 09:27:00,1.91635,119,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.26334,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137369",2019-10-04 09:28:00,1.7815,123,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.1134,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137370",2019-10-04 09:29:00,1.71885,128,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,-0.0945,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137371",2019-10-04 09:30:00,1.49813,130,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.6,-0.10773,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137372",2019-10-04 09:31:00,1.49204,136,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.17577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137373",2019-10-04 09:32:00,1.37094,144,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,-0.19656,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137374",2019-10-04 09:33:00,1.33263,149,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.22617,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137375",2019-10-04 09:34:00,1.30712,157,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.26523,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137376",2019-10-04 09:35:00,1.26193,172,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.33453,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137377",2019-10-04 09:36:00,1.26095,193,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.41706,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137378",2019-10-04 09:37:00,1.27895,216,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.3,-0.51849,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"137379",2019-10-04 09:38:00,1.27562,217,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137380",2019-10-04 09:39:00,1.2674,197,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.41013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137381",2019-10-04 09:40:00,1.22534,181,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.32319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137382",2019-10-04 09:41:00,1.30982,176,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137383",2019-10-04 09:42:00,2.03402,168,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.28035,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137384",2019-10-04 09:43:00,1.66733,158,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.22239,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137385",2019-10-04 09:44:00,2.01475,140,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137386",2019-10-04 09:45:00,2.46205,128,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.07686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137387",2019-10-04 09:46:00,2.74883,121,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.3,-0.03969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137388",2019-10-04 09:47:00,3.03648,120,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.03843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"137389",2019-10-04 09:48:00,2.92285,125,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.07686,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137390",2019-10-04 09:49:00,2.95651,132,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.126,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137391",2019-10-04 09:50:00,2.95696,135,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.12726,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137392",2019-10-04 09:51:00,2.97785,126,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,-0.08253,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137393",2019-10-04 09:52:00,2.80537,112,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.00756,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137394",2019-10-04 09:53:00,2.47278,101,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,0.06111,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137395",2019-10-04 09:54:00,2.43457,92,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137396",2019-10-04 09:55:00,2.20184,89,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,0.1008,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137397",2019-10-04 09:56:00,1.97442,89,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,0.10017,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137398",2019-10-04 09:57:00,1.80097,87,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.10395,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137399",2019-10-04 09:58:00,1.71583,86,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.1071,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137400",2019-10-04 09:59:00,1.60547,88,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,0.11214,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137401",2019-10-04 10:00:00,1.63632,94,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.06363,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"137402",2019-10-04 10:01:00,1.35965,103,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.10773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137403",2019-10-04 10:02:00,1.57494,112,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.7,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137404",2019-10-04 10:03:00,1.38191,114,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.15561,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137405",2019-10-04 10:04:00,1.33831,105,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,-0.10836,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137406",2019-10-04 10:05:00,1.30137,87,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137407",2019-10-04 10:06:00,1.17803,73,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.06111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137408",2019-10-04 10:07:00,1.34079,63,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.09954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137409",2019-10-04 10:08:00,1.12579,63,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.1,0.09639,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137410",2019-10-04 10:09:00,1.07021,72,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.06174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137411",2019-10-04 10:10:00,1.04095,84,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137412",2019-10-04 10:11:00,0.982936,94,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137413",2019-10-04 10:12:00,0.930474,94,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,0.25011,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137414",2019-10-04 10:13:00,0.947082,86,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11.2,0.28224,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137415",2019-10-04 10:14:00,0.945346,74,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137416",2019-10-04 10:15:00,0.919218,62,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.28287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137417",2019-10-04 10:16:00,0.897213,53,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.12978,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137418",2019-10-04 10:17:00,0.875915,48,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.9,0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137419",2019-10-04 10:18:00,0.868569,47,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137420",2019-10-04 10:19:00,0.905331,48,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.6,0.1575,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137421",2019-10-04 10:20:00,1.06357,49,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.14427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137422",2019-10-04 10:21:00,0.95993,57,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.7,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137423",2019-10-04 10:22:00,1.00845,73,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,0.02394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137424",2019-10-04 10:23:00,1.02037,83,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,11,0.09954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137425",2019-10-04 10:24:00,1.03133,84,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137426",2019-10-04 10:25:00,1.02076,81,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.8,-0.01134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137427",2019-10-04 10:26:00,1.03739,82,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.7,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137428",2019-10-04 10:27:00,0.912477,89,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.6,-0.05859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137429",2019-10-04 10:28:00,1.06893,98,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.5,-0.1134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137430",2019-10-04 10:29:00,1.002,104,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.5,-0.13986,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137431",2019-10-04 10:30:00,1.0539,108,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.6,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137432",2019-10-04 10:31:00,1.04451,107,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,21.5,22,10.5,0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137433",2019-10-04 10:32:00,1.03243,102,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.4,0.05481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137434",2019-10-04 10:33:00,1.0407,98,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.5,0.05859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137435",2019-10-04 10:34:00,1.08726,95,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.5,0.06426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137436",2019-10-04 10:35:00,1.02437,95,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.5,0.06174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137437",2019-10-04 10:36:00,1.02512,96,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.7,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137438",2019-10-04 10:37:00,1.01141,92,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.9,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137439",2019-10-04 10:38:00,1.02446,86,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.8,0.10017,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137440",2019-10-04 10:39:00,0.99792,79,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.9,0.14364,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137441",2019-10-04 10:40:00,1.00566,71,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.6,0.1701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137442",2019-10-04 10:41:00,0.894813,68,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.2,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137443",2019-10-04 10:42:00,0.957734,73,0,22,22,22,22,30,27,27,0,0,22,22,20,22,24,22,22,10.6,0.1323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137444",2019-10-04 10:43:00,1.0169,83,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.4,0.08127,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137445",2019-10-04 10:44:00,0.993876,93,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.3,0.03087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137446",2019-10-04 10:45:00,0.882822,96,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.4,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137447",2019-10-04 10:46:00,0.928386,99,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.3,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137448",2019-10-04 10:47:00,0.905183,96,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.1,0.04662,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137449",2019-10-04 10:48:00,0.979984,92,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.2,0.04977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137450",2019-10-04 10:49:00,0.759776,94,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.3,0.02457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137451",2019-10-04 10:50:00,0.915187,102,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.2,-0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137452",2019-10-04 10:51:00,0.90499,106,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.1,-0.0315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137453",2019-10-04 10:52:00,1.0698,110,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.3,-0.04221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137454",2019-10-04 10:53:00,0.910585,115,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.2,-0.04095,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137455",2019-10-04 10:54:00,0.936175,128,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.2,-0.17388,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137456",2019-10-04 10:55:00,0.920269,156,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.2,-0.28539,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137457",2019-10-04 10:56:00,0.617428,185,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,24,22,22,10.5,-0.42273,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137458",2019-10-04 10:57:00,1.13626,196,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.3,-0.44163,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137459",2019-10-04 10:58:00,0.969609,180,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.4,-0.31689,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137460",2019-10-04 10:59:00,0.99347,157,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.5,0.06867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137461",2019-10-04 11:00:00,1.02155,140,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.6,0.0441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137462",2019-10-04 11:01:00,0.695223,128,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,11,0.0756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137463",2019-10-04 11:02:00,1.06886,116,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.6,0.03024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137464",2019-10-04 11:03:00,1.02568,106,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.3,-0.08379,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137465",2019-10-04 11:04:00,1.01232,90,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.2,-0.01323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137466",2019-10-04 11:05:00,1.01431,77,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.2,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
