"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"137467",2019-10-04 11:06:00,0.984448,69,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.2,0.06111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137468",2019-10-04 11:07:00,1.17049,73,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.1,0.02457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137469",2019-10-04 11:08:00,0.9069,83,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.1,-0.03213,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137470",2019-10-04 11:09:00,0.990588,94,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.1,-0.08253,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137471",2019-10-04 11:10:00,1.00998,101,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.3,-0.10206,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137472",2019-10-04 11:11:00,0.956156,105,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.3,-0.12285,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137473",2019-10-04 11:12:00,0.998779,103,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.3,-0.1134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137474",2019-10-04 11:13:00,0.961428,100,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.5,-0.11403,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137475",2019-10-04 11:14:00,1.039,104,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.5,-0.13293,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137476",2019-10-04 11:15:00,1.11351,104,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.4,-0.1134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137477",2019-10-04 11:16:00,1.08664,97,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.7,-0.05796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137478",2019-10-04 11:17:00,1.01777,80,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.8,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137479",2019-10-04 11:18:00,0.942723,69,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.8,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137480",2019-10-04 11:19:00,0.940789,63,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.9,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137481",2019-10-04 11:20:00,0.940076,67,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.8,0.04851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137482",2019-10-04 11:21:00,0.957155,79,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.7,-0.01449,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137483",2019-10-04 11:22:00,0.966549,94,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.4,1.29087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137484",2019-10-04 11:23:00,0.955797,111,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,10.6,-0.17703,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137485",2019-10-04 11:24:00,0.966721,120,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22,11,-0.20349,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137486",2019-10-04 11:25:00,0.953744,127,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,10.7,-0.25956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137487",2019-10-04 11:26:00,0.977183,136,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,10.8,-0.30366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137488",2019-10-04 11:27:00,1.10422,136,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,10.1,-0.29358,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137489",2019-10-04 11:28:00,1.26337,140,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.8,-0.0882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137490",2019-10-04 11:29:00,0.955403,149,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.6,0.28539,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137491",2019-10-04 11:30:00,0.904601,151,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.8,0.57393,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137492",2019-10-04 11:31:00,0.89576,143,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.7,0.97587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137493",2019-10-04 11:32:00,1.04029,134,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.6,0.98532,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137494",2019-10-04 11:33:00,0.896861,133,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.8,0.6615,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137495",2019-10-04 11:34:00,1.16994,142,0,22,22,22,22,30,27,27,0,0,22,22,20.5,22,23.5,22,22.5,9.8,-0.17766,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137496",2019-10-04 11:35:00,0.888803,162,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.8,-0.30303,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137497",2019-10-04 11:36:00,0.89075,177,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.6,-0.2205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137498",2019-10-04 11:37:00,0.797714,173,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.19026,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137499",2019-10-04 11:38:00,0.907382,162,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.24192,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137500",2019-10-04 11:39:00,0.91188,144,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.15435,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137501",2019-10-04 11:40:00,0.973947,126,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.6,-0.07686,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137502",2019-10-04 11:41:00,1.25758,118,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137503",2019-10-04 11:42:00,0.966966,118,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,10,-0.06426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137504",2019-10-04 11:43:00,0.938069,119,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.9,-0.05859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137505",2019-10-04 11:44:00,0.941589,120,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.9,-0.08253,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137506",2019-10-04 11:45:00,0.930271,131,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137507",2019-10-04 11:46:00,0.948081,136,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.15813,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137508",2019-10-04 11:47:00,0.922353,142,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.5,-0.19152,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137509",2019-10-04 11:48:00,1.10059,149,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.25326,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137510",2019-10-04 11:49:00,0.927066,159,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.29043,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137511",2019-10-04 11:50:00,0.92791,166,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.5,-0.3339,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137512",2019-10-04 11:51:00,0.94699,164,0,22,22,22,22,30,27,27,0,0,22,22,21,22,23.5,22,22.5,9.7,-0.28161,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137513",2019-10-04 11:52:00,0.951374,147,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137514",2019-10-04 11:53:00,0.962066,129,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.6,0.18207,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137515",2019-10-04 11:54:00,0.920377,118,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,0.2079,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137516",2019-10-04 11:55:00,1.03078,111,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,0.13671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137517",2019-10-04 11:56:00,0.944833,108,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.6,-0.02079,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137518",2019-10-04 11:57:00,0.950171,112,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,-0.063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137519",2019-10-04 11:58:00,0.991969,111,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.5,-0.03213,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137520",2019-10-04 11:59:00,0.930452,112,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137521",2019-10-04 12:00:00,1.04358,114,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.19341,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137522",2019-10-04 12:01:00,1.1764,112,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.17073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137523",2019-10-04 12:02:00,1.02747,111,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.5,-0.1827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137524",2019-10-04 12:03:00,0.677218,117,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.9,-0.23373,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137525",2019-10-04 12:04:00,0.968838,118,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,-0.2079,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137526",2019-10-04 12:05:00,0.947535,108,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,-0.17577,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137527",2019-10-04 12:06:00,1.18968,108,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.8,-0.20223,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137528",2019-10-04 12:07:00,0.934465,123,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,-0.2142,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137529",2019-10-04 12:08:00,0.963667,131,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.7,-0.29673,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137530",2019-10-04 12:09:00,0.933529,136,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.5,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137531",2019-10-04 12:10:00,0.952588,143,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.3276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137532",2019-10-04 12:11:00,0.970666,145,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.5,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137533",2019-10-04 12:12:00,0.950931,131,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.22743,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137534",2019-10-04 12:13:00,0.974745,120,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137535",2019-10-04 12:14:00,0.964528,117,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.17325,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137536",2019-10-04 12:15:00,0.995209,122,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.2079,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137537",2019-10-04 12:16:00,0.954178,122,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.20538,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137538",2019-10-04 12:17:00,0.982658,128,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.25263,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137539",2019-10-04 12:18:00,0.973752,142,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137540",2019-10-04 12:19:00,0.946409,144,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.25893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137541",2019-10-04 12:20:00,0.977352,139,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.29043,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137542",2019-10-04 12:21:00,0.89062,136,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.2709,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137543",2019-10-04 12:22:00,0.735139,141,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.34713,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137544",2019-10-04 12:23:00,0.952938,176,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.55566,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137545",2019-10-04 12:24:00,0.985269,206,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.62685,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137546",2019-10-04 12:25:00,0.96992,206,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.60606,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137547",2019-10-04 12:26:00,0.971939,192,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.53928,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137548",2019-10-04 12:27:00,0.981725,182,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.49833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137549",2019-10-04 12:28:00,1.01013,185,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137550",2019-10-04 12:29:00,1.02507,199,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.61173,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137551",2019-10-04 12:30:00,0.974418,207,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.62559,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137552",2019-10-04 12:31:00,0.950305,198,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.57519,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137553",2019-10-04 12:32:00,0.922521,194,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137554",2019-10-04 12:33:00,1.10474,207,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.4,-0.63126,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137555",2019-10-04 12:34:00,0.896629,195,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.50778,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137556",2019-10-04 12:35:00,0.821956,168,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.41013,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137557",2019-10-04 12:36:00,0.839979,161,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.4536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137558",2019-10-04 12:37:00,0.808733,186,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.53676,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137559",2019-10-04 12:38:00,0.826779,190,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.55566,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137560",2019-10-04 12:39:00,0.795238,199,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.3,-0.6237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137561",2019-10-04 12:40:00,0.80143,201,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.2,-0.57015,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137562",2019-10-04 12:41:00,0.833439,202,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,9.1,-0.60606,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137563",2019-10-04 12:42:00,0.933502,211,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137564",2019-10-04 12:43:00,0.888901,196,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.9,-0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137565",2019-10-04 12:44:00,0.903141,185,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.9,-0.4851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137566",2019-10-04 12:45:00,0.928339,167,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.40383,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137567",2019-10-04 12:46:00,0.954654,163,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.39123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137568",2019-10-04 12:47:00,0.926552,169,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.7,-0.43848,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137569",2019-10-04 12:48:00,0.941104,187,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.53676,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137570",2019-10-04 12:49:00,0.968633,208,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.7,-0.44793,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137571",2019-10-04 12:50:00,1.01518,193,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.25956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137572",2019-10-04 12:51:00,1.03473,182,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.13923,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137573",2019-10-04 12:52:00,0.984563,151,0,22,22,22,22,30,27,27,0,0,22,22,21,22.5,23.5,22,22.5,8.8,-0.02268,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137574",2019-10-04 12:53:00,1.09604,147,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.8,-0.1575,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137575",2019-10-04 12:54:00,1.04404,155,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.9,-0.34587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137576",2019-10-04 12:55:00,1.09485,161,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.9,-0.36603,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137577",2019-10-04 12:56:00,0.949611,156,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.8,-0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137578",2019-10-04 12:57:00,1.00882,150,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.8,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137579",2019-10-04 12:58:00,0.944007,126,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.9,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137580",2019-10-04 12:59:00,0.9289,155,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,8.9,-0.42273,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137581",2019-10-04 13:00:00,1.04513,170,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9,-0.37863,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137582",2019-10-04 13:01:00,0.91734,132,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9,-0.16758,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137583",2019-10-04 13:02:00,0.687854,108,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.12663,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137584",2019-10-04 13:03:00,0.829308,137,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.32445,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137585",2019-10-04 13:04:00,0.869981,166,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.2,-0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137586",2019-10-04 13:05:00,0.830343,139,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.2,-0.24129,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137587",2019-10-04 13:06:00,0.87608,138,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.2835,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137588",2019-10-04 13:07:00,0.860303,153,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.39123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137589",2019-10-04 13:08:00,0.823623,171,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.43533,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137590",2019-10-04 13:09:00,0.858474,167,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.2,-0.40509,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137591",2019-10-04 13:10:00,0.868832,175,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.46809,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137592",2019-10-04 13:11:00,0.871547,178,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22,22.5,9.1,-0.46746,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137593",2019-10-04 13:12:00,0.891139,158,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.33516,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137594",2019-10-04 13:13:00,0.897261,149,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.1,-0.33516,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137595",2019-10-04 13:14:00,0.9156,151,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.1,-0.32256,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137596",2019-10-04 13:15:00,0.929355,136,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.26775,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137597",2019-10-04 13:16:00,0.952451,146,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.32949,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137598",2019-10-04 13:17:00,0.951735,150,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.32949,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137599",2019-10-04 13:18:00,0.929831,140,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.27846,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137600",2019-10-04 13:19:00,0.912975,164,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.15246,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137601",2019-10-04 13:20:00,0.910841,228,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.75663,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137602",2019-10-04 13:21:00,0.938885,230,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.69048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137603",2019-10-04 13:22:00,0.893191,189,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.48699,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137604",2019-10-04 13:23:00,0.93322,179,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.47313,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137605",2019-10-04 13:24:00,0.923282,170,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137606",2019-10-04 13:25:00,0.970345,183,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.1,-0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137607",2019-10-04 13:26:00,0.957733,202,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.1,-0.61992,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137608",2019-10-04 13:27:00,0.952602,226,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.80514,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137609",2019-10-04 13:28:00,0.969249,264,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.89523,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137610",2019-10-04 13:29:00,1.07519,233,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.69993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137611",2019-10-04 13:30:00,0.989248,207,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.1,-0.58716,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137612",2019-10-04 13:31:00,0.960569,177,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137613",2019-10-04 13:32:00,0.962031,171,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.45549,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137614",2019-10-04 13:33:00,0.922571,177,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.47313,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137615",2019-10-04 13:34:00,0.905273,174,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9,-0.39249,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137616",2019-10-04 13:35:00,0.946603,178,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.2,-0.52353,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137617",2019-10-04 13:36:00,0.69483,202,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.63693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137618",2019-10-04 13:37:00,0.882303,224,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.78183,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137619",2019-10-04 13:38:00,0.866307,242,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.77679,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137620",2019-10-04 13:39:00,0.852693,201,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137621",2019-10-04 13:40:00,0.870464,155,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.33516,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137622",2019-10-04 13:41:00,0.858743,135,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.28287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137623",2019-10-04 13:42:00,0.619167,138,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.3087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137624",2019-10-04 13:43:00,0.867299,143,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.5,-0.315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137625",2019-10-04 13:44:00,0.866179,136,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.5,-0.26712,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137626",2019-10-04 13:45:00,0.827506,128,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.2205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137627",2019-10-04 13:46:00,0.86124,122,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.21672,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137628",2019-10-04 13:47:00,0.98845,131,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137629",2019-10-04 13:48:00,0.841907,135,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.5,-0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137630",2019-10-04 13:49:00,0.863343,134,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,0.06111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137631",2019-10-04 13:50:00,0.889898,134,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137632",2019-10-04 13:51:00,0.946829,134,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.09576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137633",2019-10-04 13:52:00,0.948912,127,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.22113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137634",2019-10-04 13:53:00,0.944474,119,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.3,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137635",2019-10-04 13:54:00,0.942637,95,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,-0.02583,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137636",2019-10-04 13:55:00,0.816453,70,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.4,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137637",2019-10-04 13:56:00,0.942571,67,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,0.06804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137638",2019-10-04 13:57:00,0.969943,80,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.03276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137639",2019-10-04 13:58:00,0.956202,97,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.08946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137640",2019-10-04 13:59:00,0.992994,102,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.12033,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137641",2019-10-04 14:00:00,0.962217,105,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.12726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137642",2019-10-04 14:01:00,0.974985,97,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.05166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137643",2019-10-04 14:02:00,0.55547,93,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.08883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137644",2019-10-04 14:03:00,0.872042,110,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.1764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137645",2019-10-04 14:04:00,1.32239,117,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.16317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137646",2019-10-04 14:05:00,0.955029,119,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.19656,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137647",2019-10-04 14:06:00,0.953502,126,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.24696,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137648",2019-10-04 14:07:00,0.925929,130,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.2583,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137649",2019-10-04 14:08:00,0.892238,129,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.24003,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137650",2019-10-04 14:09:00,0.592528,121,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.19026,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137651",2019-10-04 14:10:00,0.869563,127,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.24633,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137652",2019-10-04 14:11:00,0.903404,133,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.27216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137653",2019-10-04 14:12:00,0.74538,126,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.2268,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137654",2019-10-04 14:13:00,0.852405,126,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.5,-0.2394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137655",2019-10-04 14:14:00,0.86885,137,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.31626,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137656",2019-10-04 14:15:00,0.850907,150,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.33579,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137657",2019-10-04 14:16:00,0.773564,144,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.32508,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137658",2019-10-04 14:17:00,0.837105,161,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.41391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137659",2019-10-04 14:18:00,0.845494,163,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.5,-0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137660",2019-10-04 14:19:00,0.867237,163,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-0.39816,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137661",2019-10-04 14:20:00,0.891409,163,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.41769,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137662",2019-10-04 14:21:00,0.898932,176,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.48006,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137663",2019-10-04 14:22:00,0.802018,187,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.57456,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137664",2019-10-04 14:23:00,0.708241,228,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.6,-0.78813,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137665",2019-10-04 14:24:00,0.909387,273,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-1.01493,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137666",2019-10-04 14:25:00,0.913479,305,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.7,-1.1466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137667",2019-10-04 14:26:00,0.94896,334,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.8,-1.38726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137668",2019-10-04 14:27:00,0.913207,413,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,9.9,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137669",2019-10-04 14:28:00,0.934246,421,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,10,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137670",2019-10-04 14:29:00,0.891263,423,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,10.5,-1.70793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137671",2019-10-04 14:30:00,1.02523,429,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,10.4,-1.75329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137672",2019-10-04 14:31:00,0.949384,425,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,10.4,-1.71423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137673",2019-10-04 14:32:00,0.96828,422,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,22.5,10.2,-1.69659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137674",2019-10-04 14:33:00,0.903486,420,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.2,-1.63359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137675",2019-10-04 14:34:00,0.90182,397,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-1.512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137676",2019-10-04 14:35:00,0.896295,385,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-1.43892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137677",2019-10-04 14:36:00,0.815681,367,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137678",2019-10-04 14:37:00,0.697277,357,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.3,-1.29213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137679",2019-10-04 14:38:00,0.586655,338,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.5,-1.22472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137680",2019-10-04 14:39:00,0.539416,360,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-1.35009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137681",2019-10-04 14:40:00,0.619897,369,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.3,-1.35891,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137682",2019-10-04 14:41:00,0.665991,339,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.5,-1.17306,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137683",2019-10-04 14:42:00,0.805653,305,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.4,-1.05903,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137684",2019-10-04 14:43:00,0.787995,305,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-0.90783,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137685",2019-10-04 14:44:00,0.719132,303,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.4,-0.75096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137686",2019-10-04 14:45:00,0.710867,291,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.4,-0.65583,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137687",2019-10-04 14:46:00,0.731486,262,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.5,-0.61866,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137688",2019-10-04 14:47:00,0.739655,252,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-0.63126,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137689",2019-10-04 14:48:00,0.799197,239,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.9,-0.71883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137690",2019-10-04 14:49:00,1.02268,232,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.7,-0.68733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137691",2019-10-04 14:50:00,0.84064,222,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23.5,22.5,23,10.6,-0.63063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137692",2019-10-04 14:51:00,0.961507,210,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.5,-0.56826,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137693",2019-10-04 14:52:00,0.95532,208,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.5,-0.57456,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137694",2019-10-04 14:53:00,0.971808,211,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.5,-0.58716,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137695",2019-10-04 14:54:00,1.00404,216,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.7,-0.61929,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137696",2019-10-04 14:55:00,1.03599,221,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.6,-0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137697",2019-10-04 14:56:00,0.92431,226,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.8,-0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137698",2019-10-04 14:57:00,1.20162,217,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.9,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137699",2019-10-04 14:58:00,1.00997,207,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.2,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137700",2019-10-04 14:59:00,1.01431,199,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.9,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137701",2019-10-04 15:00:00,1.00447,224,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.9,-0.71568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137702",2019-10-04 15:01:00,0.956305,253,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.9,-0.84483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137703",2019-10-04 15:02:00,0.962987,285,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,10.9,-1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137704",2019-10-04 15:03:00,0.892013,315,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11,-1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137705",2019-10-04 15:04:00,0.743301,320,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.2,-1.15983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137706",2019-10-04 15:05:00,0.676882,340,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.1,-1.25433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137707",2019-10-04 15:06:00,0.641702,320,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.2,-1.09746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137708",2019-10-04 15:07:00,0.61755,320,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.2,-1.15416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137709",2019-10-04 15:08:00,0.6038,320,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.4,-1.11573,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137710",2019-10-04 15:09:00,0.431791,308,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23.5,22.5,23,11.4,-1.07982,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137711",2019-10-04 15:10:00,0.640901,447,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,23.5,22.5,23,11.6,-1.95426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137712",2019-10-04 15:11:00,0.572476,470,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,11.7,-1.73691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137713",2019-10-04 15:12:00,0.733491,425,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,11.8,-1.67643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137714",2019-10-04 15:13:00,0.64477,431,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,11.8,-1.71486,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137715",2019-10-04 15:14:00,0.618781,449,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,11.7,-1.78416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137716",2019-10-04 15:15:00,0.696416,457,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,11.8,-1.75329,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137717",2019-10-04 15:16:00,0.720336,537,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-2.2113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137718",2019-10-04 15:17:00,0.786157,591,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-2.54016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137719",2019-10-04 15:18:00,0.608921,676,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-2.58426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137720",2019-10-04 15:19:00,0.884327,584,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-1.9656,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137721",2019-10-04 15:20:00,0.897256,455,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-1.72116,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137722",2019-10-04 15:21:00,1.09239,428,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.8,-1.89693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137723",2019-10-04 15:22:00,0.951195,381,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-1.27953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137724",2019-10-04 15:23:00,1.33832,307,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.2,-1.00863,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137725",2019-10-04 15:24:00,1.11119,263,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-0.8316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137726",2019-10-04 15:25:00,1.1864,252,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.7119,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137727",2019-10-04 15:26:00,1.3472,249,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,13,-0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137728",2019-10-04 15:27:00,1.27497,241,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,13.6,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137729",2019-10-04 15:28:00,1.1525,202,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,13.2,-0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137730",2019-10-04 15:29:00,1.05584,195,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137731",2019-10-04 15:30:00,0.975364,183,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.8,-0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137732",2019-10-04 15:31:00,0.946092,187,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137733",2019-10-04 15:32:00,0.883062,184,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.49518,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137734",2019-10-04 15:33:00,0.727787,177,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137735",2019-10-04 15:34:00,0.732203,170,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137736",2019-10-04 15:35:00,0.702492,159,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137737",2019-10-04 15:36:00,0.562073,154,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137738",2019-10-04 15:37:00,0.536572,157,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137739",2019-10-04 15:38:00,0.642365,165,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137740",2019-10-04 15:39:00,0.604515,172,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.43281,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137741",2019-10-04 15:40:00,0.619312,175,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.44793,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137742",2019-10-04 15:41:00,0.610622,181,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.48888,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137743",2019-10-04 15:42:00,0.759766,191,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137744",2019-10-04 15:43:00,0.659623,199,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137745",2019-10-04 15:44:00,1.02091,207,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.61236,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137746",2019-10-04 15:45:00,0.700266,220,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.69426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137747",2019-10-04 15:46:00,0.73909,248,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-0.85113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137748",2019-10-04 15:47:00,0.851511,272,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-0.92736,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137749",2019-10-04 15:48:00,0.888852,253,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.2,-0.81396,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137750",2019-10-04 15:49:00,0.932869,225,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.66843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137751",2019-10-04 15:50:00,0.903806,200,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.56133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137752",2019-10-04 15:51:00,0.96128,177,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.43596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137753",2019-10-04 15:52:00,0.949434,161,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.37926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137754",2019-10-04 15:53:00,0.952248,160,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,-0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137755",2019-10-04 15:54:00,0.974926,166,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.42336,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137756",2019-10-04 15:55:00,0.978232,176,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.47313,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137757",2019-10-04 15:56:00,1.06085,186,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137758",2019-10-04 15:57:00,1.0609,192,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137759",2019-10-04 15:58:00,0.968841,193,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137760",2019-10-04 15:59:00,0.972851,194,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137761",2019-10-04 16:00:00,0.999928,192,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137762",2019-10-04 16:01:00,0.973082,188,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137763",2019-10-04 16:02:00,0.956233,184,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137764",2019-10-04 16:03:00,0.933037,183,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137765",2019-10-04 16:04:00,0.913745,184,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137766",2019-10-04 16:05:00,0.628832,180,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137767",2019-10-04 16:06:00,0.678898,181,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.32571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137768",2019-10-04 16:07:00,0.635065,191,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137769",2019-10-04 16:08:00,0.611761,194,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.33579,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137770",2019-10-04 16:09:00,0.603569,192,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137771",2019-10-04 16:10:00,0.343299,184,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,0.06111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137772",2019-10-04 16:11:00,0.631653,185,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,0.01638,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137773",2019-10-04 16:12:00,0.743123,182,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.8,-0.11466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137774",2019-10-04 16:13:00,0.608626,176,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.28476,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137775",2019-10-04 16:14:00,0.627893,172,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137776",2019-10-04 16:15:00,0.673643,170,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137777",2019-10-04 16:16:00,0.767942,167,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.25326,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137778",2019-10-04 16:17:00,1.1115,166,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.24129,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
