"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"137779",2019-10-04 16:18:00,0.929767,161,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.22743,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137780",2019-10-04 16:19:00,0.898014,167,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137781",2019-10-04 16:20:00,0.950821,173,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.8,-0.29043,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137782",2019-10-04 16:21:00,0.992784,175,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.29673,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137783",2019-10-04 16:22:00,0.978389,176,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.29799,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137784",2019-10-04 16:23:00,1.25799,171,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.7,-0.27216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137785",2019-10-04 16:24:00,0.938975,167,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137786",2019-10-04 16:25:00,0.943622,159,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.22806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137787",2019-10-04 16:26:00,0.945172,159,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137788",2019-10-04 16:27:00,0.947357,149,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137789",2019-10-04 16:28:00,0.932028,142,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.09765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137790",2019-10-04 16:29:00,0.961035,134,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.6,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137791",2019-10-04 16:30:00,0.960559,129,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137792",2019-10-04 16:31:00,0.753978,130,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137793",2019-10-04 16:32:00,0.731828,123,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.00189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137794",2019-10-04 16:33:00,0.914322,110,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137795",2019-10-04 16:34:00,0.667334,100,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137796",2019-10-04 16:35:00,0.650732,112,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.3,0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137797",2019-10-04 16:36:00,0.609779,127,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.4,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137798",2019-10-04 16:37:00,0.603887,140,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,22.5,23,12.5,-0.11088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137799",2019-10-04 16:38:00,0.613453,145,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137800",2019-10-04 16:39:00,0.585909,148,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137801",2019-10-04 16:40:00,0.575167,152,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137802",2019-10-04 16:41:00,0.568537,157,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137803",2019-10-04 16:42:00,0.577553,165,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137804",2019-10-04 16:43:00,0.376562,169,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.6,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137805",2019-10-04 16:44:00,0.552074,165,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137806",2019-10-04 16:45:00,0.58262,159,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137807",2019-10-04 16:46:00,0.596305,161,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137808",2019-10-04 16:47:00,0.552114,159,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137809",2019-10-04 16:48:00,0.53105,154,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137810",2019-10-04 16:49:00,0.547289,144,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137811",2019-10-04 16:50:00,0.621045,137,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137812",2019-10-04 16:51:00,0.386986,128,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137813",2019-10-04 16:52:00,0.809382,121,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.35721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137814",2019-10-04 16:53:00,0.553091,119,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.23373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137815",2019-10-04 16:54:00,0.500131,123,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.5,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137816",2019-10-04 16:55:00,0.669671,117,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137817",2019-10-04 16:56:00,0.528968,110,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137818",2019-10-04 16:57:00,0.359014,107,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137819",2019-10-04 16:58:00,0.554201,99,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137820",2019-10-04 16:59:00,0.605286,84,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.4,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137821",2019-10-04 17:00:00,0.729695,79,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.19782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137822",2019-10-04 17:01:00,0.631087,84,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137823",2019-10-04 17:02:00,0.623775,95,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.10395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137824",2019-10-04 17:03:00,0.608744,87,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137825",2019-10-04 17:04:00,0.515731,85,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137826",2019-10-04 17:05:00,0.615022,95,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.09009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137827",2019-10-04 17:06:00,0.62871,102,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137828",2019-10-04 17:07:00,0.600752,96,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.3,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137829",2019-10-04 17:08:00,0.635702,87,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137830",2019-10-04 17:09:00,0.637806,81,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.17955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137831",2019-10-04 17:10:00,0.592914,77,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137832",2019-10-04 17:11:00,0.425104,75,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137833",2019-10-04 17:12:00,0.587086,77,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.19845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137834",2019-10-04 17:13:00,0.604314,78,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137835",2019-10-04 17:14:00,0.60356,81,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137836",2019-10-04 17:15:00,0.627255,89,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137837",2019-10-04 17:16:00,0.585837,94,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137838",2019-10-04 17:17:00,0.46871,95,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137839",2019-10-04 17:18:00,0.632551,94,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137840",2019-10-04 17:19:00,0.508595,90,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.1,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137841",2019-10-04 17:20:00,0.654201,87,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.1,0.12978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137842",2019-10-04 17:21:00,0.584395,86,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.1,0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137843",2019-10-04 17:22:00,0.600284,82,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.1,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137844",2019-10-04 17:23:00,0.63076,81,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137845",2019-10-04 17:24:00,0.548126,80,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137846",2019-10-04 17:25:00,0.607727,79,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137847",2019-10-04 17:26:00,0.594547,75,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23,12.2,1.65501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137848",2019-10-04 17:27:00,0.596217,71,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.34839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137849",2019-10-04 17:28:00,0.578198,72,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137850",2019-10-04 17:29:00,0.584438,69,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.33768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137851",2019-10-04 17:30:00,0.59101,64,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137852",2019-10-04 17:31:00,0.501484,59,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137853",2019-10-04 17:32:00,0.602915,60,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137854",2019-10-04 17:33:00,0.554434,63,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137855",2019-10-04 17:34:00,0.572864,62,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.46368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137856",2019-10-04 17:35:00,0.57719,64,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.28728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137857",2019-10-04 17:36:00,0.591561,61,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.2,0.30114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137858",2019-10-04 17:37:00,0.582431,57,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.3213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137859",2019-10-04 17:38:00,0.629853,51,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137860",2019-10-04 17:39:00,0.607665,51,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137861",2019-10-04 17:40:00,0.590637,48,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137862",2019-10-04 17:41:00,0.577458,47,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137863",2019-10-04 17:42:00,0.585933,46,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137864",2019-10-04 17:43:00,0.578436,45,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.36855,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137865",2019-10-04 17:44:00,0.321501,39,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.48321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137866",2019-10-04 17:45:00,0.566505,38,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137867",2019-10-04 17:46:00,0.586453,35,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137868",2019-10-04 17:47:00,0.570477,33,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137869",2019-10-04 17:48:00,0.571657,34,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137870",2019-10-04 17:49:00,0.584323,38,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137871",2019-10-04 17:50:00,0.793358,38,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137872",2019-10-04 17:51:00,0.732098,35,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137873",2019-10-04 17:52:00,0.581498,31,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137874",2019-10-04 17:53:00,0.56526,30,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137875",2019-10-04 17:54:00,0.566278,29,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,12,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137876",2019-10-04 17:55:00,0.584959,26,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.9,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137877",2019-10-04 17:56:00,0.574743,24,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.9,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137878",2019-10-04 17:57:00,0.677294,23,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.9,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137879",2019-10-04 17:58:00,0.570454,22,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137880",2019-10-04 17:59:00,0.597523,25,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137881",2019-10-04 18:00:00,0.570776,32,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.42462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137882",2019-10-04 18:01:00,0.585937,36,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137883",2019-10-04 18:02:00,0.544575,32,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.43218,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137884",2019-10-04 18:03:00,0.586237,31,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137885",2019-10-04 18:04:00,0.662757,25,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137886",2019-10-04 18:05:00,0.620973,24,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137887",2019-10-04 18:06:00,0.680544,20,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137888",2019-10-04 18:07:00,0.640688,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137889",2019-10-04 18:08:00,0.602845,18,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137890",2019-10-04 18:09:00,0.326982,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137891",2019-10-04 18:10:00,0.588742,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137892",2019-10-04 18:11:00,0.435924,18,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137893",2019-10-04 18:12:00,0.549656,20,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137894",2019-10-04 18:13:00,0.534666,19,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137895",2019-10-04 18:14:00,0.543539,19,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137896",2019-10-04 18:15:00,0.532488,21,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137897",2019-10-04 18:16:00,0.564405,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137898",2019-10-04 18:17:00,0.614048,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.68859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137899",2019-10-04 18:18:00,0.933152,19,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137900",2019-10-04 18:19:00,0.624489,17,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137901",2019-10-04 18:20:00,0.614602,16,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.55818,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137902",2019-10-04 18:21:00,0.622781,15,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137903",2019-10-04 18:22:00,0.613433,14,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137904",2019-10-04 18:23:00,0.618366,15,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137905",2019-10-04 18:24:00,0.536512,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137906",2019-10-04 18:25:00,0.980883,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137907",2019-10-04 18:26:00,0.695354,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137908",2019-10-04 18:27:00,0.603579,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137909",2019-10-04 18:28:00,0.63469,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137910",2019-10-04 18:29:00,0.579174,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137911",2019-10-04 18:30:00,0.63417,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137912",2019-10-04 18:31:00,0.75292,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137913",2019-10-04 18:32:00,0.632959,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137914",2019-10-04 18:33:00,0.603712,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137915",2019-10-04 18:34:00,0.610625,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137916",2019-10-04 18:35:00,0.566162,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137917",2019-10-04 18:36:00,0.567413,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137918",2019-10-04 18:37:00,0.55534,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137919",2019-10-04 18:38:00,0.357748,14,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137920",2019-10-04 18:39:00,0.56419,15,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137921",2019-10-04 18:40:00,0.564331,16,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137922",2019-10-04 18:41:00,0.536065,14,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137923",2019-10-04 18:42:00,0.550813,13,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137924",2019-10-04 18:43:00,0.544304,14,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137925",2019-10-04 18:44:00,0.558024,13,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137926",2019-10-04 18:45:00,0.706752,14,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137927",2019-10-04 18:46:00,0.553399,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137928",2019-10-04 18:47:00,0.553338,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.9,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137929",2019-10-04 18:48:00,0.559233,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.9,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137930",2019-10-04 18:49:00,0.559168,12,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137931",2019-10-04 18:50:00,0.588763,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137932",2019-10-04 18:51:00,0.68478,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137933",2019-10-04 18:52:00,0.549794,11,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137934",2019-10-04 18:53:00,0.473572,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137935",2019-10-04 18:54:00,0.612712,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137936",2019-10-04 18:55:00,0.580436,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137937",2019-10-04 18:56:00,0.373883,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.62685,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137938",2019-10-04 18:57:00,0.581669,8,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137939",2019-10-04 18:58:00,0.587773,9,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137940",2019-10-04 18:59:00,0.573353,8,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137941",2019-10-04 19:00:00,0.577325,8,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.8,0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137942",2019-10-04 19:01:00,0.382962,9,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137943",2019-10-04 19:02:00,0.583606,8,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.57015,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137944",2019-10-04 19:03:00,0.574231,9,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137945",2019-10-04 19:04:00,0.570636,9,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137946",2019-10-04 19:05:00,0.414352,10,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137947",2019-10-04 19:06:00,0.591548,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.7,0.58149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137948",2019-10-04 19:07:00,0.588861,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137949",2019-10-04 19:08:00,0.592262,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137950",2019-10-04 19:09:00,0.58256,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137951",2019-10-04 19:10:00,0.589326,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137952",2019-10-04 19:11:00,0.451732,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137953",2019-10-04 19:12:00,0.435754,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137954",2019-10-04 19:13:00,0.572248,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137955",2019-10-04 19:14:00,0.579925,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137956",2019-10-04 19:15:00,0.580965,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137957",2019-10-04 19:16:00,0.583116,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137958",2019-10-04 19:17:00,0.598112,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137959",2019-10-04 19:18:00,0.752274,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137960",2019-10-04 19:19:00,0.476645,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137961",2019-10-04 19:20:00,0.586439,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137962",2019-10-04 19:21:00,0.572633,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137963",2019-10-04 19:22:00,0.570248,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137964",2019-10-04 19:23:00,0.547213,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137965",2019-10-04 19:24:00,0.576975,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137966",2019-10-04 19:25:00,0.575471,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137967",2019-10-04 19:26:00,0.55765,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137968",2019-10-04 19:27:00,0.546968,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137969",2019-10-04 19:28:00,0.555075,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137970",2019-10-04 19:29:00,0.55647,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.6,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137971",2019-10-04 19:30:00,0.550348,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137972",2019-10-04 19:31:00,0.55946,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137973",2019-10-04 19:32:00,0.630537,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137974",2019-10-04 19:33:00,0.579264,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137975",2019-10-04 19:34:00,0.548019,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137976",2019-10-04 19:35:00,0.555724,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137977",2019-10-04 19:36:00,0.555231,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137978",2019-10-04 19:37:00,0.569753,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137979",2019-10-04 19:38:00,0.573563,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137980",2019-10-04 19:39:00,0.535955,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137981",2019-10-04 19:40:00,0.728016,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137982",2019-10-04 19:41:00,0.565065,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137983",2019-10-04 19:42:00,0.58282,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.53928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137984",2019-10-04 19:43:00,0.703629,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137985",2019-10-04 19:44:00,0.59163,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137986",2019-10-04 19:45:00,0.427976,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.5,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137987",2019-10-04 19:46:00,0.580615,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137988",2019-10-04 19:47:00,0.587608,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.88452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137989",2019-10-04 19:48:00,0.798903,0,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22,22.5,24,23,23.5,11.4,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137990",2019-10-04 19:49:00,0.590111,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137991",2019-10-04 19:50:00,0.571835,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137992",2019-10-04 19:51:00,0.586651,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137993",2019-10-04 19:52:00,0.556847,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137994",2019-10-04 19:53:00,0.6034,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137995",2019-10-04 19:54:00,0.581941,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137996",2019-10-04 19:55:00,0.593177,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137997",2019-10-04 19:56:00,0.571494,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137998",2019-10-04 19:57:00,0.572464,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"137999",2019-10-04 19:58:00,0.598786,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138000",2019-10-04 19:59:00,0.583718,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138001",2019-10-04 20:00:00,0.672946,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138002",2019-10-04 20:01:00,0.586974,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138003",2019-10-04 20:02:00,0.575833,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138004",2019-10-04 20:03:00,0.562502,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138005",2019-10-04 20:04:00,0.568948,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138006",2019-10-04 20:05:00,0.517997,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138007",2019-10-04 20:06:00,0.571364,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138008",2019-10-04 20:07:00,0.564074,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138009",2019-10-04 20:08:00,0.56343,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138010",2019-10-04 20:09:00,0.551487,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138011",2019-10-04 20:10:00,0.55314,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138012",2019-10-04 20:11:00,0.443926,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138013",2019-10-04 20:12:00,0.667624,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138014",2019-10-04 20:13:00,1.62154,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.59579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138015",2019-10-04 20:14:00,1.25892,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,3.03534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138016",2019-10-04 20:15:00,1.57562,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.66257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138017",2019-10-04 20:16:00,1.47475,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.67643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138018",2019-10-04 20:17:00,1.92627,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.81377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138019",2019-10-04 20:18:00,2.38107,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.69974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138020",2019-10-04 20:19:00,2.56701,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138021",2019-10-04 20:20:00,2.54405,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138022",2019-10-04 20:21:00,2.96899,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.68336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138023",2019-10-04 20:22:00,2.76144,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.69344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138024",2019-10-04 20:23:00,2.74916,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.47357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138025",2019-10-04 20:24:00,2.87089,0,1.097,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.95684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138026",2019-10-04 20:25:00,2.81377,0,3.296,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,4.86234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138027",2019-10-04 20:26:00,2.92152,0,3.297,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.9077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138028",2019-10-04 20:27:00,2.91095,0,3.29,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.90707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138029",2019-10-04 20:28:00,2.90953,0,3.287,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.90959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138030",2019-10-04 20:29:00,2.8955,0,3.284,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,4.91904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138031",2019-10-04 20:30:00,2.84043,0,0.057,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.59264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138032",2019-10-04 20:31:00,2.7464,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.59453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138033",2019-10-04 20:32:00,2.63966,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.59453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138034",2019-10-04 20:33:00,2.72661,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.59327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138035",2019-10-04 20:34:00,2.76671,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.60146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138036",2019-10-04 20:35:00,2.75416,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.60524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138037",2019-10-04 20:36:00,2.68168,0,1.054,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.95117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138038",2019-10-04 20:37:00,2.67683,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.60524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138039",2019-10-04 20:38:00,2.56019,0,2.683,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.94172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138040",2019-10-04 20:39:00,2.72406,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.5939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138041",2019-10-04 20:40:00,2.58381,0,3.309,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.95054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138042",2019-10-04 20:41:00,2.60549,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138043",2019-10-04 20:42:00,2.64104,0,3.314,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,4.94676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138044",2019-10-04 20:43:00,2.78754,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.61469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138045",2019-10-04 20:44:00,2.65313,0,3.317,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.96188,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138046",2019-10-04 20:45:00,2.7945,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138047",2019-10-04 20:46:00,2.77454,0,3.299,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.3,4.95117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138048",2019-10-04 20:47:00,2.63626,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.9152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138049",2019-10-04 20:48:00,2.47082,0,3.287,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,5.30208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138050",2019-10-04 20:49:00,2.69883,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.97064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138051",2019-10-04 20:50:00,2.75788,0,3.293,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.12587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138052",2019-10-04 20:51:00,1.24551,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.97839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138053",2019-10-04 20:52:00,1.23748,0,3.304,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.40811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138054",2019-10-04 20:53:00,1.50987,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138055",2019-10-04 20:54:00,1.24502,0,3.29,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,4.28967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138056",2019-10-04 20:55:00,0.949465,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138057",2019-10-04 20:56:00,0.730047,0,3.283,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,4.29723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138058",2019-10-04 20:57:00,0.556037,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138059",2019-10-04 20:58:00,0.456604,0,3.295,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,4.3533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138060",2019-10-04 20:59:00,0.463845,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138061",2019-10-04 21:00:00,0.476389,0,3.271,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,4.34574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138062",2019-10-04 21:01:00,0.465758,0,0.064,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138063",2019-10-04 21:02:00,0.472052,0,3.267,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,3.33081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138064",2019-10-04 21:03:00,0.414675,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.03572,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138065",2019-10-04 21:04:00,0.43253,0,3.271,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,3.31821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138066",2019-10-04 21:05:00,0.444212,0,0.062,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.21842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138067",2019-10-04 21:06:00,0.378909,0,3.017,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,1.04139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138068",2019-10-04 21:07:00,0.693131,0,0.066,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138069",2019-10-04 21:08:00,0.471984,0,0.066,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138070",2019-10-04 21:09:00,0.452736,0,0.066,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138071",2019-10-04 21:10:00,0.484741,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138072",2019-10-04 21:11:00,0.460227,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.6,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138073",2019-10-04 21:12:00,0.497901,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138074",2019-10-04 21:13:00,0.487432,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138075",2019-10-04 21:14:00,0.460285,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138076",2019-10-04 21:15:00,0.484562,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138077",2019-10-04 21:16:00,0.467194,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.4,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138078",2019-10-04 21:17:00,0.469619,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138079",2019-10-04 21:18:00,0.615531,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138080",2019-10-04 21:19:00,0.426805,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138081",2019-10-04 21:20:00,0.536798,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138082",2019-10-04 21:21:00,0.531376,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138083",2019-10-04 21:22:00,0.565191,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138084",2019-10-04 21:23:00,0.575961,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138085",2019-10-04 21:24:00,0.564487,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138086",2019-10-04 21:25:00,0.554245,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138087",2019-10-04 21:26:00,0.716728,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138088",2019-10-04 21:27:00,0.584436,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138089",2019-10-04 21:28:00,0.566013,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138090",2019-10-04 21:29:00,0.560723,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138091",2019-10-04 21:30:00,0.562804,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138092",2019-10-04 21:31:00,0.565543,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.6,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138093",2019-10-04 21:32:00,0.552868,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
