"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"138094",2019-10-04 21:33:00,0.567679,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.6,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138095",2019-10-04 21:34:00,0.509855,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138096",2019-10-04 21:35:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138097",2019-10-04 21:36:00,0.574485,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.6,0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138098",2019-10-04 21:37:00,0.562318,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138099",2019-10-04 21:38:00,0.569704,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138100",2019-10-04 21:39:00,0.366936,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138101",2019-10-04 21:40:00,0.555213,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138102",2019-10-04 21:41:00,0.545704,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138103",2019-10-04 21:42:00,0.557848,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138104",2019-10-04 21:43:00,0.560834,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.6,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138105",2019-10-04 21:44:00,0.5599,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138106",2019-10-04 21:45:00,0.422376,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,11.5,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138107",2019-10-04 21:46:00,0.677167,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138108",2019-10-04 21:47:00,0.555079,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138109",2019-10-04 21:48:00,0.55578,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138110",2019-10-04 21:49:00,0.531859,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138111",2019-10-04 21:50:00,0.494237,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,1.06911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138112",2019-10-04 21:51:00,0.55097,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.6,1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138113",2019-10-04 21:52:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.99981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138114",2019-10-04 21:53:00,0.536566,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138115",2019-10-04 21:54:00,0.482654,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138116",2019-10-04 21:55:00,0.808953,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.6,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138117",2019-10-04 21:56:00,0.510787,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.6,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138118",2019-10-04 21:57:00,0.510117,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.6,0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138119",2019-10-04 21:58:00,0.513811,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.6,0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138120",2019-10-04 21:59:00,0.455247,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138121",2019-10-04 22:00:00,0.491,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.64638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138122",2019-10-04 22:01:00,0.507633,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138123",2019-10-04 22:02:00,0.509826,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.5,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138124",2019-10-04 22:03:00,0.500207,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138125",2019-10-04 22:04:00,0.497903,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.63693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138126",2019-10-04 22:05:00,0.814376,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.64008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138127",2019-10-04 22:06:00,0.697511,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138128",2019-10-04 22:07:00,0.603841,0,0,22,22,22,22,30,27,27,0,0,22.5,22,22,22,24,23,23.5,11.4,0.64512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138129",2019-10-04 22:08:00,0.6145,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138130",2019-10-04 22:09:00,0.635821,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138131",2019-10-04 22:10:00,0.683874,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138132",2019-10-04 22:11:00,0.624708,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138133",2019-10-04 22:12:00,0.745147,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138134",2019-10-04 22:13:00,0.569744,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.4,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138135",2019-10-04 22:14:00,0.955519,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138136",2019-10-04 22:15:00,0.849024,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138137",2019-10-04 22:16:00,0.757955,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138138",2019-10-04 22:17:00,0.759289,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138139",2019-10-04 22:18:00,0.922013,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.5,0.6426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138140",2019-10-04 22:19:00,0.888621,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138141",2019-10-04 22:20:00,1.09928,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138142",2019-10-04 22:21:00,1.14995,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138143",2019-10-04 22:22:00,1.18445,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138144",2019-10-04 22:23:00,1.15534,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138145",2019-10-04 22:24:00,1.12644,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138146",2019-10-04 22:25:00,1.13899,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138147",2019-10-04 22:26:00,1.03763,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138148",2019-10-04 22:27:00,1.1676,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138149",2019-10-04 22:28:00,1.14973,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138150",2019-10-04 22:29:00,1.12308,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138151",2019-10-04 22:30:00,1.12427,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138152",2019-10-04 22:31:00,1.08709,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138153",2019-10-04 22:32:00,0.943274,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138154",2019-10-04 22:33:00,0.91199,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138155",2019-10-04 22:34:00,0.97922,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138156",2019-10-04 22:35:00,0.830856,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138157",2019-10-04 22:36:00,0.706393,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138158",2019-10-04 22:37:00,0.624108,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138159",2019-10-04 22:38:00,0.582162,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.6,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138160",2019-10-04 22:39:00,0.507588,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138161",2019-10-04 22:40:00,0.476666,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138162",2019-10-04 22:41:00,0.829478,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138163",2019-10-04 22:42:00,0.861278,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138164",2019-10-04 22:43:00,0.699838,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138165",2019-10-04 22:44:00,0.430234,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138166",2019-10-04 22:45:00,0.668706,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138167",2019-10-04 22:46:00,0.784776,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138168",2019-10-04 22:47:00,0.936865,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138169",2019-10-04 22:48:00,1.01316,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.61173,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138170",2019-10-04 22:49:00,1.01919,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.8,0.62118,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138171",2019-10-04 22:50:00,1.09505,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138172",2019-10-04 22:51:00,1.08411,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.61173,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138173",2019-10-04 22:52:00,1.43178,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.60606,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138174",2019-10-04 22:53:00,1.21273,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138175",2019-10-04 22:54:00,1.09895,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.96075,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138176",2019-10-04 22:55:00,1.11402,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.95067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138177",2019-10-04 22:56:00,1.09923,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138178",2019-10-04 22:57:00,1.12491,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,24,23,23.5,11.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138179",2019-10-04 22:58:00,1.1228,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.64134,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138180",2019-10-04 22:59:00,1.0887,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66654,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138181",2019-10-04 23:00:00,1.34895,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66591,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138182",2019-10-04 23:01:00,1.10524,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66024,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138183",2019-10-04 23:02:00,1.03457,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.6552,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138184",2019-10-04 23:03:00,0.984498,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.67032,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138185",2019-10-04 23:04:00,1.88112,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.65457,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138186",2019-10-04 23:05:00,1.29677,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.6552,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138187",2019-10-04 23:06:00,1.14586,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.65457,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138188",2019-10-04 23:07:00,1.57728,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66024,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138189",2019-10-04 23:08:00,1.94593,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.67221,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138190",2019-10-04 23:09:00,2.12198,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.65961,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138191",2019-10-04 23:10:00,2.22384,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66024,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138192",2019-10-04 23:11:00,2.27914,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138193",2019-10-04 23:12:00,2.00877,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.65961,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138194",2019-10-04 23:13:00,2.12784,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.66024,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138195",2019-10-04 23:14:00,2.1619,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.65331,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138196",2019-10-04 23:15:00,1.96837,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.65394,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138197",2019-10-04 23:16:00,1.55425,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.65142,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138198",2019-10-04 23:17:00,1.66775,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.6,0.65394,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138199",2019-10-04 23:18:00,1.59337,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66024,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138200",2019-10-04 23:19:00,1.59213,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138201",2019-10-04 23:20:00,1.38684,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.65961,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138202",2019-10-04 23:21:00,1.52074,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.64827,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138203",2019-10-04 23:22:00,1.49691,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.6489,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138204",2019-10-04 23:23:00,1.40073,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66528,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138205",2019-10-04 23:24:00,1.40073,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66591,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138206",2019-10-04 23:25:00,1.40786,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65457,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138207",2019-10-04 23:26:00,1.1056,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.64827,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138208",2019-10-04 23:27:00,1.87525,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66591,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138209",2019-10-04 23:28:00,1.51791,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65457,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138210",2019-10-04 23:29:00,1.36781,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67221,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138211",2019-10-04 23:30:00,1.38259,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66024,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138212",2019-10-04 23:31:00,1.25949,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65898,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138213",2019-10-04 23:32:00,1.39601,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66024,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138214",2019-10-04 23:33:00,1.4613,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65709,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138215",2019-10-04 23:34:00,1.45548,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65142,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138216",2019-10-04 23:35:00,1.74518,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65457,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138217",2019-10-04 23:36:00,1.85304,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.64827,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138218",2019-10-04 23:37:00,1.99852,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.64512,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138219",2019-10-04 23:38:00,2.05066,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138220",2019-10-04 23:39:00,2.09366,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.64323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138221",2019-10-04 23:40:00,2.27772,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138222",2019-10-04 23:41:00,2.0386,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138223",2019-10-04 23:42:00,2.01552,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138224",2019-10-04 23:43:00,2.15127,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138225",2019-10-04 23:44:00,1.94501,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138226",2019-10-04 23:45:00,1.94003,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138227",2019-10-04 23:46:00,2.18789,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138228",2019-10-04 23:47:00,1.69625,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138229",2019-10-04 23:48:00,1.60055,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138230",2019-10-04 23:49:00,1.47468,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138231",2019-10-04 23:50:00,1.46297,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138232",2019-10-04 23:51:00,1.48077,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138233",2019-10-04 23:52:00,1.41502,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138234",2019-10-04 23:53:00,1.38577,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138235",2019-10-04 23:54:00,1.24667,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138236",2019-10-04 23:55:00,1.3674,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.96264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138237",2019-10-04 23:56:00,1.21049,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138238",2019-10-04 23:57:00,1.32866,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138239",2019-10-04 23:58:00,1.19246,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.89397,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138240",2019-10-04 23:59:00,1.31437,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.83034,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138241",2019-10-05 00:00:00,1.22778,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67977,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138242",2019-10-05 00:01:00,1.32075,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67536,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138243",2019-10-05 00:02:00,1.42895,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67914,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138244",2019-10-05 00:03:00,1.48595,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67347,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138245",2019-10-05 00:04:00,1.50342,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.6615,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138246",2019-10-05 00:05:00,1.70788,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66717,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138247",2019-10-05 00:06:00,1.8494,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.67284,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138248",2019-10-05 00:07:00,2.11426,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67284,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138249",2019-10-05 00:08:00,1.98782,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66087,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138250",2019-10-05 00:09:00,1.97621,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138251",2019-10-05 00:10:00,1.97804,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.6678,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138252",2019-10-05 00:11:00,1.97647,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.6615,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138253",2019-10-05 00:12:00,1.95082,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.67347,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138254",2019-10-05 00:13:00,1.98779,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.7,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138255",2019-10-05 00:14:00,2.06736,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.65646,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138256",2019-10-05 00:15:00,1.85648,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138257",2019-10-05 00:16:00,1.67908,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138258",2019-10-05 00:17:00,1.54048,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138259",2019-10-05 00:18:00,1.51259,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23.5,11.8,0.66087,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138260",2019-10-05 00:19:00,1.45376,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.7,0.66087,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138261",2019-10-05 00:20:00,1.41915,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.66654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138262",2019-10-05 00:21:00,1.27044,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.66591,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138263",2019-10-05 00:22:00,1.40226,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.66024,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138264",2019-10-05 00:23:00,1.62672,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.65331,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138265",2019-10-05 00:24:00,1.31919,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.66024,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138266",2019-10-05 00:25:00,1.30298,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.66591,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138267",2019-10-05 00:26:00,1.27659,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.6489,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138268",2019-10-05 00:27:00,1.24357,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.68544,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138269",2019-10-05 00:28:00,1.27948,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.7,0.67914,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138270",2019-10-05 00:29:00,1.23211,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.66087,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138271",2019-10-05 00:30:00,1.21632,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.65394,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138272",2019-10-05 00:31:00,1.21378,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.65394,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138273",2019-10-05 00:32:00,1.54722,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.6426,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138274",2019-10-05 00:33:00,1.09023,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.65394,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138275",2019-10-05 00:34:00,1.35988,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.64575,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138276",2019-10-05 00:35:00,1.59658,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.8,0.64827,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138277",2019-10-05 00:36:00,1.71084,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.64197,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138278",2019-10-05 00:37:00,1.82712,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,24,23,23,11.9,0.64197,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138279",2019-10-05 00:38:00,1.839,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.64575,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138280",2019-10-05 00:39:00,1.85133,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.64134,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138281",2019-10-05 00:40:00,2.04511,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.64764,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138282",2019-10-05 00:41:00,1.98792,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.64449,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138283",2019-10-05 00:42:00,1.94137,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.65331,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138284",2019-10-05 00:43:00,1.84328,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.62307,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138285",2019-10-05 00:44:00,1.88645,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.6174,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138286",2019-10-05 00:45:00,1.73293,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.62874,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138287",2019-10-05 00:46:00,1.63052,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.63441,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138288",2019-10-05 00:47:00,1.18874,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62307,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138289",2019-10-05 00:48:00,1.42029,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62811,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138290",2019-10-05 00:49:00,1.37819,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62811,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138291",2019-10-05 00:50:00,1.53287,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62874,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138292",2019-10-05 00:51:00,1.32947,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62937,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138293",2019-10-05 00:52:00,1.28111,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62307,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138294",2019-10-05 00:53:00,1.25458,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.6111,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138295",2019-10-05 00:54:00,1.1134,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.61677,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138296",2019-10-05 00:55:00,1.27694,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.74844,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138297",2019-10-05 00:56:00,1.22533,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.93114,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138298",2019-10-05 00:57:00,1.24357,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,1.00296,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138299",2019-10-05 00:58:00,1.24852,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.96894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138300",2019-10-05 00:59:00,1.22119,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.84294,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138301",2019-10-05 01:00:00,1.22936,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138302",2019-10-05 01:01:00,1.39508,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.63,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138303",2019-10-05 01:02:00,1.5313,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62937,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138304",2019-10-05 01:03:00,1.34263,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62937,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138305",2019-10-05 01:04:00,1.31837,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138306",2019-10-05 01:05:00,1.88308,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62874,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138307",2019-10-05 01:06:00,1.67011,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138308",2019-10-05 01:07:00,1.7016,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62181,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138309",2019-10-05 01:08:00,1.80871,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138310",2019-10-05 01:09:00,1.90973,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138311",2019-10-05 01:10:00,1.87128,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62622,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138312",2019-10-05 01:11:00,1.84726,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.61929,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138313",2019-10-05 01:12:00,1.79096,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62181,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138314",2019-10-05 01:13:00,1.7824,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.61992,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138315",2019-10-05 01:14:00,1.86397,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138316",2019-10-05 01:15:00,1.77729,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138317",2019-10-05 01:16:00,1.5868,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.6,0.74214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138318",2019-10-05 01:17:00,1.44795,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.73584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138319",2019-10-05 01:18:00,1.38328,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.73584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138320",2019-10-05 01:19:00,1.33188,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.83097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138321",2019-10-05 01:20:00,1.32473,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138322",2019-10-05 01:21:00,1.30057,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138323",2019-10-05 01:22:00,1.23918,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138324",2019-10-05 01:23:00,1.24312,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.7308,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138325",2019-10-05 01:24:00,1.2753,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138326",2019-10-05 01:25:00,1.26973,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.62244,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138327",2019-10-05 01:26:00,1.23887,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.62559,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138328",2019-10-05 01:27:00,1.6043,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,0.62055,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138329",2019-10-05 01:28:00,1.18132,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.7,0.62244,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138330",2019-10-05 01:29:00,1.27483,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.8,2.0349,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138331",2019-10-05 01:30:00,1.31702,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138332",2019-10-05 01:31:00,1.40645,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138333",2019-10-05 01:32:00,1.53225,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.42147,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138334",2019-10-05 01:33:00,1.37319,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,11.9,0.42147,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138335",2019-10-05 01:34:00,1.58044,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.42651,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138336",2019-10-05 01:35:00,1.66521,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.4095,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138337",2019-10-05 01:36:00,1.69373,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.41517,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138338",2019-10-05 01:37:00,1.73437,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138339",2019-10-05 01:38:00,1.76551,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138340",2019-10-05 01:39:00,1.77397,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.41202,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138341",2019-10-05 01:40:00,1.78972,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.42084,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138342",2019-10-05 01:41:00,1.93326,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.42084,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138343",2019-10-05 01:42:00,1.73469,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12,0.42084,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138344",2019-10-05 01:43:00,1.76573,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138345",2019-10-05 01:44:00,1.77984,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.41832,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138346",2019-10-05 01:45:00,1.64159,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.4,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138347",2019-10-05 01:46:00,1.48811,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.42084,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138348",2019-10-05 01:47:00,1.42768,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.42084,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138349",2019-10-05 01:48:00,1.327,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,23,23,12.1,0.42147,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138350",2019-10-05 01:49:00,1.33046,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138351",2019-10-05 01:50:00,1.27721,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.4095,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138352",2019-10-05 01:51:00,1.28791,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.41517,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138353",2019-10-05 01:52:00,1.25081,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.1,0.40887,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138354",2019-10-05 01:53:00,1.19457,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.64764,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138355",2019-10-05 01:54:00,1.19215,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.1,0.74844,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138356",2019-10-05 01:55:00,1.16182,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.756,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138357",2019-10-05 01:56:00,1.19021,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23.5,22.5,23,12.2,0.63504,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138358",2019-10-05 01:57:00,1.17736,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138359",2019-10-05 01:58:00,1.19,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.3,0.4158,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138360",2019-10-05 01:59:00,1.23708,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.4158,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138361",2019-10-05 02:00:00,1.17973,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.4158,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138362",2019-10-05 02:01:00,1.40379,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.4032,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138363",2019-10-05 02:02:00,1.40697,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.42021,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138364",2019-10-05 02:03:00,1.17634,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.42021,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138365",2019-10-05 02:04:00,1.14186,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.42021,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138366",2019-10-05 02:05:00,1.40082,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12,0.4095,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138367",2019-10-05 02:06:00,1.52882,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.41895,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138368",2019-10-05 02:07:00,1.6262,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.40887,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138369",2019-10-05 02:08:00,1.28971,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40824,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138370",2019-10-05 02:09:00,1.80013,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40761,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138371",2019-10-05 02:10:00,1.83926,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.40887,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138372",2019-10-05 02:11:00,1.807,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40824,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138373",2019-10-05 02:12:00,1.78773,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40887,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138374",2019-10-05 02:13:00,1.76254,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.4095,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138375",2019-10-05 02:14:00,1.83089,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40698,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138376",2019-10-05 02:15:00,1.42007,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.40698,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138377",2019-10-05 02:16:00,1.39153,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.4095,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138378",2019-10-05 02:17:00,1.32177,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.41454,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138379",2019-10-05 02:18:00,1.29216,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.41265,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138380",2019-10-05 02:19:00,1.33248,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.41328,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138381",2019-10-05 02:20:00,1.26148,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.38997,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138382",2019-10-05 02:21:00,1.33845,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.38619,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138383",2019-10-05 02:22:00,1.20816,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.3843,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138384",2019-10-05 02:23:00,1.10851,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.39564,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138385",2019-10-05 02:24:00,1.12494,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138386",2019-10-05 02:25:00,1.2212,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.38997,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138387",2019-10-05 02:26:00,1.19583,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.39627,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"138388",2019-10-05 02:27:00,1.14839,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.39879,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138389",2019-10-05 02:28:00,0.885941,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138390",2019-10-05 02:29:00,1.13681,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138391",2019-10-05 02:30:00,1.1472,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138392",2019-10-05 02:31:00,1.18633,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138393",2019-10-05 02:32:00,1.34806,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138394",2019-10-05 02:33:00,1.24137,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138395",2019-10-05 02:34:00,1.36196,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138396",2019-10-05 02:35:00,1.47801,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.1,0.39501,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138397",2019-10-05 02:36:00,1.63519,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.38745,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138398",2019-10-05 02:37:00,1.6672,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138399",2019-10-05 02:38:00,1.70855,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138400",2019-10-05 02:39:00,1.70956,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138401",2019-10-05 02:40:00,1.72445,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138402",2019-10-05 02:41:00,1.77742,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138403",2019-10-05 02:42:00,1.56925,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138404",2019-10-05 02:43:00,1.59815,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138405",2019-10-05 02:44:00,1.79478,0,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138406",2019-10-05 02:45:00,1.56743,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138407",2019-10-05 02:46:00,1.31626,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138408",2019-10-05 02:47:00,1.33292,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138409",2019-10-05 02:48:00,1.08818,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138410",2019-10-05 02:49:00,1.34366,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138411",2019-10-05 02:50:00,1.19372,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138412",2019-10-05 02:51:00,1.24301,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
