"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"138413",2019-10-05 02:52:00,1.24798,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.74214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138414",2019-10-05 02:53:00,1.21201,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.72261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138415",2019-10-05 02:54:00,1.15774,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.60921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138416",2019-10-05 02:55:00,1.17449,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138417",2019-10-05 02:56:00,1.15736,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"138418",2019-10-05 02:57:00,1.17441,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138419",2019-10-05 02:58:00,1.14136,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138420",2019-10-05 02:59:00,1.1888,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138421",2019-10-05 03:00:00,1.1797,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138422",2019-10-05 03:01:00,1.38521,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138423",2019-10-05 03:02:00,1.51116,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138424",2019-10-05 03:03:00,1.3,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38934,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138425",2019-10-05 03:04:00,1.43204,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138426",2019-10-05 03:05:00,1.57205,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38934,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138427",2019-10-05 03:06:00,1.65399,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"138428",2019-10-05 03:07:00,1.71145,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3843,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138429",2019-10-05 03:08:00,1.57902,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138430",2019-10-05 03:09:00,2.20645,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138431",2019-10-05 03:10:00,1.70206,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138432",2019-10-05 03:11:00,1.72912,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138433",2019-10-05 03:12:00,1.64941,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.4,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138434",2019-10-05 03:13:00,1.66612,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.3717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138435",2019-10-05 03:14:00,1.45365,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138436",2019-10-05 03:15:00,1.35585,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138437",2019-10-05 03:16:00,1.1244,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138438",2019-10-05 03:17:00,1.09084,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,1.96371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138439",2019-10-05 03:18:00,1.02304,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138440",2019-10-05 03:19:00,0.951762,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138441",2019-10-05 03:20:00,0.918947,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138442",2019-10-05 03:21:00,0.881411,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138443",2019-10-05 03:22:00,0.698475,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.68481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138444",2019-10-05 03:23:00,0.853926,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.3,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138445",2019-10-05 03:24:00,0.874156,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138446",2019-10-05 03:25:00,0.848229,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138447",2019-10-05 03:26:00,0.843855,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.56826,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138448",2019-10-05 03:27:00,0.847521,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138449",2019-10-05 03:28:00,1.13748,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.64701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138450",2019-10-05 03:29:00,0.948054,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138451",2019-10-05 03:30:00,0.858468,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138452",2019-10-05 03:31:00,0.849702,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138453",2019-10-05 03:32:00,0.827508,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138454",2019-10-05 03:33:00,0.836702,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138455",2019-10-05 03:34:00,0.84167,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.4,0.51219,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138456",2019-10-05 03:35:00,0.856611,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138457",2019-10-05 03:36:00,1.07881,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138458",2019-10-05 03:37:00,0.638622,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138459",2019-10-05 03:38:00,0.842699,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138460",2019-10-05 03:39:00,0.894352,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138461",2019-10-05 03:40:00,0.954268,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50778,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138462",2019-10-05 03:41:00,0.899854,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138463",2019-10-05 03:42:00,0.546254,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138464",2019-10-05 03:43:00,0.88811,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138465",2019-10-05 03:44:00,0.907476,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12.1,0.73647,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138466",2019-10-05 03:45:00,1.1275,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.9,0.83727,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138467",2019-10-05 03:46:00,0.952572,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138468",2019-10-05 03:47:00,0.943271,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12,0.98217,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138469",2019-10-05 03:48:00,0.937936,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138470",2019-10-05 03:49:00,1.1024,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,12,0.50022,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138471",2019-10-05 03:50:00,0.916309,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.9,0.50715,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138472",2019-10-05 03:51:00,0.973855,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.8,0.44226,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138473",2019-10-05 03:52:00,0.975114,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.9,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138474",2019-10-05 03:53:00,0.931675,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.8,0.44226,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138475",2019-10-05 03:54:00,0.923964,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.7,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138476",2019-10-05 03:55:00,0.867837,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.7,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138477",2019-10-05 03:56:00,1.04022,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.43407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138478",2019-10-05 03:57:00,0.854888,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138479",2019-10-05 03:58:00,0.862308,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138480",2019-10-05 03:59:00,0.836041,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138481",2019-10-05 04:00:00,0.841839,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.43407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138482",2019-10-05 04:01:00,0.864296,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138483",2019-10-05 04:02:00,0.819855,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.43407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138484",2019-10-05 04:03:00,0.845739,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138485",2019-10-05 04:04:00,0.841462,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,1.86921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138486",2019-10-05 04:05:00,0.927665,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.40509,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138487",2019-10-05 04:06:00,0.852138,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138488",2019-10-05 04:07:00,0.83413,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138489",2019-10-05 04:08:00,0.833826,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138490",2019-10-05 04:09:00,1.14847,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138491",2019-10-05 04:10:00,0.846433,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.41328,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138492",2019-10-05 04:11:00,0.85286,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138493",2019-10-05 04:12:00,0.832533,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138494",2019-10-05 04:13:00,0.835754,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138495",2019-10-05 04:14:00,0.839149,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.40257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138496",2019-10-05 04:15:00,0.70228,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138497",2019-10-05 04:16:00,0.892829,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.5,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138498",2019-10-05 04:17:00,0.841748,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.6,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138499",2019-10-05 04:18:00,0.790783,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138500",2019-10-05 04:19:00,0.829194,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138501",2019-10-05 04:20:00,0.881436,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138502",2019-10-05 04:21:00,0.878494,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138503",2019-10-05 04:22:00,0.942357,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38619,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138504",2019-10-05 04:23:00,1.01793,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138505",2019-10-05 04:24:00,1.08158,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138506",2019-10-05 04:25:00,0.672822,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.4,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138507",2019-10-05 04:26:00,0.879284,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138508",2019-10-05 04:27:00,0.898046,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138509",2019-10-05 04:28:00,0.871615,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138510",2019-10-05 04:29:00,0.553584,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138511",2019-10-05 04:30:00,0.871961,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138512",2019-10-05 04:31:00,0.879786,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138513",2019-10-05 04:32:00,0.884549,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138514",2019-10-05 04:33:00,0.88799,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.3,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138515",2019-10-05 04:34:00,0.860382,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.2,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138516",2019-10-05 04:35:00,0.799993,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138517",2019-10-05 04:36:00,0.856648,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.2,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138518",2019-10-05 04:37:00,0.894758,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.1,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138519",2019-10-05 04:38:00,0.867467,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11.1,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138520",2019-10-05 04:39:00,0.870876,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138521",2019-10-05 04:40:00,0.86126,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,11,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138522",2019-10-05 04:41:00,0.872355,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.9,0.70245,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138523",2019-10-05 04:42:00,1.10128,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.69993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138524",2019-10-05 04:43:00,0.949556,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138525",2019-10-05 04:44:00,0.801015,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138526",2019-10-05 04:45:00,0.878334,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138527",2019-10-05 04:46:00,0.838269,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138528",2019-10-05 04:47:00,0.563997,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138529",2019-10-05 04:48:00,0.854566,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138530",2019-10-05 04:49:00,0.950433,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138531",2019-10-05 04:50:00,0.863845,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.8,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138532",2019-10-05 04:51:00,0.727439,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.8,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138533",2019-10-05 04:52:00,0.420913,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138534",2019-10-05 04:53:00,0.699318,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138535",2019-10-05 04:54:00,0.663381,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138536",2019-10-05 04:55:00,0.598432,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.8,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138537",2019-10-05 04:56:00,0.701214,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138538",2019-10-05 04:57:00,0.600274,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138539",2019-10-05 04:58:00,0.587392,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138540",2019-10-05 04:59:00,0.555392,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138541",2019-10-05 05:00:00,0.711522,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.75978,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138542",2019-10-05 05:01:00,0.637131,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138543",2019-10-05 05:02:00,0.602135,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138544",2019-10-05 05:03:00,0.616095,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138545",2019-10-05 05:04:00,0.706589,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.56448,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138546",2019-10-05 05:05:00,0.804134,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.4,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138547",2019-10-05 05:06:00,0.832903,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138548",2019-10-05 05:07:00,0.912412,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138549",2019-10-05 05:08:00,0.915922,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138550",2019-10-05 05:09:00,0.928098,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138551",2019-10-05 05:10:00,0.906774,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138552",2019-10-05 05:11:00,0.949727,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.4,0.55125,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138553",2019-10-05 05:12:00,0.905817,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138554",2019-10-05 05:13:00,0.898802,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138555",2019-10-05 05:14:00,0.876984,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138556",2019-10-05 05:15:00,0.896432,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138557",2019-10-05 05:16:00,1.00044,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138558",2019-10-05 05:17:00,0.897931,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138559",2019-10-05 05:18:00,0.935045,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138560",2019-10-05 05:19:00,0.911882,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138561",2019-10-05 05:20:00,0.914322,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138562",2019-10-05 05:21:00,0.870966,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.57582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138563",2019-10-05 05:22:00,0.808176,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138564",2019-10-05 05:23:00,0.864865,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138565",2019-10-05 05:24:00,0.656911,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138566",2019-10-05 05:25:00,0.621343,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138567",2019-10-05 05:26:00,0.561475,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.4,0.56889,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138568",2019-10-05 05:27:00,0.57619,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.4,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138569",2019-10-05 05:28:00,0.573716,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.5733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138570",2019-10-05 05:29:00,0.58167,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.57771,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138571",2019-10-05 05:30:00,0.691126,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138572",2019-10-05 05:31:00,0.651272,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.5,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138573",2019-10-05 05:32:00,0.602012,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138574",2019-10-05 05:33:00,0.610331,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138575",2019-10-05 05:34:00,0.589254,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.6,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138576",2019-10-05 05:35:00,0.748968,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.7,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138577",2019-10-05 05:36:00,0.68377,0,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22,23.5,22.5,23,10.8,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138578",2019-10-05 05:37:00,0.939719,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.8,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138579",2019-10-05 05:38:00,0.852702,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.9,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138580",2019-10-05 05:39:00,0.912603,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.55692,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138581",2019-10-05 05:40:00,0.902779,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.9,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138582",2019-10-05 05:41:00,0.962353,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138583",2019-10-05 05:42:00,0.93128,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138584",2019-10-05 05:43:00,1.16514,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138585",2019-10-05 05:44:00,0.932277,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138586",2019-10-05 05:45:00,0.90106,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138587",2019-10-05 05:46:00,0.91566,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138588",2019-10-05 05:47:00,0.935748,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138589",2019-10-05 05:48:00,0.919522,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138590",2019-10-05 05:49:00,1.16872,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138591",2019-10-05 05:50:00,1.01368,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138592",2019-10-05 05:51:00,0.793648,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138593",2019-10-05 05:52:00,0.801678,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138594",2019-10-05 05:53:00,0.709775,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138595",2019-10-05 05:54:00,0.900079,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138596",2019-10-05 05:55:00,0.614166,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138597",2019-10-05 05:56:00,0.550139,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138598",2019-10-05 05:57:00,0.418347,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138599",2019-10-05 05:58:00,0.424312,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138600",2019-10-05 05:59:00,0.407329,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138601",2019-10-05 06:00:00,0.71289,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138602",2019-10-05 06:01:00,0.620374,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.83223,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138603",2019-10-05 06:02:00,0.586971,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138604",2019-10-05 06:03:00,0.653939,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.2,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138605",2019-10-05 06:04:00,0.710913,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.74781,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138606",2019-10-05 06:05:00,0.771767,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.68544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138607",2019-10-05 06:06:00,0.828133,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138608",2019-10-05 06:07:00,0.884087,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138609",2019-10-05 06:08:00,0.909496,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.53802,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138610",2019-10-05 06:09:00,0.952828,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138611",2019-10-05 06:10:00,1.1115,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138612",2019-10-05 06:11:00,0.921801,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138613",2019-10-05 06:12:00,0.914909,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138614",2019-10-05 06:13:00,0.913841,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138615",2019-10-05 06:14:00,0.797244,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138616",2019-10-05 06:15:00,0.868073,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11.1,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138617",2019-10-05 06:16:00,1.05303,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138618",2019-10-05 06:17:00,0.88825,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138619",2019-10-05 06:18:00,1.17792,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138620",2019-10-05 06:19:00,0.906455,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138621",2019-10-05 06:20:00,0.806228,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138622",2019-10-05 06:21:00,0.789373,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138623",2019-10-05 06:22:00,0.767721,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138624",2019-10-05 06:23:00,0.766332,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138625",2019-10-05 06:24:00,0.64527,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.9,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138626",2019-10-05 06:25:00,0.563795,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138627",2019-10-05 06:26:00,0.558979,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138628",2019-10-05 06:27:00,0.568835,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,11,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138629",2019-10-05 06:28:00,0.553774,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.9,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138630",2019-10-05 06:29:00,0.531476,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.8,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138631",2019-10-05 06:30:00,0.569155,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.52983,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138632",2019-10-05 06:31:00,0.612671,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138633",2019-10-05 06:32:00,0.58715,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138634",2019-10-05 06:33:00,0.616869,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138635",2019-10-05 06:34:00,0.738281,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138636",2019-10-05 06:35:00,0.821088,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138637",2019-10-05 06:36:00,0.923998,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138638",2019-10-05 06:37:00,0.872178,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138639",2019-10-05 06:38:00,0.724284,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138640",2019-10-05 06:39:00,0.918206,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.52668,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138641",2019-10-05 06:40:00,0.883423,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138642",2019-10-05 06:41:00,0.850769,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138643",2019-10-05 06:42:00,0.955338,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138644",2019-10-05 06:43:00,1.11392,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138645",2019-10-05 06:44:00,0.981051,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138646",2019-10-05 06:45:00,0.935491,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138647",2019-10-05 06:46:00,0.935725,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138648",2019-10-05 06:47:00,0.92749,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138649",2019-10-05 06:48:00,0.912316,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138650",2019-10-05 06:49:00,1.07485,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138651",2019-10-05 06:50:00,0.809229,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138652",2019-10-05 06:51:00,0.749549,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138653",2019-10-05 06:52:00,0.685241,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138654",2019-10-05 06:53:00,0.676766,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138655",2019-10-05 06:54:00,0.610255,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.51345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138656",2019-10-05 06:55:00,0.556942,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138657",2019-10-05 06:56:00,0.625879,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138658",2019-10-05 06:57:00,0.47587,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138659",2019-10-05 06:58:00,0.534324,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138660",2019-10-05 06:59:00,0.682918,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138661",2019-10-05 07:00:00,0.671311,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138662",2019-10-05 07:01:00,0.587367,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138663",2019-10-05 07:02:00,0.599338,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.8,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138664",2019-10-05 07:03:00,0.603622,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138665",2019-10-05 07:04:00,0.734115,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138666",2019-10-05 07:05:00,0.971869,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138667",2019-10-05 07:06:00,0.759315,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138668",2019-10-05 07:07:00,0.860254,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.7,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138669",2019-10-05 07:08:00,0.897363,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138670",2019-10-05 07:09:00,0.881894,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138671",2019-10-05 07:10:00,0.968052,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138672",2019-10-05 07:11:00,0.955704,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138673",2019-10-05 07:12:00,0.972672,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138674",2019-10-05 07:13:00,1.02264,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138675",2019-10-05 07:14:00,1.04217,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138676",2019-10-05 07:15:00,1.04029,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138677",2019-10-05 07:16:00,0.9592,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138678",2019-10-05 07:17:00,0.893564,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,1.92717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138679",2019-10-05 07:18:00,0.901869,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138680",2019-10-05 07:19:00,0.865209,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138681",2019-10-05 07:20:00,0.684278,0,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138682",2019-10-05 07:21:00,0.678924,10,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138683",2019-10-05 07:22:00,0.6658,9,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138684",2019-10-05 07:23:00,0.576016,10,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138685",2019-10-05 07:24:00,0.626708,8,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138686",2019-10-05 07:25:00,0.617737,6,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.6,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138687",2019-10-05 07:26:00,0.562186,8,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138688",2019-10-05 07:27:00,0.536501,9,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.55692,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138689",2019-10-05 07:28:00,0,9,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138690",2019-10-05 07:29:00,0.668201,11,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138691",2019-10-05 07:30:00,0.634093,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138692",2019-10-05 07:31:00,0.567261,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138693",2019-10-05 07:32:00,0.795153,11,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138694",2019-10-05 07:33:00,0.657875,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138695",2019-10-05 07:34:00,0.696672,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138696",2019-10-05 07:35:00,0.751571,11,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.5,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138697",2019-10-05 07:36:00,0.82258,11,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138698",2019-10-05 07:37:00,1.01877,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138699",2019-10-05 07:38:00,0.910841,11,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138700",2019-10-05 07:39:00,0.930428,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138701",2019-10-05 07:40:00,0.899288,13,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138702",2019-10-05 07:41:00,0.848291,13,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138703",2019-10-05 07:42:00,0.835116,13,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138704",2019-10-05 07:43:00,1.113,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138705",2019-10-05 07:44:00,1.01625,12,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138706",2019-10-05 07:45:00,0.745402,13,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138707",2019-10-05 07:46:00,0.736032,14,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138708",2019-10-05 07:47:00,0.64077,15,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138709",2019-10-05 07:48:00,0.647868,15,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138710",2019-10-05 07:49:00,0.559453,16,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138711",2019-10-05 07:50:00,0.457679,17,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138712",2019-10-05 07:51:00,0.531016,19,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138713",2019-10-05 07:52:00,0.537731,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138714",2019-10-05 07:53:00,0.485708,19,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138715",2019-10-05 07:54:00,0.499485,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138716",2019-10-05 07:55:00,0.47088,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138717",2019-10-05 07:56:00,0.492253,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.48195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138718",2019-10-05 07:57:00,0.444517,19,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138719",2019-10-05 07:58:00,0.498938,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138720",2019-10-05 07:59:00,0.503199,20,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138721",2019-10-05 08:00:00,0.48087,22,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138722",2019-10-05 08:01:00,0.488896,22,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138723",2019-10-05 08:02:00,0.484536,24,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138724",2019-10-05 08:03:00,0.710996,24,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.46368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138725",2019-10-05 08:04:00,0.322285,23,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138726",2019-10-05 08:05:00,0.511491,24,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138727",2019-10-05 08:06:00,0.487295,24,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138728",2019-10-05 08:07:00,0.537215,27,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138729",2019-10-05 08:08:00,0.837574,30,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.1,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138730",2019-10-05 08:09:00,0.51965,30,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.1,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138731",2019-10-05 08:10:00,0.422536,27,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.1,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138732",2019-10-05 08:11:00,0.478819,30,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138733",2019-10-05 08:12:00,0.724889,31,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.2,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138734",2019-10-05 08:13:00,0.516038,31,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138735",2019-10-05 08:14:00,0.542365,32,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
