"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"138736",2019-10-05 08:15:00,0.801742,38,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138737",2019-10-05 08:16:00,0.571483,47,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.2,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138738",2019-10-05 08:17:00,0.80253,52,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.3,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138739",2019-10-05 08:18:00,0.562515,50,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.27405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138740",2019-10-05 08:19:00,0.57999,55,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138741",2019-10-05 08:20:00,0.518182,63,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.3,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138742",2019-10-05 08:21:00,0.625088,69,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,22.5,23,10.4,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138743",2019-10-05 08:22:00,0.643302,75,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.4,0.15435,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138744",2019-10-05 08:23:00,0.621338,75,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.4,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138745",2019-10-05 08:24:00,0.665974,73,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.5,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138746",2019-10-05 08:25:00,0.623999,72,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.5,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138747",2019-10-05 08:26:00,0.579181,74,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.5,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138748",2019-10-05 08:27:00,0.581796,70,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.5,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138749",2019-10-05 08:28:00,0.548236,66,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.6,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138750",2019-10-05 08:29:00,0.528853,64,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.6,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138751",2019-10-05 08:30:00,0.63066,59,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.6,0.23121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138752",2019-10-05 08:31:00,0.630852,58,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.6,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138753",2019-10-05 08:32:00,0.499536,57,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138754",2019-10-05 08:33:00,0.471831,59,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138755",2019-10-05 08:34:00,0.485204,58,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138756",2019-10-05 08:35:00,0.534929,61,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138757",2019-10-05 08:36:00,0.497919,74,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138758",2019-10-05 08:37:00,0.42761,98,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138759",2019-10-05 08:38:00,0.447854,114,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138760",2019-10-05 08:39:00,0.313213,122,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.7,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138761",2019-10-05 08:40:00,0.481781,128,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,-0.12663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138762",2019-10-05 08:41:00,0.478014,131,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138763",2019-10-05 08:42:00,0.498919,119,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,-0.08253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138764",2019-10-05 08:43:00,0.491301,98,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138765",2019-10-05 08:44:00,0.638674,79,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138766",2019-10-05 08:45:00,0.512539,69,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138767",2019-10-05 08:46:00,0.517916,67,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138768",2019-10-05 08:47:00,0.569,67,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138769",2019-10-05 08:48:00,0.56653,67,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138770",2019-10-05 08:49:00,0.553337,76,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.8,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138771",2019-10-05 08:50:00,0.5666,80,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138772",2019-10-05 08:51:00,0.516852,79,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138773",2019-10-05 08:52:00,0.540426,76,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138774",2019-10-05 08:53:00,0.569148,71,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138775",2019-10-05 08:54:00,0.582963,70,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138776",2019-10-05 08:55:00,0.643596,75,0,22,22,22,22,30,27,27,0,0,22,22,22,22,23.5,23,23,10.9,0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138777",2019-10-05 08:56:00,0.583146,82,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,10.9,0.09261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138778",2019-10-05 08:57:00,0.545524,89,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,10.9,0.06111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138779",2019-10-05 08:58:00,0.59266,94,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,10.9,1.45908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138780",2019-10-05 08:59:00,0.42798,97,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138781",2019-10-05 09:00:00,0.544009,98,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,10.9,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138782",2019-10-05 09:01:00,0.582094,101,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138783",2019-10-05 09:02:00,0.574875,106,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138784",2019-10-05 09:03:00,0.56983,115,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138785",2019-10-05 09:04:00,0.333647,123,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.12222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138786",2019-10-05 09:05:00,0.585887,125,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.12348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138787",2019-10-05 09:06:00,0.586638,126,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138788",2019-10-05 09:07:00,0.59224,128,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138789",2019-10-05 09:08:00,0.554211,133,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.17262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138790",2019-10-05 09:09:00,0.530118,136,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138791",2019-10-05 09:10:00,0.849661,126,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.09639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138792",2019-10-05 09:11:00,0.762724,113,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138793",2019-10-05 09:12:00,0.535803,112,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.02898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138794",2019-10-05 09:13:00,0.501093,105,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138795",2019-10-05 09:14:00,0.50813,87,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138796",2019-10-05 09:15:00,0.522647,78,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138797",2019-10-05 09:16:00,0.486808,83,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138798",2019-10-05 09:17:00,0.520004,105,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138799",2019-10-05 09:18:00,0.649356,132,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138800",2019-10-05 09:19:00,0.701341,154,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,10.9,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138801",2019-10-05 09:20:00,0.511532,176,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138802",2019-10-05 09:21:00,0.517081,192,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138803",2019-10-05 09:22:00,0.673726,204,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138804",2019-10-05 09:23:00,0.504405,193,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138805",2019-10-05 09:24:00,0.349965,189,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138806",2019-10-05 09:25:00,0.477989,186,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.41832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138807",2019-10-05 09:26:00,0.493519,189,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138808",2019-10-05 09:27:00,0.508665,171,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.1,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138809",2019-10-05 09:28:00,0.499562,155,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138810",2019-10-05 09:29:00,0.512393,159,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138811",2019-10-05 09:30:00,0.855617,150,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138812",2019-10-05 09:31:00,0.409376,154,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138813",2019-10-05 09:32:00,0.524959,177,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138814",2019-10-05 09:33:00,0.53235,212,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.1,-0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138815",2019-10-05 09:34:00,0.513264,246,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138816",2019-10-05 09:35:00,0.530227,264,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.2,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138817",2019-10-05 09:36:00,0.525645,270,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.4,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138818",2019-10-05 09:37:00,0.685512,267,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23,11.4,-0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138819",2019-10-05 09:38:00,0.58658,262,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.5,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138820",2019-10-05 09:39:00,0.439436,241,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138821",2019-10-05 09:40:00,0.662971,207,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138822",2019-10-05 09:41:00,0.529876,190,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138823",2019-10-05 09:42:00,0.513349,194,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138824",2019-10-05 09:43:00,0.531148,209,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.53928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138825",2019-10-05 09:44:00,0.612499,218,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138826",2019-10-05 09:45:00,0.539703,226,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.3,-0.61992,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138827",2019-10-05 09:46:00,0.547125,224,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.5,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138828",2019-10-05 09:47:00,0.540833,192,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.5,-0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138829",2019-10-05 09:48:00,0.570143,175,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138830",2019-10-05 09:49:00,0.584912,188,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138831",2019-10-05 09:50:00,0.575968,208,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138832",2019-10-05 09:51:00,0.547522,208,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.49329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138833",2019-10-05 09:52:00,0.597712,201,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138834",2019-10-05 09:53:00,0.60357,198,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138835",2019-10-05 09:54:00,0.587499,202,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138836",2019-10-05 09:55:00,0.592102,203,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.5,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138837",2019-10-05 09:56:00,0.597211,199,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.4,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138838",2019-10-05 09:57:00,0.696311,195,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.5,-0.44478,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138839",2019-10-05 09:58:00,0.615703,192,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138840",2019-10-05 09:59:00,0.417074,195,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138841",2019-10-05 10:00:00,0.567162,198,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.55629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138842",2019-10-05 10:01:00,0.532492,208,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138843",2019-10-05 10:02:00,0.325333,219,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.65079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138844",2019-10-05 10:03:00,0.494996,211,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138845",2019-10-05 10:04:00,0.380767,209,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138846",2019-10-05 10:05:00,0.511519,208,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.6,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138847",2019-10-05 10:06:00,0.569712,209,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.61299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138848",2019-10-05 10:07:00,0.595727,216,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138849",2019-10-05 10:08:00,0.522171,225,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138850",2019-10-05 10:09:00,0.514464,228,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.9,-0.70119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138851",2019-10-05 10:10:00,0.502496,225,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138852",2019-10-05 10:11:00,0.487895,230,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.9,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138853",2019-10-05 10:12:00,0.522487,233,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.73773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138854",2019-10-05 10:13:00,0.51473,233,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138855",2019-10-05 10:14:00,0.571854,217,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138856",2019-10-05 10:15:00,0.53512,198,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12,-0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138857",2019-10-05 10:16:00,0.523116,189,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138858",2019-10-05 10:17:00,0.349199,198,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.6678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138859",2019-10-05 10:18:00,0.585223,224,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138860",2019-10-05 10:19:00,0.509636,251,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138861",2019-10-05 10:20:00,0.498081,256,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138862",2019-10-05 10:21:00,0.516884,230,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.71253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138863",2019-10-05 10:22:00,0.524855,198,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138864",2019-10-05 10:23:00,0.526974,195,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.48825,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138865",2019-10-05 10:24:00,0.374934,196,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138866",2019-10-05 10:25:00,0.64476,193,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138867",2019-10-05 10:26:00,0.686387,193,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.32949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138868",2019-10-05 10:27:00,0.725075,196,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.7,-0.44289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138869",2019-10-05 10:28:00,0.519979,200,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138870",2019-10-05 10:29:00,0.509834,209,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138871",2019-10-05 10:30:00,0.498201,235,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.87192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138872",2019-10-05 10:31:00,0.316149,265,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.8,-0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138873",2019-10-05 10:32:00,0.494542,304,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,11.9,-1.24929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138874",2019-10-05 10:33:00,0.487301,357,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12,-1.50129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138875",2019-10-05 10:34:00,0.493372,397,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.1,-1.60713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138876",2019-10-05 10:35:00,0.515954,385,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12,-1.46916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138877",2019-10-05 10:36:00,0.50451,352,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.1,-1.3356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138878",2019-10-05 10:37:00,0.512999,321,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.1,-1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138879",2019-10-05 10:38:00,0.548413,239,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138880",2019-10-05 10:39:00,0.392742,205,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12,-0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138881",2019-10-05 10:40:00,0.511604,254,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.3,-1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138882",2019-10-05 10:41:00,0.526242,363,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.61343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138883",2019-10-05 10:42:00,0.459738,404,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.2,-1.63359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138884",2019-10-05 10:43:00,0.523117,370,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.37718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138885",2019-10-05 10:44:00,0.453745,328,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-1.08423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138886",2019-10-05 10:45:00,0.696555,289,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138887",2019-10-05 10:46:00,0.471313,266,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-0.46998,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138888",2019-10-05 10:47:00,0.573956,274,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.2,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138889",2019-10-05 10:48:00,0.533234,264,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.2,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138890",2019-10-05 10:49:00,0.548089,267,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.3,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138891",2019-10-05 10:50:00,0.52679,264,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.2,-0.94122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138892",2019-10-05 10:51:00,0.323706,259,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-0.91539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138893",2019-10-05 10:52:00,0.529947,259,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138894",2019-10-05 10:53:00,0.637577,332,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-1.42569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138895",2019-10-05 10:54:00,0.618295,433,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-1.91457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138896",2019-10-05 10:55:00,0.525216,540,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-1.92024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138897",2019-10-05 10:56:00,0.520943,599,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.8,-1.60713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138898",2019-10-05 10:57:00,0.53,359,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.7,-1.16487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138899",2019-10-05 10:58:00,0.497561,323,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.7,-1.28709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138900",2019-10-05 10:59:00,0.540205,358,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-1.41624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138901",2019-10-05 11:00:00,0.508894,353,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-1.31481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138902",2019-10-05 11:01:00,0.512357,333,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.8,-1.16613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138903",2019-10-05 11:02:00,0.496693,328,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.23543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138904",2019-10-05 11:03:00,0.512542,291,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-0.99351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138905",2019-10-05 11:04:00,0.495441,246,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138906",2019-10-05 11:05:00,0.517679,224,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138907",2019-10-05 11:06:00,0.502038,224,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138908",2019-10-05 11:07:00,0.493979,231,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.5,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138909",2019-10-05 11:08:00,0.508587,252,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138910",2019-10-05 11:09:00,0.799894,262,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138911",2019-10-05 11:10:00,0.486691,305,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138912",2019-10-05 11:11:00,0.653218,326,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.4,-1.21779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138913",2019-10-05 11:12:00,0.541855,325,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.6,-1.17306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138914",2019-10-05 11:13:00,0.503342,305,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.9,-1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138915",2019-10-05 11:14:00,0.457875,304,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.2,-1.1025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138916",2019-10-05 11:15:00,0.517971,339,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.2,-1.16109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138917",2019-10-05 11:16:00,0.512498,330,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.2,-1.18566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138918",2019-10-05 11:17:00,0.515177,333,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,12.9,-1.22157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138919",2019-10-05 11:18:00,0.506918,319,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13,-1.17432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138920",2019-10-05 11:19:00,0.528755,325,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.2,-1.23165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138921",2019-10-05 11:20:00,0.52339,326,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.3,-1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138922",2019-10-05 11:21:00,0.498238,319,0,22,22,22,22,30,27,27,0,0,22,22,22,22.5,23.5,23,23.5,13.1,-1.16109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138923",2019-10-05 11:22:00,0.513991,334,0.106,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,12.8,-1.22346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138924",2019-10-05 11:23:00,0.519416,355,0.106,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,12.7,-1.29906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138925",2019-10-05 11:24:00,0.474976,369,0.067,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,-1.35324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138926",2019-10-05 11:25:00,0.468849,356,0.09,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.3,-1.31796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138927",2019-10-05 11:26:00,0.513524,346,0,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,-1.29906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138928",2019-10-05 11:27:00,0.516553,351,0.106,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,-1.28394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138929",2019-10-05 11:28:00,0.519812,391,0.106,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,12.9,-1.60146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138930",2019-10-05 11:29:00,0.520089,456,0.088,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,12.9,-1.84653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138931",2019-10-05 11:30:00,0.527405,517,0.049,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,-1.98576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138932",2019-10-05 11:31:00,0.581621,498,0.037,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13,-2.09349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138933",2019-10-05 11:32:00,0.55725,488,0,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,12.9,-1.83393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138934",2019-10-05 11:33:00,0.550117,470,0,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,-1.85283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138935",2019-10-05 11:34:00,0.566915,482,2.121,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.1,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138936",2019-10-05 11:35:00,0.561258,496,2.118,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.2,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138937",2019-10-05 11:36:00,0.389996,503,2.085,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13,0.13041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138938",2019-10-05 11:37:00,0.596269,482,2.105,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,23.5,23,23.5,13.2,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138939",2019-10-05 11:38:00,0.600829,445,2.1,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.2,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138940",2019-10-05 11:39:00,0.565165,428,2.112,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.2,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138941",2019-10-05 11:40:00,0.620859,440,2.113,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.2,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138942",2019-10-05 11:41:00,0.53551,434,2.089,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.4,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138943",2019-10-05 11:42:00,0.474582,422,2.108,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.3,0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138944",2019-10-05 11:43:00,0.466241,430,2.111,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.4,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138945",2019-10-05 11:44:00,0.464863,417,0,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.6,-1.58886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138946",2019-10-05 11:45:00,0,398,2.124,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.7,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138947",2019-10-05 11:46:00,0.483575,424,2.086,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.6,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138948",2019-10-05 11:47:00,0.482752,422,2.113,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138949",2019-10-05 11:48:00,0.502558,403,2.096,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.9,0.81018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138950",2019-10-05 11:49:00,0.478428,385,2.108,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.9,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138951",2019-10-05 11:50:00,0.463722,377,2.11,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,14,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138952",2019-10-05 11:51:00,0.487359,368,0,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.8,-1.31607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138953",2019-10-05 11:52:00,0.543303,359,0.094,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.4,-1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138954",2019-10-05 11:53:00,0.466673,369,0.053,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.4,-1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138955",2019-10-05 11:54:00,0.441951,417,0.118,22,22,22,22,30,27,27,0,0,22,22,22.5,22.5,24,23,23.5,13.4,-1.60083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138956",2019-10-05 11:55:00,0.454626,486,0.118,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23,23.5,13.4,-1.95426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138957",2019-10-05 11:56:00,0.435079,573,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23,23.5,13.5,-2.2554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138958",2019-10-05 11:57:00,0.467263,564,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.7,-1.9782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138959",2019-10-05 11:58:00,0.407255,494,0.074,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.8,-1.77723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138960",2019-10-05 11:59:00,0.36422,454,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.4,-1.59516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138961",2019-10-05 12:00:00,0.579487,424,0.083,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.4,-1.49436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138962",2019-10-05 12:01:00,0.445069,402,0.094,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.9,-1.43766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138963",2019-10-05 12:02:00,0.465066,407,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.8,-1.51263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138964",2019-10-05 12:03:00,0.463667,427,0.113,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.9,-1.59453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138965",2019-10-05 12:04:00,0.479146,436,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,14.1,-1.62603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138966",2019-10-05 12:05:00,0,419,0.064,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.6,-1.51956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138967",2019-10-05 12:06:00,0.471844,399,0.096,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.8,-1.45593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138968",2019-10-05 12:07:00,0.49357,410,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.5,-1.52586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138969",2019-10-05 12:08:00,0.4802,416,0.115,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.5,-1.52523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138970",2019-10-05 12:09:00,0.532671,401,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.8,-1.44585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138971",2019-10-05 12:10:00,0.519107,379,0.064,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.9,-1.3356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138972",2019-10-05 12:11:00,0.507096,385,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.7,-1.40049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138973",2019-10-05 12:12:00,0.419862,392,0.094,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,13.7,-1.38033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138974",2019-10-05 12:13:00,0.534675,381,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,14,-1.33245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138975",2019-10-05 12:14:00,0.519047,364,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,23.5,14.1,-1.22976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138976",2019-10-05 12:15:00,0.533131,338,0.064,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,14.4,-1.02186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138977",2019-10-05 12:16:00,0.521114,324,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.9,-1.09746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138978",2019-10-05 12:17:00,0.5305,334,0.099,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.12455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138979",2019-10-05 12:18:00,0.523465,336,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.10313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138980",2019-10-05 12:19:00,0.587694,336,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.9,-1.10628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138981",2019-10-05 12:20:00,0.527105,334,0.062,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138982",2019-10-05 12:21:00,0.542047,327,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,-0.74466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138983",2019-10-05 12:22:00,0.551356,313,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,14.1,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138984",2019-10-05 12:23:00,0.445607,318,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,-0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138985",2019-10-05 12:24:00,0.539777,291,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.7,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138986",2019-10-05 12:25:00,0.576644,296,0.115,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138987",2019-10-05 12:26:00,0.469411,324,0.094,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138988",2019-10-05 12:27:00,0.514974,333,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.5,-1.20393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138989",2019-10-05 12:28:00,0.41202,335,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.7,-1.22913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138990",2019-10-05 12:29:00,0.489417,337,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.7,-1.13715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138991",2019-10-05 12:30:00,0.478027,336,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.21779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138992",2019-10-05 12:31:00,0.466179,334,2.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138993",2019-10-05 12:32:00,0.40923,325,2.089,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.7,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138994",2019-10-05 12:33:00,0.471634,319,2.054,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138995",2019-10-05 12:34:00,0.44667,311,0.097,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.5,-0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138996",2019-10-05 12:35:00,0.445868,308,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.5,-1.04706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138997",2019-10-05 12:36:00,0.429485,320,0.117,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.04706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138998",2019-10-05 12:37:00,0.429262,332,2.11,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"138999",2019-10-05 12:38:00,0.410237,355,2.056,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139000",2019-10-05 12:39:00,0.741373,369,2.088,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.9,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139001",2019-10-05 12:40:00,0.456212,379,2.09,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139002",2019-10-05 12:41:00,0.442117,390,2.105,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.7,0.76419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139003",2019-10-05 12:42:00,0.442175,383,2.102,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139004",2019-10-05 12:43:00,0.452814,355,0.065,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.2663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139005",2019-10-05 12:44:00,0.42853,352,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.6,-1.2033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139006",2019-10-05 12:45:00,0,358,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.4,-1.31166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139007",2019-10-05 12:46:00,0.779252,360,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.5,-1.29843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139008",2019-10-05 12:47:00,0.449414,369,0,22,22,22,22,30,27,27,0,0,22,22,22.5,23,24,23.5,24,13.8,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139009",2019-10-05 12:48:00,0.562404,396,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,13.7,-1.53216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139010",2019-10-05 12:49:00,0.447037,431,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,13.5,-1.701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139011",2019-10-05 12:50:00,0.468489,466,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,13.5,-1.89,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139012",2019-10-05 12:51:00,0.439554,507,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,13.5,-2.05821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139013",2019-10-05 12:52:00,0.473819,541,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,14,-2.13129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139014",2019-10-05 12:53:00,0.46308,569,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,14.1,-1.99458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139015",2019-10-05 12:54:00,0.487414,582,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,14,-1.97316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139016",2019-10-05 12:55:00,0.577604,575,0,22,22,22,22,30,27,27,0,0,22.5,22,22.5,23,24,23.5,24,14.3,-1.97883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139017",2019-10-05 12:56:00,0.527527,569,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14.4,-2.02293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139018",2019-10-05 12:57:00,0.500585,545,0,22,22,22,22,30,27,27,0,0,22,22.5,22.5,23,24,23.5,24,14.4,-2.07963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139019",2019-10-05 12:58:00,0.384766,519,0,22,22,22,22,30,27,27,0,0,22,22.5,22.5,23,24,23.5,24,14.2,-2.05443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139020",2019-10-05 12:59:00,0.525189,504,0,22,22,22,22,30,27,27,0,0,22,22.5,22.5,23,24,23.5,24,14,-1.91079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139021",2019-10-05 13:00:00,0.542363,482,0,22,22,22,22,30,27,27,0,0,22,22.5,22.5,23,24,23.5,24,14.5,-1.80243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139022",2019-10-05 13:01:00,0.533994,468,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14.4,-1.75266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139023",2019-10-05 13:02:00,0.536906,462,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14,-1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139024",2019-10-05 13:03:00,0.599021,465,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14,-1.77156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139025",2019-10-05 13:04:00,0.516231,484,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14.1,-1.87299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139026",2019-10-05 13:05:00,0.569702,514,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14,-2.03553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139027",2019-10-05 13:06:00,0.523257,546,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23,24,23.5,24,14.3,-2.17476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139028",2019-10-05 13:07:00,0.480233,583,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.8,-2.35746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139029",2019-10-05 13:08:00,0.494534,578,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.18736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139030",2019-10-05 13:09:00,0.512913,545,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.10483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139031",2019-10-05 13:10:00,0.518474,534,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.8,-2.09916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139032",2019-10-05 13:11:00,0.4797,540,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.4,-2.08656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139033",2019-10-05 13:12:00,0.501686,528,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-1.96056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139034",2019-10-05 13:13:00,0.497765,479,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.8,-1.65753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139035",2019-10-05 13:14:00,0.480411,419,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139036",2019-10-05 13:15:00,0.499474,385,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-1.28709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139037",2019-10-05 13:16:00,0.474556,378,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-1.34253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139038",2019-10-05 13:17:00,0.441718,400,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-1.35387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139039",2019-10-05 13:18:00,0.43088,419,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-1.45215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139040",2019-10-05 13:19:00,0.497891,453,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-1.60713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139041",2019-10-05 13:20:00,0.424652,451,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.4,-1.56114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139042",2019-10-05 13:21:00,0.425968,416,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-1.41876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139043",2019-10-05 13:22:00,0.439551,416,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.3,-1.43136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139044",2019-10-05 13:23:00,0.419404,434,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.3,-1.21149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139045",2019-10-05 13:24:00,0.434841,468,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-1.41246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139046",2019-10-05 13:25:00,0,477,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.4,-1.4175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139047",2019-10-05 13:26:00,0.398112,465,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.4,-1.54539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139048",2019-10-05 13:27:00,0.441197,490,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-1.9341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139049",2019-10-05 13:28:00,0.434916,499,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-1.91583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139050",2019-10-05 13:29:00,0.442239,470,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-1.85913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
