"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"139051",2019-10-05 13:30:00,0.373585,494,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.01789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139052",2019-10-05 13:31:00,0.440367,610,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.8,-2.50173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139053",2019-10-05 13:32:00,0.612693,629,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15,-2.54079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139054",2019-10-05 13:33:00,0.41456,613,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.2,-0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139055",2019-10-05 13:34:00,0.447071,566,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.3184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139056",2019-10-05 13:35:00,0.426574,562,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.8,-2.2995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139057",2019-10-05 13:36:00,0.420636,566,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.2,-2.28816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139058",2019-10-05 13:37:00,0.427874,554,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15,-2.16909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139059",2019-10-05 13:38:00,0.416899,524,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139060",2019-10-05 13:39:00,0.703142,537,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.21886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139061",2019-10-05 13:40:00,0.422443,532,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.13759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139062",2019-10-05 13:41:00,0.423387,499,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-2.03679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139063",2019-10-05 13:42:00,0.415099,527,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.16027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139064",2019-10-05 13:43:00,0.423309,519,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.11806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139065",2019-10-05 13:44:00,0.4315,522,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.9,-2.1609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139066",2019-10-05 13:45:00,0.632164,573,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.31336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139067",2019-10-05 13:46:00,0.806908,517,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-2.08467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139068",2019-10-05 13:47:00,0.439113,537,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-2.28123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139069",2019-10-05 13:48:00,0.461624,547,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-2.23776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139070",2019-10-05 13:49:00,0.455009,552,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-2.2995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139071",2019-10-05 13:50:00,0.362176,602,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-2.08089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139072",2019-10-05 13:51:00,0.44432,532,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-1.73565,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139073",2019-10-05 13:52:00,0.482572,518,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.7,-1.73313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139074",2019-10-05 13:53:00,0.488185,535,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-1.97946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139075",2019-10-05 13:54:00,0.563625,551,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.5,-2.23713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139076",2019-10-05 13:55:00,0,545,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15,-2.2743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139077",2019-10-05 13:56:00,0.449224,523,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15,-2.18043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139078",2019-10-05 13:57:00,0.38249,509,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.4,-2.0853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139079",2019-10-05 13:58:00,0.452047,516,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.1,-2.10483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139080",2019-10-05 13:59:00,0.451593,502,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.5,-2.01726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139081",2019-10-05 14:00:00,0.461322,494,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.4,-2.016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139082",2019-10-05 14:01:00,0.533241,498,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,14.6,-1.98576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139083",2019-10-05 14:02:00,0.352116,472,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15.2,-1.83771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139084",2019-10-05 14:03:00,0.471068,444,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24,23.5,24,15,-1.69848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139085",2019-10-05 14:04:00,0.467626,389,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24,23.5,24,15.1,-1.34316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139086",2019-10-05 14:05:00,0.475508,305,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24,23.5,24,15.4,-1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139087",2019-10-05 14:06:00,0.625332,257,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24,23.5,24,15.2,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139088",2019-10-05 14:07:00,0.461533,232,0,22,22,22,22,30,27,27,0,5.96,22.5,22.5,22.5,24,24,23.5,24,15.1,-0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139089",2019-10-05 14:08:00,0.471103,222,0,22,22,22,22,30,27,27,0,6.66655737704918,22.5,22.5,22.5,24,24,23.5,24,14.9,-0.57015,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139090",2019-10-05 14:09:00,0.455757,233,0,22,22,22,22,30,27,27,0,6.68983606557377,22.5,22.5,22.5,24,24,23.5,24,14.8,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139091",2019-10-05 14:10:00,0.45242,292,0,22,22,22,22,30,27,27,0,6.71639344262295,22.5,22.5,22.5,24,24,23.5,24,14.3,-0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139092",2019-10-05 14:11:00,0.462593,326,0,22,22,22,22,30,27,27,0,6.73516666666667,22.5,22.5,22.5,24,24,23.5,24,14,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139093",2019-10-05 14:12:00,0.47681,296,0,22,22,22,22,30,27,27,0,6.73360655737705,22.5,22.5,22.5,24,24,23.5,24,14.4,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139094",2019-10-05 14:13:00,0.648574,258,0,22,22,22,22,30,27,27,0,6.73655737704918,22.5,22.5,22.5,24,24,23.5,24,14.4,-0.68859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139095",2019-10-05 14:14:00,0.464931,229,0,22,22,22,22,30,27,27,0,6.72114754098361,22.5,22.5,22.5,24,24.5,23.5,24,14.6,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139096",2019-10-05 14:15:00,0.450272,203,0,22,22,22,22,30,27,27,0,6.732,22.5,22.5,22.5,24,24.5,23.5,24,14.7,-0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139097",2019-10-05 14:16:00,0.954078,181,0,22,22,22,22,30,27,27,0,6.72672131147541,22.5,22.5,22.5,24,24.5,23.5,24,14.7,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139098",2019-10-05 14:17:00,1.80261,164,0,22,22,22,22,30,27,27,0,6.73114754098361,22.5,22.5,22.5,24,24.5,23.5,24,14.6,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139099",2019-10-05 14:18:00,0.979158,147,0,22,22,22,22,30,27,27,0,2.68283333333333,22.5,22.5,22.5,23.5,24.5,23.5,24,14.6,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139100",2019-10-05 14:19:00,1.55239,138,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14.8,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139101",2019-10-05 14:20:00,2.32731,128,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14.5,0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139102",2019-10-05 14:21:00,2.77488,128,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14.3,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139103",2019-10-05 14:22:00,2.76076,128,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14.2,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139104",2019-10-05 14:23:00,2.97722,122,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14.2,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139105",2019-10-05 14:24:00,3.12028,116,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139106",2019-10-05 14:25:00,3.02733,115,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139107",2019-10-05 14:26:00,3.03883,127,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,14,0.23562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139108",2019-10-05 14:27:00,2.87389,160,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.7,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139109",2019-10-05 14:28:00,2.95521,186,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.5,-0.06678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139110",2019-10-05 14:29:00,2.92003,207,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.4,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139111",2019-10-05 14:30:00,2.97304,234,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.4,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139112",2019-10-05 14:31:00,2.99463,266,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.5,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139113",2019-10-05 14:32:00,2.99027,274,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.6,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139114",2019-10-05 14:33:00,3.02545,274,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,23.5,24,13.6,-0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139115",2019-10-05 14:34:00,2.92373,273,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,24,24,13.6,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139116",2019-10-05 14:35:00,2.88816,280,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,23.5,24.5,24,24,13.9,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139117",2019-10-05 14:36:00,2.88086,294,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24,13.9,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139118",2019-10-05 14:37:00,2.8712,311,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24,13.7,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139119",2019-10-05 14:38:00,2.811,315,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,13.8,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139120",2019-10-05 14:39:00,2.91804,307,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,13.8,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139121",2019-10-05 14:40:00,2.69051,303,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139122",2019-10-05 14:41:00,2.76451,303,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14,-0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139123",2019-10-05 14:42:00,2.7599,302,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139124",2019-10-05 14:43:00,2.74792,294,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139125",2019-10-05 14:44:00,2.74512,276,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139126",2019-10-05 14:45:00,2.7808,259,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139127",2019-10-05 14:46:00,2.79254,241,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,13.9,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139128",2019-10-05 14:47:00,2.9789,233,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139129",2019-10-05 14:48:00,2.94968,238,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139130",2019-10-05 14:49:00,3.20489,255,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139131",2019-10-05 14:50:00,2.90305,275,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139132",2019-10-05 14:51:00,3.03946,287,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139133",2019-10-05 14:52:00,2.8894,299,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.3,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139134",2019-10-05 14:53:00,2.73938,307,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.1,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139135",2019-10-05 14:54:00,2.89408,315,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.2,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139136",2019-10-05 14:55:00,3.22913,315,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139137",2019-10-05 14:56:00,2.66724,317,0,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.4,-0.19971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139138",2019-10-05 14:57:00,2.84648,319,0.182,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.4,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139139",2019-10-05 14:58:00,2.87869,319,0.988,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139140",2019-10-05 14:59:00,2.74403,318,0.986,22,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.4,2.52126,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139141",2019-10-05 15:00:00,2.64612,320,0.976,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.4,2.4885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139142",2019-10-05 15:01:00,2.69325,326,0.972,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,2.46267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139143",2019-10-05 15:02:00,2.59935,329,0.973,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139144",2019-10-05 15:03:00,2.64416,327,0.973,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139145",2019-10-05 15:04:00,2.25806,320,0.965,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.8,0.35721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139146",2019-10-05 15:05:00,2.57199,310,0.588,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.8,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139147",2019-10-05 15:06:00,3.7222,304,0.511,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.6,0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139148",2019-10-05 15:07:00,4.04142,303,0.508,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.6,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139149",2019-10-05 15:08:00,4.1334,307,0.504,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.7,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139150",2019-10-05 15:09:00,4.53617,316,0.504,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,15.3,-0.09828,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"139151",2019-10-05 15:10:00,4.60791,327,0.503,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,15.3,-0.14301,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139152",2019-10-05 15:11:00,4.53635,333,0.504,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.9,-0.14994,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139153",2019-10-05 15:12:00,4.4859,331,0.504,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.9,-0.12978,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139154",2019-10-05 15:13:00,4.77388,320,0.504,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.6,-0.08253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139155",2019-10-05 15:14:00,4.38002,305,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,-0.34839,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139156",2019-10-05 15:15:00,3.7945,284,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139157",2019-10-05 15:16:00,3.59548,259,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139158",2019-10-05 15:17:00,3.48118,227,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139159",2019-10-05 15:18:00,3.25469,200,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,0.28665,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139160",2019-10-05 15:19:00,3.16362,176,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.7,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139161",2019-10-05 15:20:00,2.88676,159,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.6,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139162",2019-10-05 15:21:00,2.78708,151,0,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.7,0.41139,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139163",2019-10-05 15:22:00,3.13846,156,3.41,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,3.86253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139164",2019-10-05 15:23:00,1.48267,170,3.367,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,3.10527,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139165",2019-10-05 15:24:00,1.69698,189,3.356,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.5,3.01014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139166",2019-10-05 15:25:00,1.79415,203,3.339,23,22,22,22,30,27,27,0,0,22.5,22.5,22.5,24,24.5,24,24.5,14.6,2.92194,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139167",2019-10-05 15:26:00,1.25562,215,0.069,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.5,-0.4851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139168",2019-10-05 15:27:00,0.970411,223,0.069,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.5,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139169",2019-10-05 15:28:00,0.889805,213,0.069,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,-0.23499,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"139170",2019-10-05 15:29:00,0.753363,197,0.069,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.8,0.03591,1,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"139171",2019-10-05 15:30:00,0.674733,213,0.069,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139172",2019-10-05 15:31:00,0.651734,258,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139173",2019-10-05 15:32:00,0.636544,282,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.8,-0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139174",2019-10-05 15:33:00,0.942938,288,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.8,-0.86436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139175",2019-10-05 15:34:00,1.0983,279,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.9,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139176",2019-10-05 15:35:00,0.727633,266,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.8,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139177",2019-10-05 15:36:00,1.10686,252,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139178",2019-10-05 15:37:00,1.45732,246,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139179",2019-10-05 15:38:00,1.71353,245,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139180",2019-10-05 15:39:00,1.88634,234,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139181",2019-10-05 15:40:00,1.94544,213,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139182",2019-10-05 15:41:00,1.94859,190,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139183",2019-10-05 15:42:00,2.02245,170,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.5,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139184",2019-10-05 15:43:00,1.95349,158,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.5,-0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139185",2019-10-05 15:44:00,1.84483,158,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139186",2019-10-05 15:45:00,1.76191,164,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,-0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139187",2019-10-05 15:46:00,1.55497,164,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.5,-0.30366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139188",2019-10-05 15:47:00,1.0612,163,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139189",2019-10-05 15:48:00,0.897953,152,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.7,-0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139190",2019-10-05 15:49:00,0.920973,134,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.9,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139191",2019-10-05 15:50:00,0.794591,120,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.9,-0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139192",2019-10-05 15:51:00,0.735945,108,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,15.1,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139193",2019-10-05 15:52:00,0.696287,97,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,15,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139194",2019-10-05 15:53:00,0.667674,89,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.6,0.08379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139195",2019-10-05 15:54:00,0.48402,83,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,14.2,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139196",2019-10-05 15:55:00,0.640919,82,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,13.8,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139197",2019-10-05 15:56:00,0.575882,80,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,13.4,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139198",2019-10-05 15:57:00,0.486127,77,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,24,24.5,24,24.5,13.5,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139199",2019-10-05 15:58:00,0.566428,85,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.5,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"139200",2019-10-05 15:59:00,0.569364,102,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139201",2019-10-05 16:00:00,0.587058,119,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139202",2019-10-05 16:01:00,0.581262,130,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.3,0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139203",2019-10-05 16:02:00,0.570065,138,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139204",2019-10-05 16:03:00,1.11029,135,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139205",2019-10-05 16:04:00,0.836422,135,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139206",2019-10-05 16:05:00,0.819601,146,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139207",2019-10-05 16:06:00,1.11657,171,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139208",2019-10-05 16:07:00,1.74706,198,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,-0.36288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139209",2019-10-05 16:08:00,1.95411,235,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.3,-0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139210",2019-10-05 16:09:00,1.78836,266,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,-0.69426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139211",2019-10-05 16:10:00,1.83228,288,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,-0.79695,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139212",2019-10-05 16:11:00,1.8232,302,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,-0.85176,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139213",2019-10-05 16:12:00,1.76325,310,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.5,-0.88389,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139214",2019-10-05 16:13:00,1.84236,315,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.6,-0.89712,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139215",2019-10-05 16:14:00,1.51945,320,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.7,-0.91413,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139216",2019-10-05 16:15:00,1.84086,327,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,-0.94563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139217",2019-10-05 16:16:00,1.53901,338,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,-0.99666,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139218",2019-10-05 16:17:00,1.235,520,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,-1.53909,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139219",2019-10-05 16:18:00,0.99427,428,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.4,-1.6317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"139220",2019-10-05 16:19:00,0.859007,491,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.3,-1.32993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139221",2019-10-05 16:20:00,0.774977,464,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.3,-1.48806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139222",2019-10-05 16:21:00,0.647021,449,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.6,-1.50003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139223",2019-10-05 16:22:00,0.693799,546,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.6,-1.46349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139224",2019-10-05 16:23:00,0.645347,488,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.7,-1.75266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139225",2019-10-05 16:24:00,0.556824,513,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.9,-1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139226",2019-10-05 16:25:00,0.511305,492,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.8,-1.44018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139227",2019-10-05 16:26:00,0.48051,478,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15,-1.4427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139228",2019-10-05 16:27:00,0,433,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.2,-1.77219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139229",2019-10-05 16:28:00,0.364612,391,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.3,-1.15605,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139230",2019-10-05 16:29:00,0.411193,398,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.4,-1.32993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139231",2019-10-05 16:30:00,0.415917,406,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.6,-1.15479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139232",2019-10-05 16:31:00,0.390884,321,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.6,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139233",2019-10-05 16:32:00,0.346172,306,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15.1,-0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139234",2019-10-05 16:33:00,0.386393,301,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,15,-0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139235",2019-10-05 16:34:00,0.399214,299,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.7,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139236",2019-10-05 16:35:00,0.359306,299,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.4,-0.80766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139237",2019-10-05 16:36:00,0.354202,300,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.8,-0.82656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139238",2019-10-05 16:37:00,0.367092,299,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.82089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139239",2019-10-05 16:38:00,0.35568,295,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.6,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139240",2019-10-05 16:39:00,0.343027,289,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139241",2019-10-05 16:40:00,0.347875,280,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139242",2019-10-05 16:41:00,0,274,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.4,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139243",2019-10-05 16:42:00,0.34241,266,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.6,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139244",2019-10-05 16:43:00,0.339183,255,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139245",2019-10-05 16:44:00,0.35332,245,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139246",2019-10-05 16:45:00,0.342732,240,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.7,-0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139247",2019-10-05 16:46:00,0.33749,234,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.5,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139248",2019-10-05 16:47:00,0.310263,230,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.4,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139249",2019-10-05 16:48:00,0.348592,222,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.3,-0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139250",2019-10-05 16:49:00,0.348082,205,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139251",2019-10-05 16:50:00,0.350321,188,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139252",2019-10-05 16:51:00,0.355366,165,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139253",2019-10-05 16:52:00,0.368214,142,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.2,-0.02079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139254",2019-10-05 16:53:00,0.377696,118,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.3,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139255",2019-10-05 16:54:00,0.45244,98,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14,0.1638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139256",2019-10-05 16:55:00,0.393264,81,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139257",2019-10-05 16:56:00,0.529725,70,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14.1,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139258",2019-10-05 16:57:00,0.347369,64,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.31122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139259",2019-10-05 16:58:00,0.415478,62,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.9,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139260",2019-10-05 16:59:00,0.688007,58,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139261",2019-10-05 17:00:00,0.434277,53,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.37422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139262",2019-10-05 17:01:00,0,46,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.9,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139263",2019-10-05 17:02:00,0.436128,42,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,14,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139264",2019-10-05 17:03:00,0.452136,39,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139265",2019-10-05 17:04:00,0.524794,41,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139266",2019-10-05 17:05:00,0.445037,43,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.8,0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139267",2019-10-05 17:06:00,0.441088,45,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.7,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139268",2019-10-05 17:07:00,0.439473,42,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.7,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139269",2019-10-05 17:08:00,0.376838,38,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.6,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139270",2019-10-05 17:09:00,0.434441,38,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.5,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139271",2019-10-05 17:10:00,0.413806,41,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139272",2019-10-05 17:11:00,0.417131,43,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.4,0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139273",2019-10-05 17:12:00,0.443033,39,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.3,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139274",2019-10-05 17:13:00,0.445876,35,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139275",2019-10-05 17:14:00,0.394505,31,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139276",2019-10-05 17:15:00,0,30,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139277",2019-10-05 17:16:00,0.436728,28,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139278",2019-10-05 17:17:00,0.411222,28,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.9,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139279",2019-10-05 17:18:00,0.401996,31,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.9,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139280",2019-10-05 17:19:00,0.343864,36,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.8,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139281",2019-10-05 17:20:00,0.356567,45,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139282",2019-10-05 17:21:00,0.615662,57,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.7,0.49455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139283",2019-10-05 17:22:00,0.36467,75,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.7,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139284",2019-10-05 17:23:00,0.417461,91,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.7,0.14742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139285",2019-10-05 17:24:00,0,98,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.7,0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139286",2019-10-05 17:25:00,0.36349,100,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.7,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139287",2019-10-05 17:26:00,0.377271,98,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.8,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139288",2019-10-05 17:27:00,0.358321,95,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.8,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139289",2019-10-05 17:28:00,0.562736,92,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.8,0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139290",2019-10-05 17:29:00,0.390428,90,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.9,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139291",2019-10-05 17:30:00,0.373841,97,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139292",2019-10-05 17:31:00,0.356829,106,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.07686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139293",2019-10-05 17:32:00,0.372496,110,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.05733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139294",2019-10-05 17:33:00,0.384334,108,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139295",2019-10-05 17:34:00,0.427128,96,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139296",2019-10-05 17:35:00,0.403304,83,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.18648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139297",2019-10-05 17:36:00,0.385792,79,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139298",2019-10-05 17:37:00,0.378373,71,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139299",2019-10-05 17:38:00,0.379188,61,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139300",2019-10-05 17:39:00,0.398537,48,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139301",2019-10-05 17:40:00,0.358515,40,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139302",2019-10-05 17:41:00,0.350011,35,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139303",2019-10-05 17:42:00,0.514943,37,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13.1,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139304",2019-10-05 17:43:00,0.392285,38,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139305",2019-10-05 17:44:00,0.375234,37,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,13,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139306",2019-10-05 17:45:00,0.381759,36,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.9,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139307",2019-10-05 17:46:00,0.399339,36,0,23,22,22,22,30,27,27,0,0,23,22.5,23,24,24.5,24,24.5,12.9,0.41202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139308",2019-10-05 17:47:00,0.395177,38,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139309",2019-10-05 17:48:00,0.497237,39,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139310",2019-10-05 17:49:00,0.395601,42,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139311",2019-10-05 17:50:00,0.456845,48,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139312",2019-10-05 17:51:00,0.347222,54,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139313",2019-10-05 17:52:00,0.439025,60,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139314",2019-10-05 17:53:00,0.424082,62,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139315",2019-10-05 17:54:00,0.412224,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139316",2019-10-05 17:55:00,0.402973,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.27279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139317",2019-10-05 17:56:00,0.424819,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139318",2019-10-05 17:57:00,0.445644,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.26397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139319",2019-10-05 17:58:00,0.440211,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139320",2019-10-05 17:59:00,0.441396,61,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.25641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139321",2019-10-05 18:00:00,0.445314,59,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139322",2019-10-05 18:01:00,0.495154,56,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139323",2019-10-05 18:02:00,0.562581,53,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139324",2019-10-05 18:03:00,0.436068,53,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13.1,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139325",2019-10-05 18:04:00,0.427995,56,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13.1,0.26397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139326",2019-10-05 18:05:00,0.43944,57,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139327",2019-10-05 18:06:00,0.522432,56,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139328",2019-10-05 18:07:00,0.43086,54,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139329",2019-10-05 18:08:00,0,53,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139330",2019-10-05 18:09:00,0.43659,50,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139331",2019-10-05 18:10:00,0,48,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.31815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139332",2019-10-05 18:11:00,0.48326,42,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139333",2019-10-05 18:12:00,0.403348,39,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139334",2019-10-05 18:13:00,0.494497,37,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139335",2019-10-05 18:14:00,0.361882,32,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139336",2019-10-05 18:15:00,0.412798,30,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139337",2019-10-05 18:16:00,0.362207,26,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,13,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139338",2019-10-05 18:17:00,0.379932,24,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139339",2019-10-05 18:18:00,0.373585,19,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139340",2019-10-05 18:19:00,0.385398,19,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.9,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139341",2019-10-05 18:20:00,0.378957,17,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139342",2019-10-05 18:21:00,0.425574,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139343",2019-10-05 18:22:00,0.4,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139344",2019-10-05 18:23:00,0.396632,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139345",2019-10-05 18:24:00,0.379477,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139346",2019-10-05 18:25:00,0.376795,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139347",2019-10-05 18:26:00,0.383398,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,1.97001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139348",2019-10-05 18:27:00,0.374005,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,24,24.5,24,24.5,12.8,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139349",2019-10-05 18:28:00,0.43736,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139350",2019-10-05 18:29:00,0.403776,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139351",2019-10-05 18:30:00,0.358978,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139352",2019-10-05 18:31:00,0.365327,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139353",2019-10-05 18:32:00,0.381046,15,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139354",2019-10-05 18:33:00,0.448364,15,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.61236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139355",2019-10-05 18:34:00,0.381188,15,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139356",2019-10-05 18:35:00,0,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139357",2019-10-05 18:36:00,0.37596,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139358",2019-10-05 18:37:00,0.382589,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139359",2019-10-05 18:38:00,0,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139360",2019-10-05 18:39:00,0.369857,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139361",2019-10-05 18:40:00,0.370226,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
