"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"139362",2019-10-05 18:41:00,0.383109,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139363",2019-10-05 18:42:00,0,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139364",2019-10-05 18:43:00,0.407999,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139365",2019-10-05 18:44:00,0.407302,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139366",2019-10-05 18:45:00,0.401747,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139367",2019-10-05 18:46:00,0.394881,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,1.68273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139368",2019-10-05 18:47:00,0.423041,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139369",2019-10-05 18:48:00,0.591504,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139370",2019-10-05 18:49:00,0.306971,11,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139371",2019-10-05 18:50:00,0.370085,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139372",2019-10-05 18:51:00,0.447761,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139373",2019-10-05 18:52:00,0.410278,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139374",2019-10-05 18:53:00,0.328404,11,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139375",2019-10-05 18:54:00,0.452153,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139376",2019-10-05 18:55:00,0.426043,13,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139377",2019-10-05 18:56:00,0.478688,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139378",2019-10-05 18:57:00,0.476955,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139379",2019-10-05 18:58:00,0.474185,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139380",2019-10-05 18:59:00,0.441851,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13.2,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139381",2019-10-05 19:00:00,0.443148,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13.3,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139382",2019-10-05 19:01:00,0.457485,16,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139383",2019-10-05 19:02:00,0.628026,15,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139384",2019-10-05 19:03:00,0.441724,14,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139385",2019-10-05 19:04:00,0.431908,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139386",2019-10-05 19:05:00,0.445086,12,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139387",2019-10-05 19:06:00,0.415281,9,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139388",2019-10-05 19:07:00,0.424218,8,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139389",2019-10-05 19:08:00,0.430614,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139390",2019-10-05 19:09:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139391",2019-10-05 19:10:00,0.385538,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139392",2019-10-05 19:11:00,0.387019,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,12.9,0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139393",2019-10-05 19:12:00,0.404164,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.50715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139394",2019-10-05 19:13:00,0.404747,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139395",2019-10-05 19:14:00,0.395976,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13,0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139396",2019-10-05 19:15:00,0.426358,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,23,23.5,24.5,24,24.5,13.1,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139397",2019-10-05 19:16:00,0.512839,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139398",2019-10-05 19:17:00,0.39491,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139399",2019-10-05 19:18:00,0.393926,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139400",2019-10-05 19:19:00,0.402501,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139401",2019-10-05 19:20:00,0.495108,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139402",2019-10-05 19:21:00,0.383542,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.48258,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139403",2019-10-05 19:22:00,0.390892,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.3,0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139404",2019-10-05 19:23:00,0.391272,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.3,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139405",2019-10-05 19:24:00,0.353179,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139406",2019-10-05 19:25:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.3,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139407",2019-10-05 19:26:00,0.36322,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139408",2019-10-05 19:27:00,0.560021,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.2,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139409",2019-10-05 19:28:00,0.399894,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139410",2019-10-05 19:29:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139411",2019-10-05 19:30:00,0.363726,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.1,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139412",2019-10-05 19:31:00,0.373464,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139413",2019-10-05 19:32:00,0.458572,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.1,2.93643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139414",2019-10-05 19:33:00,0.374524,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.1,3.04227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139415",2019-10-05 19:34:00,0.358411,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.3,3.22623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139416",2019-10-05 19:35:00,0.368581,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.4,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139417",2019-10-05 19:36:00,0.464333,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.5,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139418",2019-10-05 19:37:00,0.356524,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.4,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139419",2019-10-05 19:38:00,0.390136,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.5,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139420",2019-10-05 19:39:00,0.417452,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.6,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139421",2019-10-05 19:40:00,0.394084,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.6,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139422",2019-10-05 19:41:00,0.392836,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.6,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139423",2019-10-05 19:42:00,0.611563,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.4,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139424",2019-10-05 19:43:00,0.40793,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.5,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139425",2019-10-05 19:44:00,0.428696,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.4,0.99351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139426",2019-10-05 19:45:00,0.411442,0,0,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24.5,24,24.5,13.3,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139427",2019-10-05 19:46:00,0.395705,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.3,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139428",2019-10-05 19:47:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.3,0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139429",2019-10-05 19:48:00,0.415309,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.4,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139430",2019-10-05 19:49:00,0.385578,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.4,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139431",2019-10-05 19:50:00,0.41621,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.4,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139432",2019-10-05 19:51:00,0.415234,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.4,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139433",2019-10-05 19:52:00,0.499782,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24.5,13.5,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139434",2019-10-05 19:53:00,0.413228,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139435",2019-10-05 19:54:00,0.411235,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,0.84168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139436",2019-10-05 19:55:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,0.82782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139437",2019-10-05 19:56:00,0.527999,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139438",2019-10-05 19:57:00,0.445232,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139439",2019-10-05 19:58:00,0.436314,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139440",2019-10-05 19:59:00,0.441943,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139441",2019-10-05 20:00:00,0.437793,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139442",2019-10-05 20:01:00,0.433743,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139443",2019-10-05 20:02:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139444",2019-10-05 20:03:00,0.484002,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139445",2019-10-05 20:04:00,0.427981,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139446",2019-10-05 20:05:00,0.452812,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.82656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139447",2019-10-05 20:06:00,0.422033,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139448",2019-10-05 20:07:00,0.453389,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,3.08574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139449",2019-10-05 20:08:00,0.432429,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139450",2019-10-05 20:09:00,0.570259,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139451",2019-10-05 20:10:00,0.426986,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139452",2019-10-05 20:11:00,0.419129,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139453",2019-10-05 20:12:00,0.506321,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139454",2019-10-05 20:13:00,0.420483,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139455",2019-10-05 20:14:00,0.431354,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139456",2019-10-05 20:15:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139457",2019-10-05 20:16:00,0.346327,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.3,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139458",2019-10-05 20:17:00,0.444121,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139459",2019-10-05 20:18:00,0.432433,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139460",2019-10-05 20:19:00,0.43311,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139461",2019-10-05 20:20:00,0.418084,0,2.015,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.4,2.84571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139462",2019-10-05 20:21:00,0.446169,0,2.566,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,3.53367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139463",2019-10-05 20:22:00,0.452458,0,2.637,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,3.50217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139464",2019-10-05 20:23:00,0.426303,0,2.641,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,3.52044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139465",2019-10-05 20:24:00,0.425602,0,2.859,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.6,3.74661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139466",2019-10-05 20:25:00,0.42228,0,3.206,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.5,4.20084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139467",2019-10-05 20:26:00,0.42923,0,2.588,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.6,3.52107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139468",2019-10-05 20:27:00,0.383904,0,2.552,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.6,3.47067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139469",2019-10-05 20:28:00,0.411792,0,2.393,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.5,3.31317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139470",2019-10-05 20:29:00,0,0,2.043,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.5,2.93517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139471",2019-10-05 20:30:00,0.435759,0,1.883,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.5,3.06999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139472",2019-10-05 20:31:00,0.349335,0,1.925,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.4,3.11535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139473",2019-10-05 20:32:00,0.351772,0,2.086,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.2,3.3579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139474",2019-10-05 20:33:00,0.398317,0,1.43,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.1,2.53764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139475",2019-10-05 20:34:00,0.413338,0,1.433,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.2,2.34297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139476",2019-10-05 20:35:00,0.386286,0,2.004,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.4,2.97927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139477",2019-10-05 20:36:00,0.348039,0,2.021,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.4,2.98494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139478",2019-10-05 20:37:00,0.402577,0,2.015,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.4,2.97927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139479",2019-10-05 20:38:00,0.401343,0,1.51,23,22,22,22,30,27,27,0,0,23,22.5,22.5,23.5,24,24,24.5,13.4,3.41964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139480",2019-10-05 20:39:00,0.404349,0,1.293,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,13.2,2.16909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139481",2019-10-05 20:40:00,0.408102,0,0.692,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.9,1.56807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139482",2019-10-05 20:41:00,0.393557,0,0.588,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,1.38537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139483",2019-10-05 20:42:00,0,0,0.591,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,1.38537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139484",2019-10-05 20:43:00,0.550229,0,0.591,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,1.39104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139485",2019-10-05 20:44:00,0.403029,0,0.591,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,1.40364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139486",2019-10-05 20:45:00,0.41064,0,0.588,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.5,1.3797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139487",2019-10-05 20:46:00,0.39195,0,0.589,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,1.38852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139488",2019-10-05 20:47:00,0.530202,0,0.588,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,1.44144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139489",2019-10-05 20:48:00,0.386162,0,0.589,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.8,1.41624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139490",2019-10-05 20:49:00,0.464951,0,0.586,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.8,1.4112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139491",2019-10-05 20:50:00,0.355108,0,0.59,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.8,1.41246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139492",2019-10-05 20:51:00,0.453418,0,0.593,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139493",2019-10-05 20:52:00,0.383431,0,0.588,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139494",2019-10-05 20:53:00,0.382678,0,0.588,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,1.4175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139495",2019-10-05 20:54:00,0.379026,0,1.275,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,2.18547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139496",2019-10-05 20:55:00,0.401359,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.5,0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139497",2019-10-05 20:56:00,0.686275,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.7,0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139498",2019-10-05 20:57:00,0.383688,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.8,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139499",2019-10-05 20:58:00,0.399489,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.6,0.93366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139500",2019-10-05 20:59:00,0.324924,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.4,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139501",2019-10-05 21:00:00,0.395,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.4,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139502",2019-10-05 21:01:00,0.366123,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139503",2019-10-05 21:02:00,0.311607,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139504",2019-10-05 21:03:00,0.533782,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139505",2019-10-05 21:04:00,0.405461,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.3,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139506",2019-10-05 21:05:00,0.412602,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139507",2019-10-05 21:06:00,0.417069,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139508",2019-10-05 21:07:00,0.416046,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.3,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139509",2019-10-05 21:08:00,0.387664,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.4,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139510",2019-10-05 21:09:00,0.48605,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.5,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139511",2019-10-05 21:10:00,0.656693,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.5,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139512",2019-10-05 21:11:00,0.377582,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.5,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139513",2019-10-05 21:12:00,0.403029,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139514",2019-10-05 21:13:00,0.406386,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.84735,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139515",2019-10-05 21:14:00,0.542368,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139516",2019-10-05 21:15:00,0.40525,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.3,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139517",2019-10-05 21:16:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.3,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139518",2019-10-05 21:17:00,0.407627,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139519",2019-10-05 21:18:00,0.393353,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139520",2019-10-05 21:19:00,0.355008,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139521",2019-10-05 21:20:00,0.436235,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.3,0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139522",2019-10-05 21:21:00,0.436942,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139523",2019-10-05 21:22:00,0.431677,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139524",2019-10-05 21:23:00,0.36308,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139525",2019-10-05 21:24:00,0.433488,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139526",2019-10-05 21:25:00,0.431151,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139527",2019-10-05 21:26:00,0.496802,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139528",2019-10-05 21:27:00,0.443105,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.96768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139529",2019-10-05 21:28:00,0.435144,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139530",2019-10-05 21:29:00,0.428188,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139531",2019-10-05 21:30:00,0.409988,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139532",2019-10-05 21:31:00,0.438279,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139533",2019-10-05 21:32:00,0.433132,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139534",2019-10-05 21:33:00,0.445841,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139535",2019-10-05 21:34:00,0.437781,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139536",2019-10-05 21:35:00,0.442068,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139537",2019-10-05 21:36:00,0.470714,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139538",2019-10-05 21:37:00,0.45133,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.7,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139539",2019-10-05 21:38:00,0.417042,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139540",2019-10-05 21:39:00,0.452377,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139541",2019-10-05 21:40:00,0.457477,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139542",2019-10-05 21:41:00,0.348469,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139543",2019-10-05 21:42:00,0.452976,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139544",2019-10-05 21:43:00,0.559442,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139545",2019-10-05 21:44:00,0.453053,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139546",2019-10-05 21:45:00,0.460096,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139547",2019-10-05 21:46:00,0.348956,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139548",2019-10-05 21:47:00,0.450951,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139549",2019-10-05 21:48:00,0.458444,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.2,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139550",2019-10-05 21:49:00,0.460104,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,12.1,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139551",2019-10-05 21:50:00,0.499354,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139552",2019-10-05 21:51:00,0.391849,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.9,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139553",2019-10-05 21:52:00,0.408078,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139554",2019-10-05 21:53:00,0.403685,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.7,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139555",2019-10-05 21:54:00,0.389428,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.6,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139556",2019-10-05 21:55:00,0.417413,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139557",2019-10-05 21:56:00,0.72841,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139558",2019-10-05 21:57:00,0.49803,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.8,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139559",2019-10-05 21:58:00,0.413165,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.7,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139560",2019-10-05 21:59:00,0.410607,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.5,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139561",2019-10-05 22:00:00,0.403341,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.4,0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139562",2019-10-05 22:01:00,0.493272,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.4,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139563",2019-10-05 22:02:00,0.412605,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.3,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139564",2019-10-05 22:03:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.3,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139565",2019-10-05 22:04:00,0.47561,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.2,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139566",2019-10-05 22:05:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.1,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139567",2019-10-05 22:06:00,0.391316,0,0,23,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24,24,24.5,11.1,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139568",2019-10-05 22:07:00,0.34989,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11.2,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139569",2019-10-05 22:08:00,0.366696,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11.1,0.70308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139570",2019-10-05 22:09:00,0.37035,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11.2,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139571",2019-10-05 22:10:00,0.374022,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11.1,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139572",2019-10-05 22:11:00,0.349093,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139573",2019-10-05 22:12:00,0.365621,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139574",2019-10-05 22:13:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,11,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139575",2019-10-05 22:14:00,0.395839,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.9,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139576",2019-10-05 22:15:00,0.360729,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139577",2019-10-05 22:16:00,0.385962,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.9,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139578",2019-10-05 22:17:00,0,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.9,0.72765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139579",2019-10-05 22:18:00,0.437679,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.9,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139580",2019-10-05 22:19:00,0.433841,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139581",2019-10-05 22:20:00,0.454578,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139582",2019-10-05 22:21:00,0.449676,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139583",2019-10-05 22:22:00,0.470149,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.7,0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139584",2019-10-05 22:23:00,0.327365,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139585",2019-10-05 22:24:00,0.427679,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139586",2019-10-05 22:25:00,0.462755,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139587",2019-10-05 22:26:00,0.445744,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.8,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139588",2019-10-05 22:27:00,0.464554,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,24,24.5,10.7,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139589",2019-10-05 22:28:00,0.44484,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24.5,10.7,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139590",2019-10-05 22:29:00,0.448012,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24.5,10.7,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139591",2019-10-05 22:30:00,0.398628,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24.5,10.8,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139592",2019-10-05 22:31:00,0.461121,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24.5,11,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139593",2019-10-05 22:32:00,0.713379,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24.5,10.8,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139594",2019-10-05 22:33:00,0.458098,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139595",2019-10-05 22:34:00,0.452252,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.8,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139596",2019-10-05 22:35:00,0.41894,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.7,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139597",2019-10-05 22:36:00,0.445383,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139598",2019-10-05 22:37:00,0.523396,0,0,23,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139599",2019-10-05 22:38:00,0.438827,0,0,23,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.8,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139600",2019-10-05 22:39:00,0.449557,0,0,23,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.8,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139601",2019-10-05 22:40:00,0.36686,0,0,23,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.8,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139602",2019-10-05 22:41:00,0.432049,0,0,23,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139603",2019-10-05 22:42:00,0.440038,0,0,23,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"139604",2019-10-05 22:43:00,0.439524,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139605",2019-10-05 22:44:00,0.557199,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139606",2019-10-05 22:45:00,0.430414,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.75411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139607",2019-10-05 22:46:00,0.45697,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139608",2019-10-05 22:47:00,0.452395,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139609",2019-10-05 22:48:00,0.993645,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139610",2019-10-05 22:49:00,1.0326,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139611",2019-10-05 22:50:00,0.965186,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139612",2019-10-05 22:51:00,1.42357,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139613",2019-10-05 22:52:00,1.71062,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139614",2019-10-05 22:53:00,2.00677,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139615",2019-10-05 22:54:00,2.24085,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139616",2019-10-05 22:55:00,2.32553,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139617",2019-10-05 22:56:00,2.51507,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139618",2019-10-05 22:57:00,2.49609,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139619",2019-10-05 22:58:00,2.44051,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139620",2019-10-05 22:59:00,2.44763,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139621",2019-10-05 23:00:00,2.7733,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139622",2019-10-05 23:01:00,2.53019,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139623",2019-10-05 23:02:00,2.80621,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139624",2019-10-05 23:03:00,2.25196,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139625",2019-10-05 23:04:00,2.23782,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139626",2019-10-05 23:05:00,2.06244,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139627",2019-10-05 23:06:00,2.0418,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139628",2019-10-05 23:07:00,1.94467,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139629",2019-10-05 23:08:00,1.9489,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139630",2019-10-05 23:09:00,1.87979,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139631",2019-10-05 23:10:00,1.85208,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139632",2019-10-05 23:11:00,1.88884,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139633",2019-10-05 23:12:00,1.85622,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.73395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139634",2019-10-05 23:13:00,1.85489,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139635",2019-10-05 23:14:00,1.81856,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.3,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139636",2019-10-05 23:15:00,1.80087,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139637",2019-10-05 23:16:00,1.74724,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139638",2019-10-05 23:17:00,1.65776,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.6,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139639",2019-10-05 23:18:00,1.83599,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139640",2019-10-05 23:19:00,1.65269,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.7,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139641",2019-10-05 23:20:00,1.68442,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139642",2019-10-05 23:21:00,1.72145,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139643",2019-10-05 23:22:00,1.75459,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139644",2019-10-05 23:23:00,1.74864,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.5,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139645",2019-10-05 23:24:00,1.88489,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.72387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139646",2019-10-05 23:25:00,1.69933,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.73521,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139647",2019-10-05 23:26:00,1.71574,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.4,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139648",2019-10-05 23:27:00,1.75465,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.3,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139649",2019-10-05 23:28:00,1.69782,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.3,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139650",2019-10-05 23:29:00,1.79861,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.2,0.69741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139651",2019-10-05 23:30:00,1.44671,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.2,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139652",2019-10-05 23:31:00,1.90382,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139653",2019-10-05 23:32:00,1.71127,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139654",2019-10-05 23:33:00,1.7232,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74655,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139655",2019-10-05 23:34:00,1.69072,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.73269,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139656",2019-10-05 23:35:00,1.70386,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.73647,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139657",2019-10-05 23:36:00,1.70995,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139658",2019-10-05 23:37:00,1.56275,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139659",2019-10-05 23:38:00,1.64632,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139660",2019-10-05 23:39:00,1.7724,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74718,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139661",2019-10-05 23:40:00,1.98661,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.72702,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139662",2019-10-05 23:41:00,1.65514,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139663",2019-10-05 23:42:00,1.64693,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74781,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139664",2019-10-05 23:43:00,1.7015,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10,0.73395,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139665",2019-10-05 23:44:00,1.64398,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10,0.7371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139666",2019-10-05 23:45:00,1.67539,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74277,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139667",2019-10-05 23:46:00,1.69477,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.74151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139668",2019-10-05 23:47:00,1.62748,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.7497,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139669",2019-10-05 23:48:00,1.64784,0,0,24,22,22,22,30,27,27,0,0,23,22,22.5,23.5,24,23.5,24,10.1,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139670",2019-10-05 23:49:00,1.56842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.72891,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139671",2019-10-05 23:50:00,1.39096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.90657,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139672",2019-10-05 23:51:00,1.69161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,1.02942,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139673",2019-10-05 23:52:00,1.52362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,1.01619,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139674",2019-10-05 23:53:00,1.5359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139675",2019-10-05 23:54:00,1.54431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
