"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"139676",2019-10-05 23:55:00,1.55088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139677",2019-10-05 23:56:00,1.55066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139678",2019-10-05 23:57:00,1.8398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139679",2019-10-05 23:58:00,1.83135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139680",2019-10-05 23:59:00,1.57904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139681",2019-10-06 00:00:00,1.60754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139682",2019-10-06 00:01:00,1.60627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139683",2019-10-06 00:02:00,1.75822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139684",2019-10-06 00:03:00,1.55123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139685",2019-10-06 00:04:00,1.6134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139686",2019-10-06 00:05:00,1.56641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.9,0.73395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139687",2019-10-06 00:06:00,1.57849,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139688",2019-10-06 00:07:00,1.55338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.75411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139689",2019-10-06 00:08:00,1.57905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139690",2019-10-06 00:09:00,1.59027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139691",2019-10-06 00:10:00,1.57586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139692",2019-10-06 00:11:00,1.67788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139693",2019-10-06 00:12:00,1.59014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.9,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139694",2019-10-06 00:13:00,1.55625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139695",2019-10-06 00:14:00,1.57854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.8,0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139696",2019-10-06 00:15:00,1.62773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.8,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139697",2019-10-06 00:16:00,1.48619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.9,2.19744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139698",2019-10-06 00:17:00,1.35353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,9.7,0.75222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139699",2019-10-06 00:18:00,1.54415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139700",2019-10-06 00:19:00,1.46985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139701",2019-10-06 00:20:00,1.11993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139702",2019-10-06 00:21:00,1.50595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139703",2019-10-06 00:22:00,1.46432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139704",2019-10-06 00:23:00,1.49551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139705",2019-10-06 00:24:00,1.43669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.5,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139706",2019-10-06 00:25:00,1.47655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139707",2019-10-06 00:26:00,1.48321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.6,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139708",2019-10-06 00:27:00,1.48031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139709",2019-10-06 00:28:00,1.49669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139710",2019-10-06 00:29:00,1.47218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.5,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139711",2019-10-06 00:30:00,1.58352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.7,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139712",2019-10-06 00:31:00,1.5753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139713",2019-10-06 00:32:00,1.4664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.67158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139714",2019-10-06 00:33:00,1.46713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139715",2019-10-06 00:34:00,1.47611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139716",2019-10-06 00:35:00,1.13221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139717",2019-10-06 00:36:00,1.45655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139718",2019-10-06 00:37:00,1.49469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139719",2019-10-06 00:38:00,1.53592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139720",2019-10-06 00:39:00,1.02488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139721",2019-10-06 00:40:00,1.68407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139722",2019-10-06 00:41:00,1.44891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.6,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139723",2019-10-06 00:42:00,1.47979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.5,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139724",2019-10-06 00:43:00,1.4553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139725",2019-10-06 00:44:00,1.77768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.4,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139726",2019-10-06 00:45:00,1.42873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139727",2019-10-06 00:46:00,1.43446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139728",2019-10-06 00:47:00,1.43084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139729",2019-10-06 00:48:00,1.43666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139730",2019-10-06 00:49:00,1.48827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139731",2019-10-06 00:50:00,1.55967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139732",2019-10-06 00:51:00,1.27393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139733",2019-10-06 00:52:00,1.49655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139734",2019-10-06 00:53:00,1.51717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139735",2019-10-06 00:54:00,1.5194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139736",2019-10-06 00:55:00,1.57891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139737",2019-10-06 00:56:00,1.55813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139738",2019-10-06 00:57:00,1.67299,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139739",2019-10-06 00:58:00,1.71945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.90405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139740",2019-10-06 00:59:00,1.48688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139741",2019-10-06 01:00:00,1.64288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.3,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139742",2019-10-06 01:01:00,1.5675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.74529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139743",2019-10-06 01:02:00,1.56596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139744",2019-10-06 01:03:00,1.53435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139745",2019-10-06 01:04:00,1.76831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139746",2019-10-06 01:05:00,1.50021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,24,23.5,24,10.2,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139747",2019-10-06 01:06:00,1.50769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139748",2019-10-06 01:07:00,1.47298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139749",2019-10-06 01:08:00,1.42445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139750",2019-10-06 01:09:00,1.44164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139751",2019-10-06 01:10:00,1.53674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139752",2019-10-06 01:11:00,1.4217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.8,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139753",2019-10-06 01:12:00,1.42818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.8,0.62685,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139754",2019-10-06 01:13:00,1.42975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.8,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139755",2019-10-06 01:14:00,1.45142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139756",2019-10-06 01:15:00,1.45885,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139757",2019-10-06 01:16:00,1.48855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139758",2019-10-06 01:17:00,1.18345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139759",2019-10-06 01:18:00,1.87736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139760",2019-10-06 01:19:00,1.50811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.5,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139761",2019-10-06 01:20:00,1.48987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139762",2019-10-06 01:21:00,1.5363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.6,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139763",2019-10-06 01:22:00,1.47065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.7,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139764",2019-10-06 01:23:00,1.45906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.9,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139765",2019-10-06 01:24:00,1.50492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,11,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139766",2019-10-06 01:25:00,1.41572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,11,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139767",2019-10-06 01:26:00,1.38638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.6,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139768",2019-10-06 01:27:00,1.4137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139769",2019-10-06 01:28:00,1.41226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139770",2019-10-06 01:29:00,1.41842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139771",2019-10-06 01:30:00,1.41805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139772",2019-10-06 01:31:00,1.4911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139773",2019-10-06 01:32:00,1.39767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139774",2019-10-06 01:33:00,1.39962,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139775",2019-10-06 01:34:00,1.4114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139776",2019-10-06 01:35:00,1.40765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139777",2019-10-06 01:36:00,1.37422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139778",2019-10-06 01:37:00,1.13693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139779",2019-10-06 01:38:00,1.07671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139780",2019-10-06 01:39:00,1.41008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139781",2019-10-06 01:40:00,1.36054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139782",2019-10-06 01:41:00,1.42145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139783",2019-10-06 01:42:00,1.41544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139784",2019-10-06 01:43:00,1.39781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139785",2019-10-06 01:44:00,1.42511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,9.9,0.63189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139786",2019-10-06 01:45:00,1.48375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10,0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139787",2019-10-06 01:46:00,1.45255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139788",2019-10-06 01:47:00,1.44576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139789",2019-10-06 01:48:00,1.44501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139790",2019-10-06 01:49:00,1.34699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139791",2019-10-06 01:50:00,1.43144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139792",2019-10-06 01:51:00,1.37806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,2.78397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139793",2019-10-06 01:52:00,1.34855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.4,2.78334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139794",2019-10-06 01:53:00,1.3161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139795",2019-10-06 01:54:00,1.5561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.62685,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139796",2019-10-06 01:55:00,1.53922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139797",2019-10-06 01:56:00,1.50542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.1,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139798",2019-10-06 01:57:00,1.49327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.2,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139799",2019-10-06 01:58:00,1.42018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23.5,23.5,24,10.3,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139800",2019-10-06 01:59:00,1.4825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.1,0.63378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139801",2019-10-06 02:00:00,1.4867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10,1.99584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139802",2019-10-06 02:01:00,1.47087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.9,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139803",2019-10-06 02:02:00,1.4787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139804",2019-10-06 02:03:00,1.46738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.9,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139805",2019-10-06 02:04:00,1.34181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.8,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139806",2019-10-06 02:05:00,1.38296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.9,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139807",2019-10-06 02:06:00,1.3894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139808",2019-10-06 02:07:00,1.37853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.1,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139809",2019-10-06 02:08:00,1.40655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.3,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139810",2019-10-06 02:09:00,1.38508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.4,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139811",2019-10-06 02:10:00,1.37136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139812",2019-10-06 02:11:00,1.5357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.1,0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139813",2019-10-06 02:12:00,1.34566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.9,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139814",2019-10-06 02:13:00,1.29788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.9,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139815",2019-10-06 02:14:00,1.79588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.7,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139816",2019-10-06 02:15:00,1.39409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.8,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139817",2019-10-06 02:16:00,1.28142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,9.8,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139818",2019-10-06 02:17:00,1.37503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,10.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139819",2019-10-06 02:18:00,1.17411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139820",2019-10-06 02:19:00,1.39958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139821",2019-10-06 02:20:00,1.56176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139822",2019-10-06 02:21:00,1.21012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139823",2019-10-06 02:22:00,1.37988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139824",2019-10-06 02:23:00,1.41756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139825",2019-10-06 02:24:00,1.44507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.44793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139826",2019-10-06 02:25:00,1.45158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139827",2019-10-06 02:26:00,1.42543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139828",2019-10-06 02:27:00,1.42537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.6,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139829",2019-10-06 02:28:00,1.41795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.7,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139830",2019-10-06 02:29:00,1.51232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.7,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139831",2019-10-06 02:30:00,1.50094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139832",2019-10-06 02:31:00,1.56555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.9,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139833",2019-10-06 02:32:00,1.8441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,11,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139834",2019-10-06 02:33:00,1.52707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.9,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139835",2019-10-06 02:34:00,1.50969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139836",2019-10-06 02:35:00,1.49336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.8,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139837",2019-10-06 02:36:00,1.50536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139838",2019-10-06 02:37:00,1.47688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139839",2019-10-06 02:38:00,1.39212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139840",2019-10-06 02:39:00,1.21762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139841",2019-10-06 02:40:00,1.47198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139842",2019-10-06 02:41:00,1.6242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.43533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139843",2019-10-06 02:42:00,1.47108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139844",2019-10-06 02:43:00,1.46446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139845",2019-10-06 02:44:00,1.4294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139846",2019-10-06 02:45:00,1.47451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139847",2019-10-06 02:46:00,1.44973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,9.9,0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139848",2019-10-06 02:47:00,1.42063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139849",2019-10-06 02:48:00,1.40096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.50778,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139850",2019-10-06 02:49:00,1.41959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139851",2019-10-06 02:50:00,1.38044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139852",2019-10-06 02:51:00,1.37538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139853",2019-10-06 02:52:00,1.32113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.50778,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139854",2019-10-06 02:53:00,1.3687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139855",2019-10-06 02:54:00,1.34772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139856",2019-10-06 02:55:00,1.41297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139857",2019-10-06 02:56:00,1.4264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139858",2019-10-06 02:57:00,1.45087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139859",2019-10-06 02:58:00,1.73243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139860",2019-10-06 02:59:00,1.39624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139861",2019-10-06 03:00:00,1.50684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139862",2019-10-06 03:01:00,1.28181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139863",2019-10-06 03:02:00,1.47157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139864",2019-10-06 03:03:00,1.50557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139865",2019-10-06 03:04:00,1.5246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139866",2019-10-06 03:05:00,1.71171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139867",2019-10-06 03:06:00,1.49518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139868",2019-10-06 03:07:00,1.50877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.43722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139869",2019-10-06 03:08:00,1.53307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139870",2019-10-06 03:09:00,1.52371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139871",2019-10-06 03:10:00,1.51396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139872",2019-10-06 03:11:00,1.53355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139873",2019-10-06 03:12:00,1.60417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139874",2019-10-06 03:13:00,1.47718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.47061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139875",2019-10-06 03:14:00,1.50047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139876",2019-10-06 03:15:00,1.46685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139877",2019-10-06 03:16:00,1.36838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,9.9,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139878",2019-10-06 03:17:00,1.43817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139879",2019-10-06 03:18:00,1.66368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139880",2019-10-06 03:19:00,1.20613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139881",2019-10-06 03:20:00,1.4322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139882",2019-10-06 03:21:00,1.68623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.4,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139883",2019-10-06 03:22:00,1.32899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139884",2019-10-06 03:23:00,1.3475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139885",2019-10-06 03:24:00,1.37324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.1,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139886",2019-10-06 03:25:00,1.62973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10,0.77868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139887",2019-10-06 03:26:00,1.37924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139888",2019-10-06 03:27:00,1.39006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139889",2019-10-06 03:28:00,1.37513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139890",2019-10-06 03:29:00,1.37978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139891",2019-10-06 03:30:00,1.3845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.5,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139892",2019-10-06 03:31:00,1.50136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139893",2019-10-06 03:32:00,1.53345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,24,10.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139894",2019-10-06 03:33:00,1.4054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139895",2019-10-06 03:34:00,1.37795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.5,0.40068,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139896",2019-10-06 03:35:00,1.3683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139897",2019-10-06 03:36:00,1.4097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.5,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139898",2019-10-06 03:37:00,1.41804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139899",2019-10-06 03:38:00,1.40168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139900",2019-10-06 03:39:00,1.41097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139901",2019-10-06 03:40:00,1.41877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139902",2019-10-06 03:41:00,1.49578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139903",2019-10-06 03:42:00,1.47642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139904",2019-10-06 03:43:00,1.47337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139905",2019-10-06 03:44:00,1.53404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139906",2019-10-06 03:45:00,1.25066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.8,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139907",2019-10-06 03:46:00,1.53554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139908",2019-10-06 03:47:00,1.15866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139909",2019-10-06 03:48:00,1.66614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139910",2019-10-06 03:49:00,1.56793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139911",2019-10-06 03:50:00,1.56144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139912",2019-10-06 03:51:00,1.51392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.2,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139913",2019-10-06 03:52:00,1.09205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.6,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139914",2019-10-06 03:53:00,1.49271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139915",2019-10-06 03:54:00,1.50979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.3,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139916",2019-10-06 03:55:00,1.42639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139917",2019-10-06 03:56:00,1.41298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139918",2019-10-06 03:57:00,1.41317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139919",2019-10-06 03:58:00,1.3114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139920",2019-10-06 03:59:00,1.50854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.2,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139921",2019-10-06 04:00:00,1.36294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.1,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139922",2019-10-06 04:01:00,1.34998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139923",2019-10-06 04:02:00,1.33955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10.1,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139924",2019-10-06 04:03:00,1.32746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,10,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139925",2019-10-06 04:04:00,1.28519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.9,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139926",2019-10-06 04:05:00,1.66405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,9.7,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"139927",2019-10-06 04:06:00,1.57649,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,9.9,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139928",2019-10-06 04:07:00,1.34947,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,9.9,0.41454,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139929",2019-10-06 04:08:00,1.33491,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,10,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139930",2019-10-06 04:09:00,1.42439,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,10,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139931",2019-10-06 04:10:00,1.46679,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,10.1,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139932",2019-10-06 04:11:00,1.58523,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,10,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139933",2019-10-06 04:12:00,2.24549,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,24,23.5,23.5,10.1,0.41454,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139934",2019-10-06 04:13:00,1.86236,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40572,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139935",2019-10-06 04:14:00,1.93679,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139936",2019-10-06 04:15:00,2.34478,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40824,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139937",2019-10-06 04:16:00,2.32437,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.41265,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139938",2019-10-06 04:17:00,2.38163,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139939",2019-10-06 04:18:00,2.4127,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139940",2019-10-06 04:19:00,2.63764,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139941",2019-10-06 04:20:00,2.30486,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139942",2019-10-06 04:21:00,2.35487,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139943",2019-10-06 04:22:00,2.03653,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.41391,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139944",2019-10-06 04:23:00,1.9836,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.41139,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139945",2019-10-06 04:24:00,1.90271,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.3969,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139946",2019-10-06 04:25:00,1.80472,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.40761,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139947",2019-10-06 04:26:00,1.88291,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139948",2019-10-06 04:27:00,1.7551,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.3969,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139949",2019-10-06 04:28:00,1.67616,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139950",2019-10-06 04:29:00,1.56756,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.40572,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139951",2019-10-06 04:30:00,1.49551,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139952",2019-10-06 04:31:00,1.50639,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.38367,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139953",2019-10-06 04:32:00,1.57981,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.38367,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139954",2019-10-06 04:33:00,1.63039,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.38934,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139955",2019-10-06 04:34:00,1.71177,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.38367,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139956",2019-10-06 04:35:00,1.72937,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.39627,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139957",2019-10-06 04:36:00,1.75202,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.39564,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139958",2019-10-06 04:37:00,1.69196,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.42084,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139959",2019-10-06 04:38:00,1.69126,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139960",2019-10-06 04:39:00,2.08546,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.41013,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139961",2019-10-06 04:40:00,1.5003,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.68166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139962",2019-10-06 04:41:00,1.99397,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.72576,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139963",2019-10-06 04:42:00,1.61722,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139964",2019-10-06 04:43:00,1.61247,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.60732,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139965",2019-10-06 04:44:00,1.8283,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41265,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139966",2019-10-06 04:45:00,1.90166,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41958,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139967",2019-10-06 04:46:00,1.88349,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139968",2019-10-06 04:47:00,1.70011,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139969",2019-10-06 04:48:00,1.66236,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139970",2019-10-06 04:49:00,1.95743,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139971",2019-10-06 04:50:00,1.99601,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139972",2019-10-06 04:51:00,1.61368,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.41832,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139973",2019-10-06 04:52:00,1.9289,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41895,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139974",2019-10-06 04:53:00,1.93789,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.5,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139975",2019-10-06 04:54:00,1.91922,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139976",2019-10-06 04:55:00,1.82436,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139977",2019-10-06 04:56:00,2.09993,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139978",2019-10-06 04:57:00,1.64521,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139979",2019-10-06 04:58:00,1.66656,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139980",2019-10-06 04:59:00,1.55839,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139981",2019-10-06 05:00:00,1.5592,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139982",2019-10-06 05:01:00,1.53569,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139983",2019-10-06 05:02:00,1.55021,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139984",2019-10-06 05:03:00,1.54956,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139985",2019-10-06 05:04:00,1.47602,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.5,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"139986",2019-10-06 05:05:00,1.45798,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.6,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139987",2019-10-06 05:06:00,1.51065,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139988",2019-10-06 05:07:00,1.50487,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.9,0.55566,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139989",2019-10-06 05:08:00,1.47925,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.5544,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139990",2019-10-06 05:09:00,1.38962,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.58464,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139991",2019-10-06 05:10:00,1.77901,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.1,0.59031,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139992",2019-10-06 05:11:00,1.53375,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.3,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139993",2019-10-06 05:12:00,1.58696,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.6,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139994",2019-10-06 05:13:00,1.77726,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.4,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
