"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"139995",2019-10-06 05:14:00,1.84519,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.5607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139996",2019-10-06 05:15:00,1.8514,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.7,0.57015,1,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"139997",2019-10-06 05:16:00,1.91351,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.5,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139998",2019-10-06 05:17:00,1.91541,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,9.8,0.57771,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"139999",2019-10-06 05:18:00,1.9015,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.56637,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140000",2019-10-06 05:19:00,1.90468,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10.2,0.57204,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140001",2019-10-06 05:20:00,1.93778,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.56574,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140002",2019-10-06 05:21:00,1.88429,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23.5,23.5,10,0.56574,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140003",2019-10-06 05:22:00,1.89627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10,0.5607,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140004",2019-10-06 05:23:00,1.84832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23.5,23.5,10.2,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140005",2019-10-06 05:24:00,1.86584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.1,0.56511,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140006",2019-10-06 05:25:00,1.87213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.1,0.56574,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140007",2019-10-06 05:26:00,1.69891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.1,0.56007,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140008",2019-10-06 05:27:00,1.89805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.3,0.55881,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140009",2019-10-06 05:28:00,1.70707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.2,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140010",2019-10-06 05:29:00,1.6217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.3,0.55944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140011",2019-10-06 05:30:00,1.66302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.5,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140012",2019-10-06 05:31:00,1.85646,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23,23.5,10.6,0.55944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140013",2019-10-06 05:32:00,1.62406,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23,23.5,10.4,0.55944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140014",2019-10-06 05:33:00,1.97158,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23,23.5,10.2,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140015",2019-10-06 05:34:00,1.88031,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23,23.5,10.1,0.55881,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140016",2019-10-06 05:35:00,1.54665,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,23,23.5,23,23.5,10.2,0.56637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140017",2019-10-06 05:36:00,2.04373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.2,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140018",2019-10-06 05:37:00,1.50889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.3,0.56511,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140019",2019-10-06 05:38:00,1.442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.2,0.55944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140020",2019-10-06 05:39:00,1.36034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.1,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140021",2019-10-06 05:40:00,2.11517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.1,0.5481,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140022",2019-10-06 05:41:00,1.57562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.2,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140023",2019-10-06 05:42:00,1.49037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.4,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140024",2019-10-06 05:43:00,1.74095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.5,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140025",2019-10-06 05:44:00,1.87027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.54873,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140026",2019-10-06 05:45:00,1.95341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.55314,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140027",2019-10-06 05:46:00,1.77334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.55251,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140028",2019-10-06 05:47:00,1.96134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.54684,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140029",2019-10-06 05:48:00,1.9009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.69741,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140030",2019-10-06 05:49:00,1.93722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.82656,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140031",2019-10-06 05:50:00,1.92622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.82467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140032",2019-10-06 05:51:00,1.90775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.7434,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140033",2019-10-06 05:52:00,1.81722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.68481,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140034",2019-10-06 05:53:00,1.81335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.54369,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140035",2019-10-06 05:54:00,2.02141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.54999,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140036",2019-10-06 05:55:00,1.6792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.7,0.5418,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140037",2019-10-06 05:56:00,1.6395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.5229,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140038",2019-10-06 05:57:00,1.57242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.51975,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140039",2019-10-06 05:58:00,1.62714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.5166,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140040",2019-10-06 05:59:00,1.55063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.52227,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140041",2019-10-06 06:00:00,1.62804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.7,0.52794,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140042",2019-10-06 06:01:00,1.56707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.51597,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140043",2019-10-06 06:02:00,1.52516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.4,0.51534,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140044",2019-10-06 06:03:00,1.5475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.2,0.52416,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140045",2019-10-06 06:04:00,1.53054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.4,0.52164,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140046",2019-10-06 06:05:00,1.45288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.7,0.55188,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140047",2019-10-06 06:06:00,1.49721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140048",2019-10-06 06:07:00,1.83609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140049",2019-10-06 06:08:00,1.47241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140050",2019-10-06 06:09:00,1.4801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140051",2019-10-06 06:10:00,1.74148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.4,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140052",2019-10-06 06:11:00,1.61653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.6,0.55692,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140053",2019-10-06 06:12:00,1.53072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140054",2019-10-06 06:13:00,1.70043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140055",2019-10-06 06:14:00,1.7627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.9,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140056",2019-10-06 06:15:00,1.77949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140057",2019-10-06 06:16:00,1.81694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11.1,0.54747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140058",2019-10-06 06:17:00,1.8541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140059",2019-10-06 06:18:00,1.85248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.5355,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140060",2019-10-06 06:19:00,1.85308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,10.8,0.54432,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140061",2019-10-06 06:20:00,1.80546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140062",2019-10-06 06:21:00,1.76558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54243,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140063",2019-10-06 06:22:00,2.02727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,23.5,23,23.5,11,0.54432,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140064",2019-10-06 06:23:00,1.35607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.5418,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140065",2019-10-06 06:24:00,1.80487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.54243,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140066",2019-10-06 06:25:00,1.76174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140067",2019-10-06 06:26:00,1.78455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140068",2019-10-06 06:27:00,1.76046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,0.51219,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140069",2019-10-06 06:28:00,1.65761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.50967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140070",2019-10-06 06:29:00,1.63627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140071",2019-10-06 06:30:00,1.59752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.50967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140072",2019-10-06 06:31:00,1.57045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.51786,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140073",2019-10-06 06:32:00,1.56538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.8,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140074",2019-10-06 06:33:00,1.59351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140075",2019-10-06 06:34:00,1.58341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140076",2019-10-06 06:35:00,1.57315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,0.52731,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140077",2019-10-06 06:36:00,1.57349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140078",2019-10-06 06:37:00,1.5471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140079",2019-10-06 06:38:00,1.49199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.5355,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140080",2019-10-06 06:39:00,1.48584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140081",2019-10-06 06:40:00,2.13347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54495,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140082",2019-10-06 06:41:00,2.12586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140083",2019-10-06 06:42:00,1.45975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140084",2019-10-06 06:43:00,1.59838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.82845,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140085",2019-10-06 06:44:00,1.65973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.83097,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140086",2019-10-06 06:45:00,1.91138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140087",2019-10-06 06:46:00,1.73833,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140088",2019-10-06 06:47:00,2.27445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140089",2019-10-06 06:48:00,1.7116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140090",2019-10-06 06:49:00,1.78656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140091",2019-10-06 06:50:00,1.68784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140092",2019-10-06 06:51:00,1.76048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140093",2019-10-06 06:52:00,1.73556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140094",2019-10-06 06:53:00,1.77265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140095",2019-10-06 06:54:00,1.88621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140096",2019-10-06 06:55:00,1.76647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140097",2019-10-06 06:56:00,1.77553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140098",2019-10-06 06:57:00,1.7179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140099",2019-10-06 06:58:00,1.68422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140100",2019-10-06 06:59:00,1.59667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140101",2019-10-06 07:00:00,1.56959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140102",2019-10-06 07:01:00,1.76375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140103",2019-10-06 07:02:00,1.51029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140104",2019-10-06 07:03:00,1.52976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140105",2019-10-06 07:04:00,1.53878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"140106",2019-10-06 07:05:00,1.49743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140107",2019-10-06 07:06:00,1.55362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140108",2019-10-06 07:07:00,1.68598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.5355,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140109",2019-10-06 07:08:00,1.55699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140110",2019-10-06 07:09:00,1.50977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140111",2019-10-06 07:10:00,1.62415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.53046,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140112",2019-10-06 07:11:00,1.48394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.5292,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140113",2019-10-06 07:12:00,1.55602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140114",2019-10-06 07:13:00,1.57026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.5292,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140115",2019-10-06 07:14:00,1.86087,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"140116",2019-10-06 07:15:00,1.67482,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140117",2019-10-06 07:16:00,1.75655,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140118",2019-10-06 07:17:00,1.71179,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.52227,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140119",2019-10-06 07:18:00,1.81794,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140120",2019-10-06 07:19:00,1.81143,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140121",2019-10-06 07:20:00,1.88554,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140122",2019-10-06 07:21:00,2.17544,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.50589,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140123",2019-10-06 07:22:00,1.89781,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.49959,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140124",2019-10-06 07:23:00,1.83871,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49707,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140125",2019-10-06 07:24:00,1.8462,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.9,0.48636,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140126",2019-10-06 07:25:00,1.74201,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49707,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140127",2019-10-06 07:26:00,1.6903,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.50337,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"140128",2019-10-06 07:27:00,1.40633,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140129",2019-10-06 07:28:00,1.28897,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140130",2019-10-06 07:29:00,1.58406,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140131",2019-10-06 07:30:00,1.5694,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140132",2019-10-06 07:31:00,1.51595,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140133",2019-10-06 07:32:00,1.51795,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140134",2019-10-06 07:33:00,1.60128,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140135",2019-10-06 07:34:00,1.26737,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140136",2019-10-06 07:35:00,2.00982,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140137",2019-10-06 07:36:00,1.4534,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140138",2019-10-06 07:37:00,1.43153,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140139",2019-10-06 07:38:00,1.44736,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140140",2019-10-06 07:39:00,1.59801,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140141",2019-10-06 07:40:00,1.47822,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.80955,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140142",2019-10-06 07:41:00,1.76356,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140143",2019-10-06 07:42:00,1.4185,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140144",2019-10-06 07:43:00,1.41124,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140145",2019-10-06 07:44:00,1.43594,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140146",2019-10-06 07:45:00,1.44017,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140147",2019-10-06 07:46:00,1.4312,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140148",2019-10-06 07:47:00,1.53016,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140149",2019-10-06 07:48:00,1.45095,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.3,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140150",2019-10-06 07:49:00,1.32642,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140151",2019-10-06 07:50:00,1.35406,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.4,0.49518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140152",2019-10-06 07:51:00,1.34395,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140153",2019-10-06 07:52:00,1.3634,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.5,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140154",2019-10-06 07:53:00,1.37207,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140155",2019-10-06 07:54:00,1.38809,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140156",2019-10-06 07:55:00,1.43832,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140157",2019-10-06 07:56:00,1.3817,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140158",2019-10-06 07:57:00,1.54524,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140159",2019-10-06 07:58:00,1.40578,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140160",2019-10-06 07:59:00,1.3728,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140161",2019-10-06 08:00:00,1.40837,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140162",2019-10-06 08:01:00,1.58441,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.6,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140163",2019-10-06 08:02:00,1.45104,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140164",2019-10-06 08:03:00,1.51852,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.7,0.47691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140165",2019-10-06 08:04:00,1.54467,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.8,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140166",2019-10-06 08:05:00,1.50418,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140167",2019-10-06 08:06:00,1.50081,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140168",2019-10-06 08:07:00,1.11258,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140169",2019-10-06 08:08:00,1.65042,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140170",2019-10-06 08:09:00,1.51102,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140171",2019-10-06 08:10:00,1.48899,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140172",2019-10-06 08:11:00,1.5003,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140173",2019-10-06 08:12:00,1.30798,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140174",2019-10-06 08:13:00,1.49768,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140175",2019-10-06 08:14:00,1.54226,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.29862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140176",2019-10-06 08:15:00,1.48059,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140177",2019-10-06 08:16:00,1.4948,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140178",2019-10-06 08:17:00,1.46584,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140179",2019-10-06 08:18:00,1.50071,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140180",2019-10-06 08:19:00,1.47981,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.26082,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140181",2019-10-06 08:20:00,1.50146,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.24318,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140182",2019-10-06 08:21:00,1.57431,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.22365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140183",2019-10-06 08:22:00,1.47292,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.9,0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140184",2019-10-06 08:23:00,1.48224,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140185",2019-10-06 08:24:00,1.46735,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140186",2019-10-06 08:25:00,1.47885,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.1,0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140187",2019-10-06 08:26:00,1.45319,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.2,1.64304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140188",2019-10-06 08:27:00,1.39454,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.3,0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140189",2019-10-06 08:28:00,1.39691,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.3,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140190",2019-10-06 08:29:00,1.42615,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.3,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140191",2019-10-06 08:30:00,1.39571,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.3,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140192",2019-10-06 08:31:00,1.40496,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.4,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140193",2019-10-06 08:32:00,1.2321,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.4,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140194",2019-10-06 08:33:00,1.38976,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140195",2019-10-06 08:34:00,1.35231,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140196",2019-10-06 08:35:00,1.06834,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.8,0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140197",2019-10-06 08:36:00,1.44883,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.9,0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140198",2019-10-06 08:37:00,1.64927,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,12,0.21861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140199",2019-10-06 08:38:00,1.30794,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,12,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140200",2019-10-06 08:39:00,0.913383,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,12,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140201",2019-10-06 08:40:00,1.35127,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.9,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140202",2019-10-06 08:41:00,1.46274,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.9,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140203",2019-10-06 08:42:00,1.34929,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.8,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140204",2019-10-06 08:43:00,1.36364,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.8,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140205",2019-10-06 08:44:00,1.34804,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.7,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140206",2019-10-06 08:45:00,1.35691,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.7,0.17892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140207",2019-10-06 08:46:00,1.35341,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140208",2019-10-06 08:47:00,1.39018,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140209",2019-10-06 08:48:00,1.82344,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140210",2019-10-06 08:49:00,1.42374,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140211",2019-10-06 08:50:00,1.49401,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140212",2019-10-06 08:51:00,1.4872,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140213",2019-10-06 08:52:00,1.47829,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.5,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140214",2019-10-06 08:53:00,1.52225,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140215",2019-10-06 08:54:00,1.62218,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.6,0.14112,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140216",2019-10-06 08:55:00,1.55687,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.7,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140217",2019-10-06 08:56:00,1.45737,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.7,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140218",2019-10-06 08:57:00,1.4727,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.8,0.11088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140219",2019-10-06 08:58:00,1.47391,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,11.8,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140220",2019-10-06 08:59:00,1.44942,82,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.11277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140221",2019-10-06 09:00:00,1.46566,80,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.13671,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140222",2019-10-06 09:01:00,1.46614,76,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.15057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140223",2019-10-06 09:02:00,1.46756,73,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.16884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140224",2019-10-06 09:03:00,1.4835,70,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.18081,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140225",2019-10-06 09:04:00,1.58848,64,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.20664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140226",2019-10-06 09:05:00,1.6252,59,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.24318,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140227",2019-10-06 09:06:00,1.6304,55,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,0.25767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140228",2019-10-06 09:07:00,1.5444,56,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12,0.24507,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140229",2019-10-06 09:08:00,1.86413,61,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140230",2019-10-06 09:09:00,1.58415,67,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140231",2019-10-06 09:10:00,1.69031,77,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140232",2019-10-06 09:11:00,1.76714,90,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140233",2019-10-06 09:12:00,1.86403,101,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140234",2019-10-06 09:13:00,1.82199,108,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,0.2961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140235",2019-10-06 09:14:00,1.76693,112,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,0.25704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140236",2019-10-06 09:15:00,1.67184,111,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,0.15687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140237",2019-10-06 09:16:00,1.91355,106,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,0.02394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140238",2019-10-06 09:17:00,1.82884,103,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140239",2019-10-06 09:18:00,1.76589,108,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140240",2019-10-06 09:19:00,1.84472,112,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140241",2019-10-06 09:20:00,1.88093,115,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140242",2019-10-06 09:21:00,1.95904,116,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140243",2019-10-06 09:22:00,1.86466,114,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.3,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140244",2019-10-06 09:23:00,1.86841,112,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.4,-0.01449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140245",2019-10-06 09:24:00,2.17179,115,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.4,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140246",2019-10-06 09:25:00,1.9292,124,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.4,-0.08253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140247",2019-10-06 09:26:00,1.738,130,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.4,-0.10899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140248",2019-10-06 09:27:00,1.62042,129,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.3,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140249",2019-10-06 09:28:00,2.09548,124,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140250",2019-10-06 09:29:00,1.50163,114,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.7,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140251",2019-10-06 09:30:00,1.39949,106,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.8,0.00504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140252",2019-10-06 09:31:00,1.40935,98,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.8,0.05544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140253",2019-10-06 09:32:00,1.35595,93,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.8,0.05544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140254",2019-10-06 09:33:00,1.60206,86,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.7,0.0756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140255",2019-10-06 09:34:00,1.39593,83,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.7,0.08757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140256",2019-10-06 09:35:00,1.5849,85,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.7,0.08127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140257",2019-10-06 09:36:00,1.4401,91,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.7,0.04662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140258",2019-10-06 09:37:00,1.49344,100,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.6,-0.00063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140259",2019-10-06 09:38:00,1.56336,108,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.6,-0.00819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140260",2019-10-06 09:39:00,1.61495,120,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.5,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140261",2019-10-06 09:40:00,1.75202,128,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.4,-0.13293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140262",2019-10-06 09:41:00,1.76427,135,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.3,-0.16443,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140263",2019-10-06 09:42:00,1.81327,142,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.2,-0.10269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140264",2019-10-06 09:43:00,1.84352,149,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,10.9,-0.23436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140265",2019-10-06 09:44:00,1.7363,155,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.1,-0.26523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140266",2019-10-06 09:45:00,1.87525,166,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.3,-0.3087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140267",2019-10-06 09:46:00,1.92175,175,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.4,-0.34335,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140268",2019-10-06 09:47:00,1.98439,182,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.6,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140269",2019-10-06 09:48:00,1.55292,179,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.6,-0.35343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140270",2019-10-06 09:49:00,1.8569,173,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.8,-0.31878,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140271",2019-10-06 09:50:00,1.88539,183,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,11.9,-0.36099,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140272",2019-10-06 09:51:00,1.87774,188,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12,-0.39312,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140273",2019-10-06 09:52:00,1.89491,192,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,-0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140274",2019-10-06 09:53:00,1.87286,196,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,-0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140275",2019-10-06 09:54:00,1.6694,193,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.6,-0.41643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140276",2019-10-06 09:55:00,1.92404,185,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.5,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140277",2019-10-06 09:56:00,1.91525,165,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.9,0.04977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140278",2019-10-06 09:57:00,1.8742,153,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13,0.19845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140279",2019-10-06 09:58:00,1.82635,145,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.3,0.04977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140280",2019-10-06 09:59:00,1.61567,143,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.4,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140281",2019-10-06 10:00:00,1.81697,144,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.4,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140282",2019-10-06 10:01:00,2.05375,147,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.4,-0.33453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140283",2019-10-06 10:02:00,1.7585,150,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.4,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140284",2019-10-06 10:03:00,1.76431,149,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.3,-0.32256,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140285",2019-10-06 10:04:00,1.98406,139,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.3,-0.26019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140286",2019-10-06 10:05:00,1.709,129,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.4,-0.22113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140287",2019-10-06 10:06:00,1.6841,126,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13,-0.20916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140288",2019-10-06 10:07:00,1.57629,125,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.3,-0.2079,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140289",2019-10-06 10:08:00,1.73857,116,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.5,-0.15876,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140290",2019-10-06 10:09:00,1.61362,113,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.9,-0.18018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140291",2019-10-06 10:10:00,1.67699,121,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.2,-0.22743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140292",2019-10-06 10:11:00,1.73547,136,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.2,-0.31311,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140293",2019-10-06 10:12:00,1.78393,156,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.6,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140294",2019-10-06 10:13:00,1.80591,184,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.7,-0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140295",2019-10-06 10:14:00,1.58636,210,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.8,-0.68103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140296",2019-10-06 10:15:00,1.93094,245,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.7,-0.86814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140297",2019-10-06 10:16:00,1.78464,249,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.3,-0.73206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140298",2019-10-06 10:17:00,1.74027,201,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.1,-0.48699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140299",2019-10-06 10:18:00,1.71402,167,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.2,-0.34776,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140300",2019-10-06 10:19:00,1.88403,148,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.6,-0.31563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140301",2019-10-06 10:20:00,1.7166,136,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13,-0.26019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140302",2019-10-06 10:21:00,1.77474,133,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13,-0.27468,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140303",2019-10-06 10:22:00,1.75983,145,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.5,-0.35532,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140304",2019-10-06 10:23:00,1.68385,173,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.9,-0.49896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140305",2019-10-06 10:24:00,1.70002,192,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.6,-0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140306",2019-10-06 10:25:00,1.6991,189,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,12.8,-0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140307",2019-10-06 10:26:00,1.69505,179,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.2,-0.47628,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140308",2019-10-06 10:27:00,1.83392,179,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,23,23.5,13.3,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140309",2019-10-06 10:28:00,1.61922,184,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,12.9,-0.50526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140310",2019-10-06 10:29:00,1.70181,179,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-0.50526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
