"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"140311",2019-10-06 10:30:00,1.72549,187,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-0.54243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140312",2019-10-06 10:31:00,1.71835,192,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.1,-0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140313",2019-10-06 10:32:00,1.7086,181,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.5,-0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140314",2019-10-06 10:33:00,1.67609,177,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.4,-0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140315",2019-10-06 10:34:00,1.71312,181,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140316",2019-10-06 10:35:00,2.03051,188,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.5,-0.53613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140317",2019-10-06 10:36:00,1.72451,190,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-0.2709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140318",2019-10-06 10:37:00,1.6868,200,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13,-0.31563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140319",2019-10-06 10:38:00,1.68338,220,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,12.8,-0.44163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140320",2019-10-06 10:39:00,1.5337,247,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,12.8,-0.70623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140321",2019-10-06 10:40:00,1.68427,277,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-1.01493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140322",2019-10-06 10:41:00,1.60126,305,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.1,-1.17243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140323",2019-10-06 10:42:00,1.69162,335,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.4,-1.13589,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140324",2019-10-06 10:43:00,1.78131,307,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.9,-1.01619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140325",2019-10-06 10:44:00,1.63474,248,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-0.73143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140326",2019-10-06 10:45:00,1.70196,210,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.3,-0.58086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140327",2019-10-06 10:46:00,1.691,185,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.4,-0.47943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140328",2019-10-06 10:47:00,1.70323,166,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.3,-0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140329",2019-10-06 10:48:00,1.63257,156,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140330",2019-10-06 10:49:00,1.67214,157,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.3,-0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140331",2019-10-06 10:50:00,1.68539,170,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.6,-0.46053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140332",2019-10-06 10:51:00,1.68463,182,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.7,-0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140333",2019-10-06 10:52:00,1.67012,197,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.1,-0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140334",2019-10-06 10:53:00,1.60189,220,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-0.69993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140335",2019-10-06 10:54:00,1.46496,236,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-0.77616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140336",2019-10-06 10:55:00,1.67334,247,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.2,-0.80766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140337",2019-10-06 10:56:00,1.60438,255,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.1,-0.84609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140338",2019-10-06 10:57:00,1.61166,260,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.5,-0.86436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140339",2019-10-06 10:58:00,1.59192,262,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,13.6,-0.87759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140340",2019-10-06 10:59:00,1.70711,268,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14,-0.91539,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140341",2019-10-06 11:00:00,1.61707,277,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.5,-0.97146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140342",2019-10-06 11:01:00,1.65085,300,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.7,-1.07919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140343",2019-10-06 11:02:00,1.3815,323,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.8,-1.17684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140344",2019-10-06 11:03:00,1.38411,333,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.7,-1.18944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140345",2019-10-06 11:04:00,1.61525,337,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.6,-1.24173,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140346",2019-10-06 11:05:00,1.61269,360,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-1.36143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140347",2019-10-06 11:06:00,1.61992,369,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.2,-1.3419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140348",2019-10-06 11:07:00,1.6173,344,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.7,-1.20456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140349",2019-10-06 11:08:00,2.11991,320,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.9,-1.06029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140350",2019-10-06 11:09:00,1.64079,295,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.1,-0.95319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140351",2019-10-06 11:10:00,1.64599,265,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.9,-0.80136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140352",2019-10-06 11:11:00,1.65145,231,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.4,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140353",2019-10-06 11:12:00,1.68095,217,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.3,-0.65898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140354",2019-10-06 11:13:00,1.67523,213,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.1,-0.65898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140355",2019-10-06 11:14:00,2.0016,215,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.7,-0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140356",2019-10-06 11:15:00,1.83851,219,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.8,-0.34776,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140357",2019-10-06 11:16:00,1.61947,213,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.7,-0.29547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140358",2019-10-06 11:17:00,1.67015,198,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.3,-0.31689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140359",2019-10-06 11:18:00,1.66264,177,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.1,-0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140360",2019-10-06 11:19:00,1.8731,164,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.9,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140361",2019-10-06 11:20:00,1.695,151,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.1,-0.32823,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140362",2019-10-06 11:21:00,1.47702,144,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.1,-0.29673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140363",2019-10-06 11:22:00,1.43901,151,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.4,-0.34839,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140364",2019-10-06 11:23:00,1.64746,173,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.1,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140365",2019-10-06 11:24:00,1.54334,196,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.3,-0.59283,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140366",2019-10-06 11:25:00,1.66732,212,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.4,-0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140367",2019-10-06 11:26:00,1.70435,217,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.7,-0.65205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140368",2019-10-06 11:27:00,1.65056,220,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.9,-0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140369",2019-10-06 11:28:00,1.45238,228,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.7,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140370",2019-10-06 11:29:00,1.69247,247,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.8,-0.79569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140371",2019-10-06 11:30:00,1.60344,256,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.4,-0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140372",2019-10-06 11:31:00,1.58125,255,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.5,-0.7308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140373",2019-10-06 11:32:00,1.51171,248,0.099,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,14.8,-0.72513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140374",2019-10-06 11:33:00,1.44864,244,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.3,-0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140375",2019-10-06 11:34:00,1.66594,242,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.1,-0.72009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140376",2019-10-06 11:35:00,1.86019,244,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24,23,23.5,15.1,-0.73773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140377",2019-10-06 11:36:00,1.62983,247,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,15,-0.77679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140378",2019-10-06 11:37:00,1.6688,248,0.101,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.8,-0.75033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140379",2019-10-06 11:38:00,1.71834,248,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.9,-0.73269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140380",2019-10-06 11:39:00,1.71544,245,0.057,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,15,-0.73836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140381",2019-10-06 11:40:00,1.70648,234,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.4,-0.66969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140382",2019-10-06 11:41:00,1.87062,224,0.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.8,-0.60606,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140383",2019-10-06 11:42:00,1.8492,218,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.6,-0.65709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140384",2019-10-06 11:43:00,1.63834,220,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.8,-0.57708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140385",2019-10-06 11:44:00,1.63276,214,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.1,-0.61803,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140386",2019-10-06 11:45:00,1.58489,201,2.077,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.4,1.5246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140387",2019-10-06 11:46:00,1.5809,197,2.08,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14.2,1.5372,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140388",2019-10-06 11:47:00,1.58325,200,2.048,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14,1.50003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140389",2019-10-06 11:48:00,1.94274,210,2.066,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,14,1.52145,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140390",2019-10-06 11:49:00,1.43099,229,2.063,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.8,1.6506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140391",2019-10-06 11:50:00,1.50385,255,2.074,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.4,1.55736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140392",2019-10-06 11:51:00,1.6455,283,2.09,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23.5,13.4,1.38474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140393",2019-10-06 11:52:00,1.50688,308,2.076,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.4,1.16424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140394",2019-10-06 11:53:00,1.49992,313,2.079,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.8,0.99981,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140395",2019-10-06 11:54:00,1.49286,313,2.05,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.3,0.93555,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140396",2019-10-06 11:55:00,1.52666,321,0.055,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14,-1.11699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140397",2019-10-06 11:56:00,1.49857,318,2.089,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.6,0.99414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140398",2019-10-06 11:57:00,1.536,298,2.077,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.4,1.09872,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140399",2019-10-06 11:58:00,1.4489,269,2.083,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.4,1.25874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140400",2019-10-06 11:59:00,1.51203,243,2.07,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,13.8,1.37214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140401",2019-10-06 12:00:00,1.50987,224,2.084,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.1,1.44396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140402",2019-10-06 12:01:00,1.52159,208,2.085,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.3,1.48617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140403",2019-10-06 12:02:00,1.7388,201,0.089,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.2,-0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140404",2019-10-06 12:03:00,1.54133,198,0.092,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.4,-0.47943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140405",2019-10-06 12:04:00,1.54505,197,0.11,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.5,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140406",2019-10-06 12:05:00,1.58448,193,0.112,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.5,-0.46746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140407",2019-10-06 12:06:00,1.57722,189,0.06,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.9,-0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140408",2019-10-06 12:07:00,1.58535,191,0.089,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,15.2,-0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140409",2019-10-06 12:08:00,1.736,196,0.09,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,24,23,23.5,14.9,-0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140410",2019-10-06 12:09:00,1.80999,213,0.111,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.6,-0.62118,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140411",2019-10-06 12:10:00,1.6575,238,0.113,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.2,-0.7749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140412",2019-10-06 12:11:00,1.63546,268,0.062,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,13.8,-0.92295,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140413",2019-10-06 12:12:00,1.63573,286,0.092,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.1,-0.96012,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140414",2019-10-06 12:13:00,1.86347,296,0.092,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.7,-0.99666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140415",2019-10-06 12:14:00,1.62517,301,0.113,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.7,-1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140416",2019-10-06 12:15:00,1.34063,301,0.113,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.8,-1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140417",2019-10-06 12:16:00,1.511,297,0.06,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.4,-1.00296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140418",2019-10-06 12:17:00,1.75016,290,0.092,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.7,-0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140419",2019-10-06 12:18:00,2.037,289,0.094,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.8,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140420",2019-10-06 12:19:00,1.57462,291,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,16.1,-1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140421",2019-10-06 12:20:00,1.85488,291,0.113,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.8,-0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140422",2019-10-06 12:21:00,1.62522,292,0.062,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.6,-0.97146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140423",2019-10-06 12:22:00,1.61298,288,0.092,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.4,-0.92673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140424",2019-10-06 12:23:00,1.60548,278,0.094,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15,-0.87633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140425",2019-10-06 12:24:00,1.56988,270,0.113,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.9,-0.50463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140426",2019-10-06 12:25:00,1.48585,265,0.115,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.2,-0.47313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140427",2019-10-06 12:26:00,1.36006,263,0.058,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,14.7,-0.50463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140428",2019-10-06 12:27:00,1.30936,262,0.092,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.3,-0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140429",2019-10-06 12:28:00,1.55081,260,0.092,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.9,-0.65709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140430",2019-10-06 12:29:00,1.42433,263,0.113,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.1,-0.80136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140431",2019-10-06 12:30:00,1.6545,267,0.113,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.4,-0.81459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140432",2019-10-06 12:31:00,1.50971,263,0.055,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.5,-0.81711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140433",2019-10-06 12:32:00,1.60289,257,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.4,-0.83853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140434",2019-10-06 12:33:00,1.96101,258,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.3,-0.75033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140435",2019-10-06 12:34:00,1.66072,261,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16.1,-0.85806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140436",2019-10-06 12:35:00,1.44976,261,0.104,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.7,-0.81333,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140437",2019-10-06 12:36:00,1.70546,257,0.074,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.5,-0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140438",2019-10-06 12:37:00,1.74621,247,0.09,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15,-0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140439",2019-10-06 12:38:00,1.781,244,0.099,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.6,-0.70938,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140440",2019-10-06 12:39:00,1.74057,241,0.124,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.5,-0.28728,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140441",2019-10-06 12:40:00,2.14957,240,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.4,-0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140442",2019-10-06 12:41:00,2.62853,241,0,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.6,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140443",2019-10-06 12:42:00,2.28995,241,0.106,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.4,-0.17199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140444",2019-10-06 12:43:00,2.59385,241,0.607,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.6,0.23625,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140445",2019-10-06 12:44:00,2.93306,242,0.652,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.3,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140446",2019-10-06 12:45:00,3.11449,243,0.56,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,14.7,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140447",2019-10-06 12:46:00,3.22956,241,0.6,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.4,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140448",2019-10-06 12:47:00,3.49363,244,0.566,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.9,0.31311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140449",2019-10-06 12:48:00,3.56088,252,0.63,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.5,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140450",2019-10-06 12:49:00,3.50779,264,2.649,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.3,2.33037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140451",2019-10-06 12:50:00,3.49521,276,2.628,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.5,2.12877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140452",2019-10-06 12:51:00,3.58915,297,2.633,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,15.7,2.03994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140453",2019-10-06 12:52:00,3.59411,318,2.645,24,22,22,22,30,27,27,0,0,22,22,21.5,22.5,24,23,23.5,16,1.94985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140454",2019-10-06 12:53:00,3.44038,337,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,16.1,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140455",2019-10-06 12:54:00,3.69489,354,2.116,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.6,1.39797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140456",2019-10-06 12:55:00,3.79043,369,2.059,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,24,23,23.5,15.9,1.27701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140457",2019-10-06 12:56:00,3.7588,385,2.079,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.9,1.23102,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140458",2019-10-06 12:57:00,3.57319,390,2.083,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,16,1.22787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140459",2019-10-06 12:58:00,3.607,386,2.091,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.8,1.27134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140460",2019-10-06 12:59:00,3.58799,378,2.086,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.6,1.3104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140461",2019-10-06 13:00:00,3.57403,366,2.048,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.3,1.56051,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140462",2019-10-06 13:01:00,3.58032,358,0.09,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.5,-0.3402,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140463",2019-10-06 13:02:00,3.82792,345,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.9,-0.20916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140464",2019-10-06 13:03:00,3.63369,325,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,16,-0.28413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140465",2019-10-06 13:04:00,3.60657,316,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,16,-0.34461,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140466",2019-10-06 13:05:00,3.6555,314,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.9,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140467",2019-10-06 13:06:00,3.63149,304,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,16,-0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140468",2019-10-06 13:07:00,3.66075,281,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.9,-0.27783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140469",2019-10-06 13:08:00,3.79668,262,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.7,-0.19656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140470",2019-10-06 13:09:00,3.5939,251,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,15.7,-0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140471",2019-10-06 13:10:00,3.60855,245,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,14.5,-0.10899,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140472",2019-10-06 13:11:00,3.64299,241,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,14.2,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140473",2019-10-06 13:12:00,3.59082,238,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,14.1,-0.09198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140474",2019-10-06 13:13:00,3.53996,241,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,14.2,-0.10962,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140475",2019-10-06 13:14:00,3.58473,244,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22.5,24,23,23.5,13.9,-0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140476",2019-10-06 13:15:00,3.78249,246,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.7,-0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140477",2019-10-06 13:16:00,3.52013,247,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.9,-0.77238,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140478",2019-10-06 13:17:00,2.1792,247,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.1,-0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140479",2019-10-06 13:18:00,2.54731,243,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.4,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140480",2019-10-06 13:19:00,2.35765,239,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.8,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140481",2019-10-06 13:20:00,2.06543,233,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.3,-0.70749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140482",2019-10-06 13:21:00,1.79728,229,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.7,-0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140483",2019-10-06 13:22:00,1.33157,224,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.9,-0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140484",2019-10-06 13:23:00,1.47044,223,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.8,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140485",2019-10-06 13:24:00,1.33511,224,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.8,-0.68292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140486",2019-10-06 13:25:00,1.32727,239,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.9,-0.77616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140487",2019-10-06 13:26:00,1.44712,257,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.1,-0.88641,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140488",2019-10-06 13:27:00,1.29641,277,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16,-0.97839,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140489",2019-10-06 13:28:00,1.25317,293,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.2,-1.05336,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140490",2019-10-06 13:29:00,1.2733,300,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.1,-1.05399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140491",2019-10-06 13:30:00,1.36794,281,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.3,-0.89649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140492",2019-10-06 13:31:00,1.28115,237,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.5,-0.69048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140493",2019-10-06 13:32:00,1.27595,212,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.5,-0.60165,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140494",2019-10-06 13:33:00,1.34625,198,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.6,-0.53109,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140495",2019-10-06 13:34:00,1.42542,191,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.6,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140496",2019-10-06 13:35:00,1.65594,205,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.7,-0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140497",2019-10-06 13:36:00,1.57475,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.6,-0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140498",2019-10-06 13:37:00,1.56755,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,16.3,-0.16002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140499",2019-10-06 13:38:00,1.59101,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.8,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140500",2019-10-06 13:39:00,1.5779,145,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.4,1.28961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140501",2019-10-06 13:40:00,1.5066,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140502",2019-10-06 13:41:00,1.17457,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.3,-0.02961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140503",2019-10-06 13:42:00,1.43655,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.5,0.00440999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140504",2019-10-06 13:43:00,1.5488,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.3,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140505",2019-10-06 13:44:00,1.53514,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140506",2019-10-06 13:45:00,1.50503,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.3,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140507",2019-10-06 13:46:00,1.46576,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.3,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140508",2019-10-06 13:47:00,1.36651,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.4,0.17451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140509",2019-10-06 13:48:00,1.39672,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.6,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140510",2019-10-06 13:49:00,1.49948,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.6,0.15372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140511",2019-10-06 13:50:00,1.24929,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.9,0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140512",2019-10-06 13:51:00,1.07724,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15,0.11088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140513",2019-10-06 13:52:00,1.26133,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.8,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140514",2019-10-06 13:53:00,1.34155,101,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.8,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140515",2019-10-06 13:54:00,1.24108,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.5,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140516",2019-10-06 13:55:00,1.22267,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.3,-0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140517",2019-10-06 13:56:00,1.28331,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.5,-0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140518",2019-10-06 13:57:00,1.2632,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.8,-0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140519",2019-10-06 13:58:00,1.23384,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.3,-0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140520",2019-10-06 13:59:00,1.23303,161,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,15.1,-0.35973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140521",2019-10-06 14:00:00,1.24002,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.6,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140522",2019-10-06 14:01:00,1.08753,179,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.4,-0.47376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140523",2019-10-06 14:02:00,1.37607,185,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.3,-0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140524",2019-10-06 14:03:00,1.21662,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.2,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140525",2019-10-06 14:04:00,1.19967,190,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.2,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140526",2019-10-06 14:05:00,1.22168,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.5,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140527",2019-10-06 14:06:00,1.17678,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.5,1.62477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140528",2019-10-06 14:07:00,1.19683,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,14.5,1.58823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140529",2019-10-06 14:08:00,1.18862,195,0.403,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.9,1.90134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140530",2019-10-06 14:09:00,1.14559,194,0.624,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,15.2,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140531",2019-10-06 14:10:00,1.22884,194,1.246,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,15.3,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140532",2019-10-06 14:11:00,1.17427,195,1.255,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,15,0.95256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140533",2019-10-06 14:12:00,1.239,193,0.655,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.7,1.62477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140534",2019-10-06 14:13:00,1.15502,189,0.587,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.3,0.09387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140535",2019-10-06 14:14:00,1.21192,181,0.578,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.3,-0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140536",2019-10-06 14:15:00,1.31284,177,0.725,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.4,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140537",2019-10-06 14:16:00,1.18618,182,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23.5,23.5,14.5,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140538",2019-10-06 14:17:00,1.22216,185,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.7,-0.43596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140539",2019-10-06 14:18:00,1.17622,185,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.7,-0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140540",2019-10-06 14:19:00,1.21968,185,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.9,-0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140541",2019-10-06 14:20:00,1.26175,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,15.4,-0.33453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140542",2019-10-06 14:21:00,1.2408,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,15.2,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140543",2019-10-06 14:22:00,1.10795,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.5,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140544",2019-10-06 14:23:00,1.24684,158,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.3,-0.26145,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140545",2019-10-06 14:24:00,1.28974,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.1,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140546",2019-10-06 14:25:00,1.27291,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.3,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140547",2019-10-06 14:26:00,1.27191,151,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.4,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140548",2019-10-06 14:27:00,1.2581,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.6,-0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140549",2019-10-06 14:28:00,1.07186,158,0.414,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.8,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140550",2019-10-06 14:29:00,1.52584,159,1.827,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.5,1.46727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140551",2019-10-06 14:30:00,1.33917,160,1.482,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.4,1.36332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140552",2019-10-06 14:31:00,1.34001,161,1.826,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.1,1.46727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140553",2019-10-06 14:32:00,1.33709,164,1.805,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.1,1.43514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140554",2019-10-06 14:33:00,1.23519,169,1.783,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.2,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140555",2019-10-06 14:34:00,1.29258,176,1.787,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140556",2019-10-06 14:35:00,1.22161,185,1.788,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.1,1.33371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140557",2019-10-06 14:36:00,1.32524,182,1.802,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.4,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140558",2019-10-06 14:37:00,1.02218,176,1.806,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.4,1.37718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140559",2019-10-06 14:38:00,1.28518,176,1.791,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.4,1.36899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140560",2019-10-06 14:39:00,1.28295,172,1.792,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.2,1.38474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140561",2019-10-06 14:40:00,1.37007,174,1.68,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14,1.59327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140562",2019-10-06 14:41:00,1.20699,178,1.531,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.2,1.43577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140563",2019-10-06 14:42:00,1.46646,186,1.349,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.3,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140564",2019-10-06 14:43:00,1.17892,193,1.391,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,23.5,14.3,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140565",2019-10-06 14:44:00,1.12908,203,1.514,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.1,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140566",2019-10-06 14:45:00,1.11459,212,1.576,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.4,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140567",2019-10-06 14:46:00,1.08499,222,1.576,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.9,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140568",2019-10-06 14:47:00,1.10891,232,1.569,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.9,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140569",2019-10-06 14:48:00,1.14507,241,1.385,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,15.3,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140570",2019-10-06 14:49:00,1.07772,245,1.183,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.8,0.36918,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140571",2019-10-06 14:50:00,1.22644,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.6,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140572",2019-10-06 14:51:00,1.29686,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.4,-0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140573",2019-10-06 14:52:00,1.26085,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.3,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140574",2019-10-06 14:53:00,1.30019,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140575",2019-10-06 14:54:00,1.32617,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140576",2019-10-06 14:55:00,1.36201,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140577",2019-10-06 14:56:00,1.44173,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.4,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140578",2019-10-06 14:57:00,1.30408,232,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140579",2019-10-06 14:58:00,1.27842,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.6,-0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140580",2019-10-06 14:59:00,1.27349,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.90846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140581",2019-10-06 15:00:00,1.26065,297,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.8,-0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140582",2019-10-06 15:01:00,1.23691,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.8,-0.97776,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140583",2019-10-06 15:02:00,0.941189,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.8,-0.96453,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140584",2019-10-06 15:03:00,1.1853,288,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.6,-0.86436,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140585",2019-10-06 15:04:00,1.03874,273,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23.5,24,14.5,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140586",2019-10-06 15:05:00,1.14504,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15,-0.70308,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140587",2019-10-06 15:06:00,1.12814,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.8,-0.72135,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140588",2019-10-06 15:07:00,0.843079,243,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.7,-0.68166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140589",2019-10-06 15:08:00,1.08188,237,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.9,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140590",2019-10-06 15:09:00,1.13311,231,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.8,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140591",2019-10-06 15:10:00,0.903183,220,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.9,1.59957,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140592",2019-10-06 15:11:00,0.810925,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,-0.26271,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140593",2019-10-06 15:12:00,0.79247,170,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.3,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140594",2019-10-06 15:13:00,0.789097,152,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.4,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140595",2019-10-06 15:14:00,0.76657,147,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140596",2019-10-06 15:15:00,0.739864,148,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.9,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140597",2019-10-06 15:16:00,0.657189,151,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.7,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140598",2019-10-06 15:17:00,0.676286,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.6,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140599",2019-10-06 15:18:00,0.662253,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,14.9,-0.3276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140600",2019-10-06 15:19:00,0.658577,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.3,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140601",2019-10-06 15:20:00,0.646071,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,-0.46116,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140602",2019-10-06 15:21:00,0.621881,207,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140603",2019-10-06 15:22:00,0.428373,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.4,-0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140604",2019-10-06 15:23:00,0.560364,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.6,-0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140605",2019-10-06 15:24:00,0.616953,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15,-0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140606",2019-10-06 15:25:00,0.930879,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140607",2019-10-06 15:26:00,0.700113,207,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.2,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140608",2019-10-06 15:27:00,1.01827,209,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.7,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140609",2019-10-06 15:28:00,0.960885,213,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.6,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140610",2019-10-06 15:29:00,0.750628,216,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.5,-0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140611",2019-10-06 15:30:00,1.28999,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.3,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140612",2019-10-06 15:31:00,0.969007,222,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.6,-0.61173,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140613",2019-10-06 15:32:00,1.42991,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.2,-0.65079,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140614",2019-10-06 15:33:00,1.40123,237,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,-0.69426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140615",2019-10-06 15:34:00,1.40807,242,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.1,-0.70056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140616",2019-10-06 15:35:00,1.3696,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24,23.5,24,15.3,-0.70686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140617",2019-10-06 15:36:00,1.19735,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24.5,23.5,24,15.6,-0.69426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140618",2019-10-06 15:37:00,1.34365,235,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24.5,23.5,24,15.3,-0.65016,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140619",2019-10-06 15:38:00,1.34661,232,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24.5,23.5,24,15.4,-0.6678,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140620",2019-10-06 15:39:00,1.27763,244,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24.5,23.5,24,15.3,-0.70308,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140621",2019-10-06 15:40:00,1.04521,258,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,23,24.5,23.5,24,15.6,-0.76104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140622",2019-10-06 15:41:00,0.87969,261,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,0.0126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140623",2019-10-06 15:42:00,0.79474,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,0.03276,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140624",2019-10-06 15:43:00,0.740401,241,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.65646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
