"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"140625",2019-10-06 15:44:00,0.674807,231,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.4977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140626",2019-10-06 15:45:00,0.64448,221,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,-0.22239,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140627",2019-10-06 15:46:00,0.603269,208,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,-0.13356,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140628",2019-10-06 15:47:00,0.574093,194,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,-0.11088,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140629",2019-10-06 15:48:00,0.520218,192,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.21861,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140630",2019-10-06 15:49:00,0.442175,191,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,-0.43029,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140631",2019-10-06 15:50:00,0.479048,192,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,-0.40509,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140632",2019-10-06 15:51:00,0.524646,181,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,-0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140633",2019-10-06 15:52:00,0.535963,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140634",2019-10-06 15:53:00,0.520018,163,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140635",2019-10-06 15:54:00,0.503214,155,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140636",2019-10-06 15:55:00,0.888912,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.24192,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140637",2019-10-06 15:56:00,0,173,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.31563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140638",2019-10-06 15:57:00,0.794977,180,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.3402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140639",2019-10-06 15:58:00,1.03761,174,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,-0.3024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140640",2019-10-06 15:59:00,1.00746,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140641",2019-10-06 16:00:00,1.23454,170,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,0.08064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140642",2019-10-06 16:01:00,1.68931,179,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,-0.07938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"140643",2019-10-06 16:02:00,1.40012,187,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,-0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"140644",2019-10-06 16:03:00,1.28221,179,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.4,-0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140645",2019-10-06 16:04:00,1.46154,173,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.7,-0.11529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140646",2019-10-06 16:05:00,1.40876,183,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.6,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140647",2019-10-06 16:06:00,1.20679,199,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.4,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140648",2019-10-06 16:07:00,1.31628,207,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.7,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140649",2019-10-06 16:08:00,1.13748,207,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.7,-0.31563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140650",2019-10-06 16:09:00,0.893038,208,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.3,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140651",2019-10-06 16:10:00,0.733167,215,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22,23,24.5,23.5,24,15.4,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140652",2019-10-06 16:11:00,0.602343,220,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140653",2019-10-06 16:12:00,0.532575,217,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,16.1,-0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140654",2019-10-06 16:13:00,0.551341,210,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140655",2019-10-06 16:14:00,0.510706,198,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140656",2019-10-06 16:15:00,0.494833,188,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140657",2019-10-06 16:16:00,0.666247,176,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.8,0.21672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140658",2019-10-06 16:17:00,0.383776,164,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140659",2019-10-06 16:18:00,0.413887,151,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,0.19341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140660",2019-10-06 16:19:00,0.434521,141,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140661",2019-10-06 16:20:00,0.403785,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,0.05985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140662",2019-10-06 16:21:00,0,124,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140663",2019-10-06 16:22:00,0.393261,122,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140664",2019-10-06 16:23:00,0.460813,124,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.06867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140665",2019-10-06 16:24:00,0.369521,122,1.077,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,1.15542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140666",2019-10-06 16:25:00,0,110,1.197,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,1.25118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140667",2019-10-06 16:26:00,0.591845,102,1.209,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140668",2019-10-06 16:27:00,0.37963,103,1.206,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140669",2019-10-06 16:28:00,0.388385,117,1.204,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140670",2019-10-06 16:29:00,0.407411,144,1.196,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140671",2019-10-06 16:30:00,0.378937,154,1.196,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140672",2019-10-06 16:31:00,0.389664,150,1.197,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140673",2019-10-06 16:32:00,0.403078,150,1.197,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.98721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140674",2019-10-06 16:33:00,0.38411,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.12915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140675",2019-10-06 16:34:00,0.399183,171,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140676",2019-10-06 16:35:00,0.447172,172,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,-0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140677",2019-10-06 16:36:00,0.462731,180,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140678",2019-10-06 16:37:00,0.58819,187,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,16,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140679",2019-10-06 16:38:00,0.452063,174,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.8,-0.14868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140680",2019-10-06 16:39:00,0.430153,146,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140681",2019-10-06 16:40:00,0.453139,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140682",2019-10-06 16:41:00,0.461327,117,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,0.09072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140683",2019-10-06 16:42:00,0.478308,111,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140684",2019-10-06 16:43:00,0.754595,108,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140685",2019-10-06 16:44:00,0.482515,104,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140686",2019-10-06 16:45:00,0.406825,103,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140687",2019-10-06 16:46:00,0.743682,112,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140688",2019-10-06 16:47:00,0.465567,121,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140689",2019-10-06 16:48:00,0.498614,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140690",2019-10-06 16:49:00,0.499034,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,0.30051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140691",2019-10-06 16:50:00,0.627109,147,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,0.16569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140692",2019-10-06 16:51:00,0.507278,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140693",2019-10-06 16:52:00,0.495707,149,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,-0.04788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140694",2019-10-06 16:53:00,0.479964,150,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,-0.10458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140695",2019-10-06 16:54:00,0.487586,160,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,-0.1701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140696",2019-10-06 16:55:00,0.477227,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.17829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140697",2019-10-06 16:56:00,0.485119,165,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140698",2019-10-06 16:57:00,0.528832,158,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140699",2019-10-06 16:58:00,0.478415,155,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140700",2019-10-06 16:59:00,0.444507,158,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,-0.14238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140701",2019-10-06 17:00:00,0.445202,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140702",2019-10-06 17:01:00,0.525987,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,16.2,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140703",2019-10-06 17:02:00,0.465171,146,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,16.2,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140704",2019-10-06 17:03:00,0,140,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.8,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140705",2019-10-06 17:04:00,0.532871,136,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,-0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140706",2019-10-06 17:05:00,0.578904,130,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,0.01638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140707",2019-10-06 17:06:00,0.41949,125,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.9,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140708",2019-10-06 17:07:00,0.424367,113,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.7,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140709",2019-10-06 17:08:00,0.41806,106,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140710",2019-10-06 17:09:00,0.444574,98,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140711",2019-10-06 17:10:00,0,86,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140712",2019-10-06 17:11:00,0.440737,76,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140713",2019-10-06 17:12:00,0.426482,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.29106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140714",2019-10-06 17:13:00,0.349528,69,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.29988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140715",2019-10-06 17:14:00,0.438645,66,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,0.31689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140716",2019-10-06 17:15:00,0.418073,64,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.6,0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140717",2019-10-06 17:16:00,0.436852,63,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,0.32634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140718",2019-10-06 17:17:00,0.549375,61,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.5,0.33831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140719",2019-10-06 17:18:00,0.434267,61,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140720",2019-10-06 17:19:00,0.431458,63,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.2961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140721",2019-10-06 17:20:00,0.449596,66,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140722",2019-10-06 17:21:00,0.416248,68,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140723",2019-10-06 17:22:00,0.442238,73,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.4,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140724",2019-10-06 17:23:00,0.351593,76,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140725",2019-10-06 17:24:00,0.72752,73,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.2,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140726",2019-10-06 17:25:00,0.516344,71,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,0.26901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140727",2019-10-06 17:26:00,0.440284,65,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140728",2019-10-06 17:27:00,0.433199,61,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140729",2019-10-06 17:28:00,0.528849,53,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,0.35091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140730",2019-10-06 17:29:00,0.444838,49,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.7,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140731",2019-10-06 17:30:00,0.363842,49,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140732",2019-10-06 17:31:00,0.454685,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.8,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140733",2019-10-06 17:32:00,0.437339,47,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,14.9,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140734",2019-10-06 17:33:00,0.472088,47,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140735",2019-10-06 17:34:00,0.44578,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140736",2019-10-06 17:35:00,0.441007,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,23.5,24,15.3,0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140737",2019-10-06 17:36:00,0.431668,48,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.4,0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140738",2019-10-06 17:37:00,0.407559,45,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.4,0.37422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140739",2019-10-06 17:38:00,0.461195,42,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.4,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140740",2019-10-06 17:39:00,0.453772,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.5,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140741",2019-10-06 17:40:00,0.460452,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.4,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140742",2019-10-06 17:41:00,0.451801,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140743",2019-10-06 17:42:00,0.448163,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.1,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140744",2019-10-06 17:43:00,0,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140745",2019-10-06 17:44:00,0.456203,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140746",2019-10-06 17:45:00,0.465901,35,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140747",2019-10-06 17:46:00,0.44565,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140748",2019-10-06 17:47:00,0.46734,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140749",2019-10-06 17:48:00,0.521085,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140750",2019-10-06 17:49:00,0.466864,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140751",2019-10-06 17:50:00,0.531759,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140752",2019-10-06 17:51:00,0.472287,38,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.1,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140753",2019-10-06 17:52:00,0.475815,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140754",2019-10-06 17:53:00,0.459657,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140755",2019-10-06 17:54:00,0.450186,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,0.73773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140756",2019-10-06 17:55:00,0.423617,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140757",2019-10-06 17:56:00,0.440092,42,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140758",2019-10-06 17:57:00,0.569895,44,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140759",2019-10-06 17:58:00,0.436104,43,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.36918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140760",2019-10-06 17:59:00,0.448166,41,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140761",2019-10-06 18:00:00,0.453181,39,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140762",2019-10-06 18:01:00,0.444984,37,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140763",2019-10-06 18:02:00,0.41966,36,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.43848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140764",2019-10-06 18:03:00,0.355076,32,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140765",2019-10-06 18:04:00,0.315463,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140766",2019-10-06 18:05:00,0.423046,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140767",2019-10-06 18:06:00,0.442637,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140768",2019-10-06 18:07:00,0.443924,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140769",2019-10-06 18:08:00,0.488094,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,15,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140770",2019-10-06 18:09:00,0.43678,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140771",2019-10-06 18:10:00,0.528986,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140772",2019-10-06 18:11:00,0.437804,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140773",2019-10-06 18:12:00,0,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140774",2019-10-06 18:13:00,0.410708,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140775",2019-10-06 18:14:00,0.430958,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140776",2019-10-06 18:15:00,0.449257,18,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140777",2019-10-06 18:16:00,0.441489,20,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140778",2019-10-06 18:17:00,0.444535,21,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140779",2019-10-06 18:18:00,0.430466,21,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140780",2019-10-06 18:19:00,0.439743,22,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140781",2019-10-06 18:20:00,0.458695,21,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140782",2019-10-06 18:21:00,0.437913,19,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140783",2019-10-06 18:22:00,0.43271,17,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140784",2019-10-06 18:23:00,0.445874,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140785",2019-10-06 18:24:00,0.554172,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140786",2019-10-06 18:25:00,0.408262,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140787",2019-10-06 18:26:00,0.449495,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140788",2019-10-06 18:27:00,0.439326,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140789",2019-10-06 18:28:00,0.448544,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140790",2019-10-06 18:29:00,0.443413,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140791",2019-10-06 18:30:00,0.648022,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140792",2019-10-06 18:31:00,0.425132,16,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140793",2019-10-06 18:32:00,0.353548,15,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140794",2019-10-06 18:33:00,0,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140795",2019-10-06 18:34:00,0.438466,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140796",2019-10-06 18:35:00,0.459808,14,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140797",2019-10-06 18:36:00,0.412454,13,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140798",2019-10-06 18:37:00,0.420354,12,0.758,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,3.52737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140799",2019-10-06 18:38:00,0.43398,12,0.754,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,3.52611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140800",2019-10-06 18:39:00,0.398185,13,0.753,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,3.52107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140801",2019-10-06 18:40:00,0.312379,11,0.75,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,1.4427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140802",2019-10-06 18:41:00,0.434492,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140803",2019-10-06 18:42:00,0.433775,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140804",2019-10-06 18:43:00,0.435261,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140805",2019-10-06 18:44:00,0.4613,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140806",2019-10-06 18:45:00,0.414935,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140807",2019-10-06 18:46:00,0.423288,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.9,0.79632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140808",2019-10-06 18:47:00,0.408438,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.8,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140809",2019-10-06 18:48:00,0.433846,12,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.7,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140810",2019-10-06 18:49:00,0.414081,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140811",2019-10-06 18:50:00,0.310821,11,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140812",2019-10-06 18:51:00,0.439764,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140813",2019-10-06 18:52:00,0.435765,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140814",2019-10-06 18:53:00,0.427405,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.5,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140815",2019-10-06 18:54:00,0.411948,7,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.6,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140816",2019-10-06 18:55:00,0.360312,6,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.1,0.79758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140817",2019-10-06 18:56:00,0.40877,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.3,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140818",2019-10-06 18:57:00,0.311148,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140819",2019-10-06 18:58:00,0.411715,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.1,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140820",2019-10-06 18:59:00,0.341898,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.3,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140821",2019-10-06 19:00:00,0.416703,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,23.5,24,14.2,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140822",2019-10-06 19:01:00,0.381752,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140823",2019-10-06 19:02:00,0.398931,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140824",2019-10-06 19:03:00,0.39423,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140825",2019-10-06 19:04:00,0.341526,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140826",2019-10-06 19:05:00,0.396182,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140827",2019-10-06 19:06:00,0.358406,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140828",2019-10-06 19:07:00,0.399173,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.4,1.11384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140829",2019-10-06 19:08:00,0.399466,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.4,0.99792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140830",2019-10-06 19:09:00,0.429699,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140831",2019-10-06 19:10:00,0.394407,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140832",2019-10-06 19:11:00,0.431614,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140833",2019-10-06 19:12:00,0.422168,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140834",2019-10-06 19:13:00,0.471495,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140835",2019-10-06 19:14:00,0.436151,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140836",2019-10-06 19:15:00,0.547155,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140837",2019-10-06 19:16:00,0.449557,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,0.74655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140838",2019-10-06 19:17:00,0.402516,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.74655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140839",2019-10-06 19:18:00,0.430306,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140840",2019-10-06 19:19:00,0.42939,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140841",2019-10-06 19:20:00,0.454281,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140842",2019-10-06 19:21:00,0.470204,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.2,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140843",2019-10-06 19:22:00,0.452915,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140844",2019-10-06 19:23:00,0.441061,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.1,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140845",2019-10-06 19:24:00,0.308476,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.8,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140846",2019-10-06 19:25:00,0.473893,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140847",2019-10-06 19:26:00,0.45922,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140848",2019-10-06 19:27:00,0.440923,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140849",2019-10-06 19:28:00,0.46697,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140850",2019-10-06 19:29:00,0.466742,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140851",2019-10-06 19:30:00,0.594618,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140852",2019-10-06 19:31:00,0.583553,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140853",2019-10-06 19:32:00,0.495969,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140854",2019-10-06 19:33:00,0.472765,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.5,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140855",2019-10-06 19:34:00,0.485303,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.76293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140856",2019-10-06 19:35:00,0.477486,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.5,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140857",2019-10-06 19:36:00,0.447902,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140858",2019-10-06 19:37:00,0.457283,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140859",2019-10-06 19:38:00,0.516539,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140860",2019-10-06 19:39:00,0.426422,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140861",2019-10-06 19:40:00,0.4224,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140862",2019-10-06 19:41:00,0.414024,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.5,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140863",2019-10-06 19:42:00,0.461383,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140864",2019-10-06 19:43:00,0.458953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140865",2019-10-06 19:44:00,0.507674,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,0.71568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140866",2019-10-06 19:45:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.7,1.02249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140867",2019-10-06 19:46:00,0.407863,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.8,1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140868",2019-10-06 19:47:00,0.594364,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.8,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140869",2019-10-06 19:48:00,0.412915,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.5,0.88641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140870",2019-10-06 19:49:00,0.44787,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.5,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140871",2019-10-06 19:50:00,0.43131,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140872",2019-10-06 19:51:00,0.374393,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.6,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140873",2019-10-06 19:52:00,0.43155,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.7,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140874",2019-10-06 19:53:00,0.446242,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.4,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140875",2019-10-06 19:54:00,0.429358,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.2,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140876",2019-10-06 19:55:00,0.450244,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.4,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140877",2019-10-06 19:56:00,0.407392,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.5,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140878",2019-10-06 19:57:00,0.419686,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.4,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140879",2019-10-06 19:58:00,0.392127,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.4,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140880",2019-10-06 19:59:00,0.420404,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140881",2019-10-06 20:00:00,0.414041,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.2,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140882",2019-10-06 20:01:00,0.401565,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.3,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140883",2019-10-06 20:02:00,0.401264,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140884",2019-10-06 20:03:00,0.412933,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140885",2019-10-06 20:04:00,0.355618,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,13.1,0.71505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140886",2019-10-06 20:05:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140887",2019-10-06 20:06:00,0.423655,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.3,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140888",2019-10-06 20:07:00,0.332158,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.5,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140889",2019-10-06 20:08:00,0.411399,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.5,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140890",2019-10-06 20:09:00,0.383488,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.2,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140891",2019-10-06 20:10:00,0.416939,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140892",2019-10-06 20:11:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13.1,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140893",2019-10-06 20:12:00,0.409873,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,13,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140894",2019-10-06 20:13:00,0.406165,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140895",2019-10-06 20:14:00,0.401334,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.8,0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140896",2019-10-06 20:15:00,0.429536,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140897",2019-10-06 20:16:00,0.440904,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140898",2019-10-06 20:17:00,0.389443,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.8,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140899",2019-10-06 20:18:00,0.458759,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140900",2019-10-06 20:19:00,0.485308,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140901",2019-10-06 20:20:00,0.478081,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140902",2019-10-06 20:21:00,0.475846,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140903",2019-10-06 20:22:00,0.472805,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24,23.5,24,12.9,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"140904",2019-10-06 20:23:00,0.462429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.9,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140905",2019-10-06 20:24:00,0.474445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140906",2019-10-06 20:25:00,0.484706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140907",2019-10-06 20:26:00,0.46943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140908",2019-10-06 20:27:00,0.636567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140909",2019-10-06 20:28:00,1.09938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140910",2019-10-06 20:29:00,0.888291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140911",2019-10-06 20:30:00,0.99986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140912",2019-10-06 20:31:00,1.3592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140913",2019-10-06 20:32:00,1.6449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.71631,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140914",2019-10-06 20:33:00,1.92893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140915",2019-10-06 20:34:00,2.04919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140916",2019-10-06 20:35:00,2.07006,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140917",2019-10-06 20:36:00,1.95572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.71064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140918",2019-10-06 20:37:00,1.6415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.68922,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140919",2019-10-06 20:38:00,1.96961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.99603,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140920",2019-10-06 20:39:00,1.60443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140921",2019-10-06 20:40:00,1.3439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,1.03761,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140922",2019-10-06 20:41:00,1.15834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140923",2019-10-06 20:42:00,1.00492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.68733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140924",2019-10-06 20:43:00,0.909862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140925",2019-10-06 20:44:00,0.948424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140926",2019-10-06 20:45:00,0.845211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.68103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140927",2019-10-06 20:46:00,1.01116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140928",2019-10-06 20:47:00,0.703547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140929",2019-10-06 20:48:00,0.636247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.68481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140930",2019-10-06 20:49:00,0.629267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140931",2019-10-06 20:50:00,0.608793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.72261,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140932",2019-10-06 20:51:00,0.642312,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"140933",2019-10-06 20:52:00,0.844124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140934",2019-10-06 20:53:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140935",2019-10-06 20:54:00,0.456814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140936",2019-10-06 20:55:00,0.624801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140937",2019-10-06 20:56:00,0.935847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140938",2019-10-06 20:57:00,1.00438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140939",2019-10-06 20:58:00,0.637509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.73395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140940",2019-10-06 20:59:00,0.988922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140941",2019-10-06 21:00:00,1.29453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140942",2019-10-06 21:01:00,1.52663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.72198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
