"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"140943",2019-10-06 21:02:00,1.69691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140944",2019-10-06 21:03:00,1.79819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140945",2019-10-06 21:04:00,1.76347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140946",2019-10-06 21:05:00,1.91449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140947",2019-10-06 21:06:00,1.86419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140948",2019-10-06 21:07:00,1.74756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.8,0.71253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140949",2019-10-06 21:08:00,1.70966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.7,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140950",2019-10-06 21:09:00,1.64724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.72072,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140951",2019-10-06 21:10:00,1.39741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.71253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140952",2019-10-06 21:11:00,1.14876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140953",2019-10-06 21:12:00,0.912842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140954",2019-10-06 21:13:00,0.852868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.6,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140955",2019-10-06 21:14:00,0.989467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140956",2019-10-06 21:15:00,0.832802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140957",2019-10-06 21:16:00,0.503584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140958",2019-10-06 21:17:00,0.744026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140959",2019-10-06 21:18:00,0.896216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140960",2019-10-06 21:19:00,0.690633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140961",2019-10-06 21:20:00,0.646883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140962",2019-10-06 21:21:00,0.666688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"140963",2019-10-06 21:22:00,0.664005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140964",2019-10-06 21:23:00,0.657614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140965",2019-10-06 21:24:00,0.737932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.74088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140966",2019-10-06 21:25:00,0.629571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.5,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140967",2019-10-06 21:26:00,0.99634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140968",2019-10-06 21:27:00,0.893652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140969",2019-10-06 21:28:00,0.764456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140970",2019-10-06 21:29:00,1.40165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140971",2019-10-06 21:30:00,1.30106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.4,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140972",2019-10-06 21:31:00,1.54487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.3,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140973",2019-10-06 21:32:00,1.5828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.71442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140974",2019-10-06 21:33:00,1.83714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140975",2019-10-06 21:34:00,1.95049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140976",2019-10-06 21:35:00,1.72381,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,1.02942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140977",2019-10-06 21:36:00,1.44431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140978",2019-10-06 21:37:00,1.67772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140979",2019-10-06 21:38:00,1.51923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140980",2019-10-06 21:39:00,1.6067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140981",2019-10-06 21:40:00,1.32486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140982",2019-10-06 21:41:00,1.15495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140983",2019-10-06 21:42:00,1.0073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.2,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140984",2019-10-06 21:43:00,0.933994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.1,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140985",2019-10-06 21:44:00,0.858997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140986",2019-10-06 21:45:00,0.976481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,24,12.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140987",2019-10-06 21:46:00,0.770187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140988",2019-10-06 21:47:00,0.762795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140989",2019-10-06 21:48:00,0.670315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140990",2019-10-06 21:49:00,0.781421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140991",2019-10-06 21:50:00,0.697045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140992",2019-10-06 21:51:00,0.770302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"140993",2019-10-06 21:52:00,0.635671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.73332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140994",2019-10-06 21:53:00,0.877343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140995",2019-10-06 21:54:00,0.632433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.73395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140996",2019-10-06 21:55:00,0.598959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140997",2019-10-06 21:56:00,1.02202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.2,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140998",2019-10-06 21:57:00,0.813266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"140999",2019-10-06 21:58:00,0.781285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141000",2019-10-06 21:59:00,1.0541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141001",2019-10-06 22:00:00,1.33367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141002",2019-10-06 22:01:00,1.48345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141003",2019-10-06 22:02:00,1.61097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141004",2019-10-06 22:03:00,1.72195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141005",2019-10-06 22:04:00,1.71276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141006",2019-10-06 22:05:00,2.14483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141007",2019-10-06 22:06:00,1.74918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141008",2019-10-06 22:07:00,1.70502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141009",2019-10-06 22:08:00,1.63491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141010",2019-10-06 22:09:00,1.55889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12.1,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141011",2019-10-06 22:10:00,1.26676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141012",2019-10-06 22:11:00,0.953129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141013",2019-10-06 22:12:00,1.11741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141014",2019-10-06 22:13:00,0.862493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141015",2019-10-06 22:14:00,0.806735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,12,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141016",2019-10-06 22:15:00,0.771983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.56385,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141017",2019-10-06 22:16:00,0.639174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141018",2019-10-06 22:17:00,0.649322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.57519,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141019",2019-10-06 22:18:00,0.468512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141020",2019-10-06 22:19:00,0.576872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141021",2019-10-06 22:20:00,0.64229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141022",2019-10-06 22:21:00,0.552215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141023",2019-10-06 22:22:00,0.629578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141024",2019-10-06 22:23:00,0.580908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141025",2019-10-06 22:24:00,0.584122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141026",2019-10-06 22:25:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141027",2019-10-06 22:26:00,1.05292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141028",2019-10-06 22:27:00,0.732589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141029",2019-10-06 22:28:00,0.801366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141030",2019-10-06 22:29:00,1.05424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141031",2019-10-06 22:30:00,1.27866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141032",2019-10-06 22:31:00,1.2217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141033",2019-10-06 22:32:00,1.72489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141034",2019-10-06 22:33:00,1.61109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.60228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141035",2019-10-06 22:34:00,1.64787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141036",2019-10-06 22:35:00,1.71186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141037",2019-10-06 22:36:00,1.74784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141038",2019-10-06 22:37:00,1.60307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141039",2019-10-06 22:38:00,1.57979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141040",2019-10-06 22:39:00,1.49318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141041",2019-10-06 22:40:00,1.2294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141042",2019-10-06 22:41:00,1.05266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141043",2019-10-06 22:42:00,0.978376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141044",2019-10-06 22:43:00,0.874282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141045",2019-10-06 22:44:00,0.821245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141046",2019-10-06 22:45:00,0.859993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141047",2019-10-06 22:46:00,0.742262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.57582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141048",2019-10-06 22:47:00,0.715935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141049",2019-10-06 22:48:00,0.663963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141050",2019-10-06 22:49:00,0.666429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141051",2019-10-06 22:50:00,0.656065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141052",2019-10-06 22:51:00,0.624529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141053",2019-10-06 22:52:00,0.6894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.8,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141054",2019-10-06 22:53:00,0.697596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141055",2019-10-06 22:54:00,0.58753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141056",2019-10-06 22:55:00,0.579008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141057",2019-10-06 22:56:00,1.02342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.62055,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141058",2019-10-06 22:57:00,0.740897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141059",2019-10-06 22:58:00,0.692181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141060",2019-10-06 22:59:00,1.08154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141061",2019-10-06 23:00:00,1.29458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141062",2019-10-06 23:01:00,1.41277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141063",2019-10-06 23:02:00,1.60939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.60291,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141064",2019-10-06 23:03:00,1.65564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.60291,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141065",2019-10-06 23:04:00,1.696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141066",2019-10-06 23:05:00,1.59367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.7,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141067",2019-10-06 23:06:00,1.75413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141068",2019-10-06 23:07:00,1.73353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141069",2019-10-06 23:08:00,1.63225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141070",2019-10-06 23:09:00,1.33759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.59535,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141071",2019-10-06 23:10:00,1.14748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.58905,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141072",2019-10-06 23:11:00,0.960682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.6,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141073",2019-10-06 23:12:00,0.595483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141074",2019-10-06 23:13:00,0.819578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.5796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141075",2019-10-06 23:14:00,0.775236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.58653,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141076",2019-10-06 23:15:00,0.713193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.5,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141077",2019-10-06 23:16:00,0.484352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.4,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141078",2019-10-06 23:17:00,0.630521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.3,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141079",2019-10-06 23:18:00,0.926589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.4,0.59661,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141080",2019-10-06 23:19:00,0.585791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.2,0.59661,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141081",2019-10-06 23:20:00,0.531226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11.1,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141082",2019-10-06 23:21:00,0.68588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11,0.62181,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141083",2019-10-06 23:22:00,0.597482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141084",2019-10-06 23:23:00,0.593503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,11,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141085",2019-10-06 23:24:00,0.603652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.9,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141086",2019-10-06 23:25:00,0.818119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.7,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141087",2019-10-06 23:26:00,1.01871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.5,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141088",2019-10-06 23:27:00,0.711432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.4,0.63882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141089",2019-10-06 23:28:00,0.744759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.4,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141090",2019-10-06 23:29:00,1.107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141091",2019-10-06 23:30:00,1.30429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.1,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141092",2019-10-06 23:31:00,1.47883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.1,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141093",2019-10-06 23:32:00,1.65941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,10.1,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141094",2019-10-06 23:33:00,1.65877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.9,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141095",2019-10-06 23:34:00,1.63394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.9,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141096",2019-10-06 23:35:00,1.69533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.9,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141097",2019-10-06 23:36:00,1.68856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.8,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141098",2019-10-06 23:37:00,1.60583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.8,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141099",2019-10-06 23:38:00,1.67603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141100",2019-10-06 23:39:00,1.42202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141101",2019-10-06 23:40:00,1.31964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.64008,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141102",2019-10-06 23:41:00,1.04513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.63,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141103",2019-10-06 23:42:00,0.977594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141104",2019-10-06 23:43:00,0.882735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141105",2019-10-06 23:44:00,0.840164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141106",2019-10-06 23:45:00,0.908986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.4,0.86373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141107",2019-10-06 23:46:00,0.721657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.5,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141108",2019-10-06 23:47:00,0.71457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.4,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141109",2019-10-06 23:48:00,0.745021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.4,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141110",2019-10-06 23:49:00,0.653548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.4,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141111",2019-10-06 23:50:00,0.617078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141112",2019-10-06 23:51:00,0.669105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.69489,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141113",2019-10-06 23:52:00,0.87368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141114",2019-10-06 23:53:00,0.662857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.6,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141115",2019-10-06 23:54:00,0.591269,0,0.048,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141116",2019-10-06 23:55:00,0.66806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141117",2019-10-06 23:56:00,0.980295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141118",2019-10-06 23:57:00,0.721712,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.8631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141119",2019-10-06 23:58:00,0.814722,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141120",2019-10-06 23:59:00,1.29295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141121",2019-10-07 00:00:00,1.37775,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.8,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141122",2019-10-07 00:01:00,1.54508,0,0.101,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.8,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141123",2019-10-07 00:02:00,1.65856,0,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141124",2019-10-07 00:03:00,1.86196,0,0.087,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,24,9.7,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141125",2019-10-07 00:04:00,1.70122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141126",2019-10-07 00:05:00,2.18808,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141127",2019-10-07 00:06:00,1.71429,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141128",2019-10-07 00:07:00,1.61951,0,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.2,0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141129",2019-10-07 00:08:00,1.75558,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.2,2.09664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141130",2019-10-07 00:09:00,1.40145,0,0.106,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.3,0.65142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141131",2019-10-07 00:10:00,1.34465,0,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.2,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141132",2019-10-07 00:11:00,1.03584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.1,0.66213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141133",2019-10-07 00:12:00,1.13612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10.1,0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141134",2019-10-07 00:13:00,0.897111,0,2.108,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,2.71089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141135",2019-10-07 00:14:00,0.848729,0,2.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.70144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141136",2019-10-07 00:15:00,0.806616,0,2.075,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,2.6712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141137",2019-10-07 00:16:00,0.779838,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.69577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141138",2019-10-07 00:17:00,0.739338,0,2.094,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.6901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141139",2019-10-07 00:18:00,0.877917,0,2.1,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.73987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141140",2019-10-07 00:19:00,0.785421,0,2.122,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.75751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141141",2019-10-07 00:20:00,0.689129,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.7027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141142",2019-10-07 00:21:00,0.671896,0,2.095,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,2.74554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141143",2019-10-07 00:22:00,0.680127,0,0.09,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141144",2019-10-07 00:23:00,0.680637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.6,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141145",2019-10-07 00:24:00,0.656981,0,2.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.6,2.74617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141146",2019-10-07 00:25:00,0.947064,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.71656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141147",2019-10-07 00:26:00,1.04716,0,2.088,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.82177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141148",2019-10-07 00:27:00,0.73517,0,2.088,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.6838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141149",2019-10-07 00:28:00,1.01751,0,2.106,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,2.68821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141150",2019-10-07 00:29:00,1.26656,0,2.104,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.6,2.68317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141151",2019-10-07 00:30:00,1.30067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141152",2019-10-07 00:31:00,1.58261,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141153",2019-10-07 00:32:00,1.71827,0,0.053,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141154",2019-10-07 00:33:00,1.68959,0,0.113,24,22,22,22,30,27,27,0,6.29,23.5,22,22,22.5,24,23.5,24,9.7,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141155",2019-10-07 00:34:00,1.74871,0,0.113,24,22,22,22,30,27,27,0,6.62791666666667,23.5,22,22,22.5,24,23.5,24,9.8,0.72261,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141156",2019-10-07 00:35:00,1.35029,0,0.09,24,22,22,22,30,27,27,0,6.68163934426229,23.5,22,22,22.5,24,23.5,24,9.8,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141157",2019-10-07 00:36:00,1.68928,0,0,24,22,22,22,30,27,27,0,6.68524590163934,23.5,22,22,22.5,24,23.5,24,9.8,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141158",2019-10-07 00:37:00,1.61633,0,0.067,24,22,22,22,30,27,27,0,6.68183333333333,23.5,22,22,22.5,24,23.5,24,10,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141159",2019-10-07 00:38:00,1.54496,0,0.113,24,22,22,22,30,27,27,0,4.06540983606557,23.5,22,22,22.5,24,23.5,24,9.8,0.6615,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141160",2019-10-07 00:39:00,1.51126,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141161",2019-10-07 00:40:00,1.15614,0,0.09,24,22,22,22,30,27,27,0,0.132459016393443,23.5,22,22,22.5,24,23.5,24,9.8,0.66654,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141162",2019-10-07 00:41:00,0.99714,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141163",2019-10-07 00:42:00,0.933458,0,0.111,24,22,22,22,30,27,27,0,4.8055,23.5,22,22,22.5,24,23.5,24,9.8,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141164",2019-10-07 00:43:00,0.854777,0,0.113,24,22,22,22,30,27,27,0,6.75147540983607,23.5,22,22,22.5,24,23.5,24,9.8,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141165",2019-10-07 00:44:00,0.802123,0,0.062,24,22,22,22,30,27,27,0,6.76819672131148,23.5,22,22,22.5,24,23.5,24,9.8,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141166",2019-10-07 00:45:00,0.644989,0,0.095,24,22,22,22,30,27,27,0,6.77616666666667,23.5,22,22,22.5,24,23.5,24,9.8,0.7056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141167",2019-10-07 00:46:00,0.661346,0,0.095,24,22,22,22,30,27,27,0,6.72852459016393,23.5,22,22,22.5,24,23.5,24,9.8,0.6993,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141168",2019-10-07 00:47:00,0.862553,0,0.113,24,22,22,22,30,27,27,0,6.84311475409836,23.5,22,22,22.5,24,23.5,24,9.8,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141169",2019-10-07 00:48:00,0.448302,0,0.113,24,22,22,22,30,27,27,0,5.185,23.5,22,22,22.5,24,23.5,24,9.8,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141170",2019-10-07 00:49:00,0.622651,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141171",2019-10-07 00:50:00,0.646418,0,0.095,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.61488,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141172",2019-10-07 00:51:00,0.634696,0,0.095,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141173",2019-10-07 00:52:00,0.43148,0,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141174",2019-10-07 00:53:00,0.64172,0,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141175",2019-10-07 00:54:00,0.633157,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.58212,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141176",2019-10-07 00:55:00,0.713318,0,0.093,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141177",2019-10-07 00:56:00,0.87035,0,0.095,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,10,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141178",2019-10-07 00:57:00,0.68752,0,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141179",2019-10-07 00:58:00,0.653876,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141180",2019-10-07 00:59:00,1.0382,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141181",2019-10-07 01:00:00,1.39397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141182",2019-10-07 01:01:00,1.57414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141183",2019-10-07 01:02:00,1.62666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141184",2019-10-07 01:03:00,1.69842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.68481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141185",2019-10-07 01:04:00,1.6937,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141186",2019-10-07 01:05:00,1.40912,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141187",2019-10-07 01:06:00,1.6026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141188",2019-10-07 01:07:00,1.61327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141189",2019-10-07 01:08:00,1.54038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141190",2019-10-07 01:09:00,1.26784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141191",2019-10-07 01:10:00,0.915587,0,2.091,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,2.61387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141192",2019-10-07 01:11:00,0.95344,0,2.087,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,2.61387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141193",2019-10-07 01:12:00,0.919127,0,2.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,2.59371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141194",2019-10-07 01:13:00,0.793494,0,2.081,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,2.5956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141195",2019-10-07 01:14:00,0.957047,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,24,9.9,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141196",2019-10-07 01:15:00,0.756731,0,0.108,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.56448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141197",2019-10-07 01:16:00,0.708019,0,2.087,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,2.61891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141198",2019-10-07 01:17:00,0.726654,0,2.051,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,2.58237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141199",2019-10-07 01:18:00,0.659581,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,2.61261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141200",2019-10-07 01:19:00,0.975939,0,2.073,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,2.61387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141201",2019-10-07 01:20:00,0.638028,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,2.60757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"141202",2019-10-07 01:21:00,0.514208,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,2.63277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141203",2019-10-07 01:22:00,0.668883,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141204",2019-10-07 01:23:00,0.6518,0,0.048,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141205",2019-10-07 01:24:00,0.664682,0,0.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141206",2019-10-07 01:25:00,0.947674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141207",2019-10-07 01:26:00,1.25503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141208",2019-10-07 01:27:00,0.779092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141209",2019-10-07 01:28:00,1.01677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141210",2019-10-07 01:29:00,1.36159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141211",2019-10-07 01:30:00,1.44089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141212",2019-10-07 01:31:00,1.52487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141213",2019-10-07 01:32:00,1.61957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141214",2019-10-07 01:33:00,1.79922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141215",2019-10-07 01:34:00,1.72055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141216",2019-10-07 01:35:00,1.69161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141217",2019-10-07 01:36:00,1.70968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141218",2019-10-07 01:37:00,1.73469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141219",2019-10-07 01:38:00,1.72695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141220",2019-10-07 01:39:00,1.58445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141221",2019-10-07 01:40:00,1.70708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141222",2019-10-07 01:41:00,1.67343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141223",2019-10-07 01:42:00,1.67822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141224",2019-10-07 01:43:00,1.6547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141225",2019-10-07 01:44:00,1.63737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141226",2019-10-07 01:45:00,1.59514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141227",2019-10-07 01:46:00,1.43371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141228",2019-10-07 01:47:00,1.68904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141229",2019-10-07 01:48:00,1.59351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141230",2019-10-07 01:49:00,1.48952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141231",2019-10-07 01:50:00,1.49963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141232",2019-10-07 01:51:00,1.45601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141233",2019-10-07 01:52:00,1.39645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141234",2019-10-07 01:53:00,1.51927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141235",2019-10-07 01:54:00,1.42629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141236",2019-10-07 01:55:00,1.41606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141237",2019-10-07 01:56:00,1.14966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141238",2019-10-07 01:57:00,1.42685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141239",2019-10-07 01:58:00,1.07422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141240",2019-10-07 01:59:00,1.39855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141241",2019-10-07 02:00:00,1.67356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141242",2019-10-07 02:01:00,1.3401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141243",2019-10-07 02:02:00,1.2487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141244",2019-10-07 02:03:00,1.61584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141245",2019-10-07 02:04:00,1.32664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141246",2019-10-07 02:05:00,1.30964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141247",2019-10-07 02:06:00,1.32961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141248",2019-10-07 02:07:00,1.70618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141249",2019-10-07 02:08:00,1.32144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141250",2019-10-07 02:09:00,1.3288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141251",2019-10-07 02:10:00,1.36456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141252",2019-10-07 02:11:00,1.37829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141253",2019-10-07 02:12:00,1.40748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.41832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141254",2019-10-07 02:13:00,1.46759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141255",2019-10-07 02:14:00,1.62674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141256",2019-10-07 02:15:00,1.49722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141257",2019-10-07 02:16:00,1.43243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141258",2019-10-07 02:17:00,1.46842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141259",2019-10-07 02:18:00,1.45263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.40572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
