"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"141260",2019-10-07 02:19:00,1.49303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141261",2019-10-07 02:20:00,1.69999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141262",2019-10-07 02:21:00,1.46435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141263",2019-10-07 02:22:00,1.75064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141264",2019-10-07 02:23:00,1.5015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141265",2019-10-07 02:24:00,1.51491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.39249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141266",2019-10-07 02:25:00,1.74406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141267",2019-10-07 02:26:00,1.44932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141268",2019-10-07 02:27:00,1.61678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141269",2019-10-07 02:28:00,1.37437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141270",2019-10-07 02:29:00,1.39999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141271",2019-10-07 02:30:00,1.33626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141272",2019-10-07 02:31:00,1.39933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141273",2019-10-07 02:32:00,1.40587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141274",2019-10-07 02:33:00,1.4029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141275",2019-10-07 02:34:00,1.0798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141276",2019-10-07 02:35:00,1.32931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141277",2019-10-07 02:36:00,1.32655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141278",2019-10-07 02:37:00,1.32768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141279",2019-10-07 02:38:00,1.32555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141280",2019-10-07 02:39:00,1.28703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141281",2019-10-07 02:40:00,1.30451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141282",2019-10-07 02:41:00,1.29479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141283",2019-10-07 02:42:00,1.32389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141284",2019-10-07 02:43:00,1.33568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141285",2019-10-07 02:44:00,1.30924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141286",2019-10-07 02:45:00,1.35701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141287",2019-10-07 02:46:00,1.3156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141288",2019-10-07 02:47:00,1.44368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141289",2019-10-07 02:48:00,1.11245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141290",2019-10-07 02:49:00,1.62756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141291",2019-10-07 02:50:00,1.16219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141292",2019-10-07 02:51:00,1.37031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141293",2019-10-07 02:52:00,1.35093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141294",2019-10-07 02:53:00,1.29167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141295",2019-10-07 02:54:00,1.4347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.3843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141296",2019-10-07 02:55:00,1.32839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.9,0.38808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141297",2019-10-07 02:56:00,1.35094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141298",2019-10-07 02:57:00,1.37248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141299",2019-10-07 02:58:00,1.39074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141300",2019-10-07 02:59:00,1.38264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141301",2019-10-07 03:00:00,1.23761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141302",2019-10-07 03:01:00,1.90655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141303",2019-10-07 03:02:00,1.43734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141304",2019-10-07 03:03:00,1.41608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.39312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141305",2019-10-07 03:04:00,1.39575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141306",2019-10-07 03:05:00,1.41122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141307",2019-10-07 03:06:00,1.39682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141308",2019-10-07 03:07:00,1.09223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141309",2019-10-07 03:08:00,1.44315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141310",2019-10-07 03:09:00,1.2709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141311",2019-10-07 03:10:00,1.42963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141312",2019-10-07 03:11:00,1.41631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141313",2019-10-07 03:12:00,1.12884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141314",2019-10-07 03:13:00,1.42295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141315",2019-10-07 03:14:00,1.46568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141316",2019-10-07 03:15:00,1.41076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141317",2019-10-07 03:16:00,1.4207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.41895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141318",2019-10-07 03:17:00,1.67575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141319",2019-10-07 03:18:00,1.35439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,0.41895,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141320",2019-10-07 03:19:00,1.36636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141321",2019-10-07 03:20:00,1.38427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141322",2019-10-07 03:21:00,1.46338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141323",2019-10-07 03:22:00,1.36915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141324",2019-10-07 03:23:00,1.3264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141325",2019-10-07 03:24:00,1.3557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141326",2019-10-07 03:25:00,1.35681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141327",2019-10-07 03:26:00,1.40184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,0.41013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141328",2019-10-07 03:27:00,1.50225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.8,0.38745,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141329",2019-10-07 03:28:00,1.52751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.7,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141330",2019-10-07 03:29:00,1.36431,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.8,0.66717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141331",2019-10-07 03:30:00,1.3982,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.7,0.68607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141332",2019-10-07 03:31:00,1.32972,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.6,0.65457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141333",2019-10-07 03:32:00,1.1952,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.7,0.58464,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141334",2019-10-07 03:33:00,1.35524,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.7,0.42714,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141335",2019-10-07 03:34:00,0.883514,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.6,0.42714,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141336",2019-10-07 03:35:00,2.0136,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.8,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141337",2019-10-07 03:36:00,1.55683,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.8,0.42147,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141338",2019-10-07 03:37:00,1.33227,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.8,0.42147,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141339",2019-10-07 03:38:00,1.91356,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.8,0.42714,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141340",2019-10-07 03:39:00,2.1219,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.7,0.41517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141341",2019-10-07 03:40:00,2.14394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.7,0.41265,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141342",2019-10-07 03:41:00,2.20029,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.6,0.41958,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141343",2019-10-07 03:42:00,2.136,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141344",2019-10-07 03:43:00,2.06927,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24,23.5,23.5,9.6,0.4095,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141345",2019-10-07 03:44:00,2.05587,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24.5,23.5,23.5,9.5,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141346",2019-10-07 03:45:00,2.01283,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24.5,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141347",2019-10-07 03:46:00,2.01503,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22.5,24.5,23.5,23.5,9.5,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141348",2019-10-07 03:47:00,1.96174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.5,0.41895,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141349",2019-10-07 03:48:00,1.93414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.5,0.41202,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141350",2019-10-07 03:49:00,1.99997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.5,0.40572,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141351",2019-10-07 03:50:00,1.68946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141352",2019-10-07 03:51:00,1.58729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.7,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141353",2019-10-07 03:52:00,1.45151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.5,0.41391,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141354",2019-10-07 03:53:00,1.57817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.5,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141355",2019-10-07 03:54:00,1.49641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.6,0.41454,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141356",2019-10-07 03:55:00,1.4857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.6,0.41202,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141357",2019-10-07 03:56:00,1.47848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.7,0.41328,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141358",2019-10-07 03:57:00,1.60547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.7,0.42021,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141359",2019-10-07 03:58:00,1.48301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.5,0.42084,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141360",2019-10-07 03:59:00,1.47765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.6,0.41013,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141361",2019-10-07 04:00:00,1.43769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.6,0.42651,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141362",2019-10-07 04:01:00,1.56896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.6,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141363",2019-10-07 04:02:00,1.42577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141364",2019-10-07 04:03:00,1.42389,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141365",2019-10-07 04:04:00,1.77822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141366",2019-10-07 04:05:00,1.32532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141367",2019-10-07 04:06:00,1.28911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141368",2019-10-07 04:07:00,1.54913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141369",2019-10-07 04:08:00,2.21617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.41454,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141370",2019-10-07 04:09:00,1.83731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.4095,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141371",2019-10-07 04:10:00,1.94819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.40824,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141372",2019-10-07 04:11:00,2.05126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.41895,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141373",2019-10-07 04:12:00,2.24706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.40887,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141374",2019-10-07 04:13:00,2.1093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.40383,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141375",2019-10-07 04:14:00,2.66694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.40824,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141376",2019-10-07 04:15:00,1.96899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.40887,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141377",2019-10-07 04:16:00,1.7603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.39312,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141378",2019-10-07 04:17:00,1.81082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141379",2019-10-07 04:18:00,1.66456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141380",2019-10-07 04:19:00,1.56307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,0.38493,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141381",2019-10-07 04:20:00,1.61843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141382",2019-10-07 04:21:00,1.94418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.37989,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141383",2019-10-07 04:22:00,1.49906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141384",2019-10-07 04:23:00,1.48794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141385",2019-10-07 04:24:00,1.58363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141386",2019-10-07 04:25:00,1.40065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141387",2019-10-07 04:26:00,1.39631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,0.38367,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141388",2019-10-07 04:27:00,1.40307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.38367,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141389",2019-10-07 04:28:00,1.41483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.3906,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141390",2019-10-07 04:29:00,1.37793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141391",2019-10-07 04:30:00,1.40149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141392",2019-10-07 04:31:00,1.35518,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9,0.39564,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141393",2019-10-07 04:32:00,1.33672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9,0.38997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141394",2019-10-07 04:33:00,1.55398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.38997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141395",2019-10-07 04:34:00,1.52024,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.39123,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141396",2019-10-07 04:35:00,1.48687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.38556,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141397",2019-10-07 04:36:00,1.55462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.65331,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141398",2019-10-07 04:37:00,1.78334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.67914,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141399",2019-10-07 04:38:00,1.81726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.4,0.66087,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141400",2019-10-07 04:39:00,1.86544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.4,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141401",2019-10-07 04:40:00,1.86271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.5,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141402",2019-10-07 04:41:00,1.74057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.4,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141403",2019-10-07 04:42:00,1.84026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,0.84042,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141404",2019-10-07 04:43:00,2.95061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.90594,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141405",2019-10-07 04:44:00,2.20811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,1.06407,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141406",2019-10-07 04:45:00,2.80239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,1.08801,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141407",2019-10-07 04:46:00,3.42216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.92106,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141408",2019-10-07 04:47:00,3.33607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,2.36754,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141409",2019-10-07 04:48:00,3.29405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.94374,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141410",2019-10-07 04:49:00,3.59895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,0.89964,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141411",2019-10-07 04:50:00,3.65023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,0.91224,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141412",2019-10-07 04:51:00,3.56725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,0.91287,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141413",2019-10-07 04:52:00,3.5202,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.95067,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141414",2019-10-07 04:53:00,3.6093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.95634,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141415",2019-10-07 04:54:00,3.69668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,0.95697,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141416",2019-10-07 04:55:00,3.77276,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.96264,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141417",2019-10-07 04:56:00,3.73633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,0.96894,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141418",2019-10-07 04:57:00,3.7423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,0.9639,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141419",2019-10-07 04:58:00,3.66186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,0.98343,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141420",2019-10-07 04:59:00,3.69468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,0.98784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141421",2019-10-07 05:00:00,3.65454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.37655,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141422",2019-10-07 05:01:00,4.28491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,1.26693,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141423",2019-10-07 05:02:00,3.89033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,1.22724,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141424",2019-10-07 05:03:00,3.69465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.19637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141425",2019-10-07 05:04:00,3.82232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,1.18125,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141426",2019-10-07 05:05:00,3.68215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,1.1718,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141427",2019-10-07 05:06:00,3.79182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,1.17117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141428",2019-10-07 05:07:00,3.78778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,1.17117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141429",2019-10-07 05:08:00,3.96176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,1.17558,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141430",2019-10-07 05:09:00,3.85978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.2,1.16613,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141431",2019-10-07 05:10:00,3.68252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,1.16739,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141432",2019-10-07 05:11:00,3.78626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141433",2019-10-07 05:12:00,3.85399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141434",2019-10-07 05:13:00,3.88326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,1.17495,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141435",2019-10-07 05:14:00,3.86031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141436",2019-10-07 05:15:00,4.10017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141437",2019-10-07 05:16:00,3.70775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141438",2019-10-07 05:17:00,3.64797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141439",2019-10-07 05:18:00,3.60407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141440",2019-10-07 05:19:00,3.61719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141441",2019-10-07 05:20:00,3.55616,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141442",2019-10-07 05:21:00,3.52054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141443",2019-10-07 05:22:00,3.47375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141444",2019-10-07 05:23:00,3.39877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141445",2019-10-07 05:24:00,3.1624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.6,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141446",2019-10-07 05:25:00,2.95964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141447",2019-10-07 05:26:00,3.02909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141448",2019-10-07 05:27:00,3.33434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,1.1844,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"141449",2019-10-07 05:28:00,3.73406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.3,1.19007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141450",2019-10-07 05:29:00,3.50547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,1.19007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141451",2019-10-07 05:30:00,3.82471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9,1.197,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141452",2019-10-07 05:31:00,3.77364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.8,1.19574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141453",2019-10-07 05:32:00,3.51848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,1.18944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141454",2019-10-07 05:33:00,3.32237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,1.18944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141455",2019-10-07 05:34:00,2.85545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141456",2019-10-07 05:35:00,2.80282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141457",2019-10-07 05:36:00,2.56861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.55944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141458",2019-10-07 05:37:00,2.5119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.56574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141459",2019-10-07 05:38:00,1.82862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141460",2019-10-07 05:39:00,1.99457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.3,0.54999,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141461",2019-10-07 05:40:00,1.81703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,0.5481,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141462",2019-10-07 05:41:00,1.71967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.4,0.54999,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141463",2019-10-07 05:42:00,1.87151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.5,0.55251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141464",2019-10-07 05:43:00,1.63733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.7,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141465",2019-10-07 05:44:00,1.56677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,8.9,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141466",2019-10-07 05:45:00,1.50693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.8064,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141467",2019-10-07 05:46:00,1.52574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.82719,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141468",2019-10-07 05:47:00,1.50198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.79884,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141469",2019-10-07 05:48:00,1.32096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.1,0.70434,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141470",2019-10-07 05:49:00,1.53998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.2,0.66654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141471",2019-10-07 05:50:00,1.46631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.4,0.54306,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141472",2019-10-07 05:51:00,1.456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24.5,23.5,23.5,9.5,0.54243,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141473",2019-10-07 05:52:00,1.45181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,9.4,0.51345,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141474",2019-10-07 05:53:00,1.46291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,9.3,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141475",2019-10-07 05:54:00,1.41035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,9.1,0.51597,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141476",2019-10-07 05:55:00,0.80328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.9,0.52101,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141477",2019-10-07 05:56:00,1.81379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.7,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141478",2019-10-07 05:57:00,1.21128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"141479",2019-10-07 05:58:00,1.4154,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141480",2019-10-07 05:59:00,1.37426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141481",2019-10-07 06:00:00,1.08482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.3,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141482",2019-10-07 06:01:00,1.39242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141483",2019-10-07 06:02:00,1.34672,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.53046,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141484",2019-10-07 06:03:00,1.70763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141485",2019-10-07 06:04:00,1.49834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141486",2019-10-07 06:05:00,1.45475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.52101,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141487",2019-10-07 06:06:00,1.49937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.52731,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141488",2019-10-07 06:07:00,1.5482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"141489",2019-10-07 06:08:00,1.5846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.51723,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141490",2019-10-07 06:09:00,1.63648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.4,0.51786,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141491",2019-10-07 06:10:00,1.61335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.51786,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141492",2019-10-07 06:11:00,1.61715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.51849,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141493",2019-10-07 06:12:00,1.61427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.51534,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141494",2019-10-07 06:13:00,1.62878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.51093,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141495",2019-10-07 06:14:00,1.5892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.5,0.50904,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141496",2019-10-07 06:15:00,1.36999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141497",2019-10-07 06:16:00,1.59328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.3,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141498",2019-10-07 06:17:00,1.59281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.2,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141499",2019-10-07 06:18:00,1.57792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23.5,23.5,8.2,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141500",2019-10-07 06:19:00,1.58156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141501",2019-10-07 06:20:00,1.57105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.4,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141502",2019-10-07 06:21:00,1.57328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141503",2019-10-07 06:22:00,1.95963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.4,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141504",2019-10-07 06:23:00,1.44988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.6,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141505",2019-10-07 06:24:00,1.73938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141506",2019-10-07 06:25:00,1.1021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141507",2019-10-07 06:26:00,1.41468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141508",2019-10-07 06:27:00,1.47047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.6,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141509",2019-10-07 06:28:00,1.43907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.6,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141510",2019-10-07 06:29:00,1.29641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141511",2019-10-07 06:30:00,1.37598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141512",2019-10-07 06:31:00,1.38689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141513",2019-10-07 06:32:00,1.78236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141514",2019-10-07 06:33:00,1.3996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.8,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141515",2019-10-07 06:34:00,1.38813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141516",2019-10-07 06:35:00,1.38926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141517",2019-10-07 06:36:00,1.44239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141518",2019-10-07 06:37:00,1.34313,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141519",2019-10-07 06:38:00,1.3335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141520",2019-10-07 06:39:00,1.28524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141521",2019-10-07 06:40:00,1.29284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.9,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141522",2019-10-07 06:41:00,1.3047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.9,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141523",2019-10-07 06:42:00,1.17566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141524",2019-10-07 06:43:00,1.00816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,8.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141525",2019-10-07 06:44:00,1.15996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141526",2019-10-07 06:45:00,1.27782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141527",2019-10-07 06:46:00,1.3057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141528",2019-10-07 06:47:00,1.26875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141529",2019-10-07 06:48:00,1.31048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141530",2019-10-07 06:49:00,1.38343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141531",2019-10-07 06:50:00,1.30558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.1,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141532",2019-10-07 06:51:00,1.2702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141533",2019-10-07 06:52:00,1.49737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141534",2019-10-07 06:53:00,1.41372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.2,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141535",2019-10-07 06:54:00,1.42595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.3,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141536",2019-10-07 06:55:00,1.4474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24.5,23,23.5,9.3,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141537",2019-10-07 06:56:00,1.53772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141538",2019-10-07 06:57:00,1.41082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141539",2019-10-07 06:58:00,1.46538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141540",2019-10-07 06:59:00,1.41588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141541",2019-10-07 07:00:00,1.3822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141542",2019-10-07 07:01:00,1.33493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141543",2019-10-07 07:02:00,1.56149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141544",2019-10-07 07:03:00,1.40779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141545",2019-10-07 07:04:00,1.32855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141546",2019-10-07 07:05:00,1.30032,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141547",2019-10-07 07:06:00,1.31848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141548",2019-10-07 07:07:00,1.30262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141549",2019-10-07 07:08:00,1.32037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141550",2019-10-07 07:09:00,1.53571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141551",2019-10-07 07:10:00,1.24996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141552",2019-10-07 07:11:00,1.55645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141553",2019-10-07 07:12:00,1.30133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141554",2019-10-07 07:13:00,1.28929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141555",2019-10-07 07:14:00,1.43869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141556",2019-10-07 07:15:00,1.34629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141557",2019-10-07 07:16:00,1.6082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141558",2019-10-07 07:17:00,1.38427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141559",2019-10-07 07:18:00,1.36091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141560",2019-10-07 07:19:00,1.34702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141561",2019-10-07 07:20:00,1.42216,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141562",2019-10-07 07:21:00,1.4279,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141563",2019-10-07 07:22:00,1.42276,6,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141564",2019-10-07 07:23:00,1.5198,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141565",2019-10-07 07:24:00,1.44024,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141566",2019-10-07 07:25:00,1.46169,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141567",2019-10-07 07:26:00,1.42424,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141568",2019-10-07 07:27:00,1.50703,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.9,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141569",2019-10-07 07:28:00,1.46621,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141570",2019-10-07 07:29:00,1.45005,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141571",2019-10-07 07:30:00,1.48064,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141572",2019-10-07 07:31:00,1.39322,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.7,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141573",2019-10-07 07:32:00,1.34489,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141574",2019-10-07 07:33:00,1.30917,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141575",2019-10-07 07:34:00,1.41821,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141576",2019-10-07 07:35:00,1.32691,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141577",2019-10-07 07:36:00,1.63448,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141578",2019-10-07 07:37:00,1.22883,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141579",2019-10-07 07:38:00,1.29317,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
