"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"141580",2019-10-07 07:39:00,1.40024,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141581",2019-10-07 07:40:00,1.27242,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141582",2019-10-07 07:41:00,1.28681,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.46998,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141583",2019-10-07 07:42:00,1.29197,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141584",2019-10-07 07:43:00,0.90535,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141585",2019-10-07 07:44:00,1.27037,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141586",2019-10-07 07:45:00,1.29305,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141587",2019-10-07 07:46:00,1.42237,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141588",2019-10-07 07:47:00,1.36392,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.1,0.43848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141589",2019-10-07 07:48:00,1.34033,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141590",2019-10-07 07:49:00,1.36067,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.41328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141591",2019-10-07 07:50:00,0.991709,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141592",2019-10-07 07:51:00,1.32268,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141593",2019-10-07 07:52:00,1.28747,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141594",2019-10-07 07:53:00,1.34886,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.2,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141595",2019-10-07 07:54:00,1.36763,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141596",2019-10-07 07:55:00,1.42068,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141597",2019-10-07 07:56:00,1.06687,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.4,0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141598",2019-10-07 07:57:00,1.41353,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.5,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141599",2019-10-07 07:58:00,1.6288,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.6,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141600",2019-10-07 07:59:00,1.43138,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,8.8,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141601",2019-10-07 08:00:00,1.45942,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9,0.3402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141602",2019-10-07 08:01:00,1.09332,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.2,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141603",2019-10-07 08:02:00,1.45671,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141604",2019-10-07 08:03:00,1.58258,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141605",2019-10-07 08:04:00,1.49312,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.4,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141606",2019-10-07 08:05:00,1.44855,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,1.70415,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141607",2019-10-07 08:06:00,1.30347,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141608",2019-10-07 08:07:00,1.44919,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.3,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141609",2019-10-07 08:08:00,1.39994,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.5,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141610",2019-10-07 08:09:00,1.409,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,9.8,0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141611",2019-10-07 08:10:00,1.29706,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.2,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141612",2019-10-07 08:11:00,1.39223,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.6,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141613",2019-10-07 08:12:00,1.31282,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,10.9,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141614",2019-10-07 08:13:00,1.30125,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141615",2019-10-07 08:14:00,1.31221,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.4,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141616",2019-10-07 08:15:00,1.31821,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.5,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141617",2019-10-07 08:16:00,1.33507,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.5,0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141618",2019-10-07 08:17:00,1.3091,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.4,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141619",2019-10-07 08:18:00,1.35197,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.4,0.18585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141620",2019-10-07 08:19:00,1.37764,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.3,0.18459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141621",2019-10-07 08:20:00,1.35818,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,0.1638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141622",2019-10-07 08:21:00,1.34998,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.1,0.28287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141623",2019-10-07 08:22:00,1.36519,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.1,0.25074,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141624",2019-10-07 08:23:00,1.22702,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11,0.24759,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141625",2019-10-07 08:24:00,1.37487,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11,0.16821,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141626",2019-10-07 08:25:00,1.3625,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11,0.30114,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141627",2019-10-07 08:26:00,1.29003,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.2,0.27657,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141628",2019-10-07 08:27:00,1.08838,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.4,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141629",2019-10-07 08:28:00,1.11844,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.8,0.39942,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141630",2019-10-07 08:29:00,1.11899,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.9,0.13797,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141631",2019-10-07 08:30:00,1.06615,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,12,0.11214,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141632",2019-10-07 08:31:00,0.923304,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,12,0.10584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141633",2019-10-07 08:32:00,0.867646,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,24,23,23.5,11.9,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141634",2019-10-07 08:33:00,0.812646,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.0756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141635",2019-10-07 08:34:00,0.80169,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.1512,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141636",2019-10-07 08:35:00,0.772486,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.07434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141637",2019-10-07 08:36:00,0.768948,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.05607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141638",2019-10-07 08:37:00,0.655102,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.04977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141639",2019-10-07 08:38:00,0.680365,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.38052,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141640",2019-10-07 08:39:00,0.656043,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141641",2019-10-07 08:40:00,0.685063,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,0.32697,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141642",2019-10-07 08:41:00,0.625696,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.5,0.17892,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141643",2019-10-07 08:42:00,0.638498,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141644",2019-10-07 08:43:00,0.658691,173,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.7,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141645",2019-10-07 08:44:00,0.959828,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.5,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141646",2019-10-07 08:45:00,0.878766,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141647",2019-10-07 08:46:00,0.729103,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,-0.06741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141648",2019-10-07 08:47:00,0.888985,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141649",2019-10-07 08:48:00,1.5077,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,9.9,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141650",2019-10-07 08:49:00,1.25763,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,-0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141651",2019-10-07 08:50:00,1.27097,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,-0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,1
"141652",2019-10-07 08:51:00,1.66787,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141653",2019-10-07 08:52:00,1.70588,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10,-0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141654",2019-10-07 08:53:00,1.84715,205,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,-0.19782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141655",2019-10-07 08:54:00,1.58263,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.1,-0.21231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141656",2019-10-07 08:55:00,1.5503,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,-0.22239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141657",2019-10-07 08:56:00,1.51696,215,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.2,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141658",2019-10-07 08:57:00,1.57446,219,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.3,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141659",2019-10-07 08:58:00,1.3523,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,10.6,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141660",2019-10-07 08:59:00,1.17045,226,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.2,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141661",2019-10-07 09:00:00,1.04122,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141662",2019-10-07 09:01:00,0.93275,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141663",2019-10-07 09:02:00,0.878028,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141664",2019-10-07 09:03:00,0.835669,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141665",2019-10-07 09:04:00,0.648508,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141666",2019-10-07 09:05:00,0.736258,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141667",2019-10-07 09:06:00,0.741482,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,-0.41958,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141668",2019-10-07 09:07:00,0.705627,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.43218,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141669",2019-10-07 09:08:00,0.703177,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.6,-0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141670",2019-10-07 09:09:00,0.682332,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"141671",2019-10-07 09:10:00,0.49008,269,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.7,-0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141672",2019-10-07 09:11:00,0.647207,273,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,-0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141673",2019-10-07 09:12:00,0.651251,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.8,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141674",2019-10-07 09:13:00,0.626748,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141675",2019-10-07 09:14:00,0.778135,281,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141676",2019-10-07 09:15:00,0.897502,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141677",2019-10-07 09:16:00,0.789285,290,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,11.9,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141678",2019-10-07 09:17:00,1.20191,293,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141679",2019-10-07 09:18:00,1.11554,298,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141680",2019-10-07 09:19:00,1.51952,303,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12,-0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141681",2019-10-07 09:20:00,1.36588,306,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12.1,-0.65646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141682",2019-10-07 09:21:00,1.53779,309,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12.4,-0.66843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141683",2019-10-07 09:22:00,1.57945,313,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,12.7,-0.41706,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141684",2019-10-07 09:23:00,1.58118,317,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.1,-0.34776,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141685",2019-10-07 09:24:00,1.71423,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.3,-0.37296,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141686",2019-10-07 09:25:00,1.56451,326,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.6,-0.50463,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141687",2019-10-07 09:26:00,1.47322,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.8,-0.6048,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141688",2019-10-07 09:27:00,1.51267,333,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.8,-0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141689",2019-10-07 09:28:00,1.30111,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,13.9,-0.73143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141690",2019-10-07 09:29:00,1.07981,341,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14,-0.7623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141691",2019-10-07 09:30:00,0.846686,343,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14,-0.74466,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141692",2019-10-07 09:31:00,0.898341,347,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.1,-0.66591,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141693",2019-10-07 09:32:00,0.785414,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.4,-0.72513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141694",2019-10-07 09:33:00,0.746754,357,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.4,-0.72513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141695",2019-10-07 09:34:00,0.716138,360,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.4,-0.84546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141696",2019-10-07 09:35:00,0.751113,364,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.2,-0.65646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141697",2019-10-07 09:36:00,0.609193,367,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.3,-0.74655,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141698",2019-10-07 09:37:00,0.734265,371,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.1,-0.75285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141699",2019-10-07 09:38:00,0,376,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.8,-0.77679,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141700",2019-10-07 09:39:00,0.585408,379,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.5,-0.7812,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141701",2019-10-07 09:40:00,0.584278,385,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141702",2019-10-07 09:41:00,0.57087,388,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17.2,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141703",2019-10-07 09:42:00,0.85862,391,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17.8,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141704",2019-10-07 09:43:00,0.57498,397,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17.3,-0.85743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141705",2019-10-07 09:44:00,0.857566,400,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17.8,-0.85743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141706",2019-10-07 09:45:00,0.823563,404,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.8,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141707",2019-10-07 09:46:00,0.718858,409,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.7,-0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141708",2019-10-07 09:47:00,0.941711,414,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.3,-0.92421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141709",2019-10-07 09:48:00,1.15511,417,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.9,-0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141710",2019-10-07 09:49:00,1.28896,418,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.5,-0.95445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141711",2019-10-07 09:50:00,1.45485,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,19.1,-0.96012,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141712",2019-10-07 09:51:00,1.17009,424,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.6,-0.9828,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141713",2019-10-07 09:52:00,1.62997,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.6,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141714",2019-10-07 09:53:00,1.71819,434,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,15.3,-1.13526,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141715",2019-10-07 09:54:00,1.73367,439,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.1,-1.15983,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141716",2019-10-07 09:55:00,1.66899,441,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17,-1.13904,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141717",2019-10-07 09:56:00,1.60402,447,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.4,-1.17243,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141718",2019-10-07 09:57:00,1.15461,456,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.4,-1.08486,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141719",2019-10-07 09:58:00,1.06456,466,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.2,-1.16613,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141720",2019-10-07 09:59:00,1.02044,480,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.8,-1.29906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141721",2019-10-07 10:00:00,0.956756,487,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,17.5,-1.47861,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141722",2019-10-07 10:01:00,0.890811,482,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.4,-1.33119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141723",2019-10-07 10:02:00,0.855143,478,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.8,-1.06659,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141724",2019-10-07 10:03:00,0.819934,476,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.4,-1.07982,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141725",2019-10-07 10:04:00,0.531679,480,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.8,-1.25496,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141726",2019-10-07 10:05:00,0.791128,487,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18,-1.39419,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141727",2019-10-07 10:06:00,0.707606,492,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.9,-1.54413,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141728",2019-10-07 10:07:00,0.661889,498,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.4,-1.60083,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141729",2019-10-07 10:08:00,0.670896,503,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,19.2,-1.60713,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141730",2019-10-07 10:09:00,0.677897,508,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,20.3,-1.65123,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141731",2019-10-07 10:10:00,0.609879,513,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,19.8,-1.67013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141732",2019-10-07 10:11:00,0.465058,521,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.9,-1.7199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141733",2019-10-07 10:12:00,0.691666,530,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,19.3,-1.7262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141734",2019-10-07 10:13:00,0.702702,530,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.7,-1.73943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141735",2019-10-07 10:14:00,1.13525,539,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,19.2,-1.80306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141736",2019-10-07 10:15:00,0.733617,527,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,18.6,-1.51389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141737",2019-10-07 10:16:00,0.761727,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.9,-1.65375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141738",2019-10-07 10:17:00,0.972253,557,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,14.5,-1.82259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141739",2019-10-07 10:18:00,1.02285,560,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,15.1,-1.85976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141740",2019-10-07 10:19:00,1.2941,577,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.1,-1.99269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141741",2019-10-07 10:20:00,1.47104,602,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,24,23.5,23.5,16.5,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141742",2019-10-07 10:21:00,1.59901,423,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,16.8,-0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141743",2019-10-07 10:22:00,1.6213,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,16.2,-1.87803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141744",2019-10-07 10:23:00,1.68935,609,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,15.7,-1.53909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141745",2019-10-07 10:24:00,1.85353,605,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,16.3,-0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141746",2019-10-07 10:25:00,1.60721,338,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141747",2019-10-07 10:26:00,1.50788,166,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.6,-0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141748",2019-10-07 10:27:00,1.34285,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.6,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141749",2019-10-07 10:28:00,1.08247,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.44982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141750",2019-10-07 10:29:00,0.857825,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.1,-0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141751",2019-10-07 10:30:00,0.841672,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.5,-0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141752",2019-10-07 10:31:00,0.56966,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.4,-1.45404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141753",2019-10-07 10:32:00,0.831207,269,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.2,-0.87066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141754",2019-10-07 10:33:00,0.761383,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,13.7,-0.83916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141755",2019-10-07 10:34:00,0.744917,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.3,-0.70119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141756",2019-10-07 10:35:00,0.648059,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141757",2019-10-07 10:36:00,0.601265,291,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,13.6,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141758",2019-10-07 10:37:00,0.60776,385,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.1,-1.54917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141759",2019-10-07 10:38:00,0,801,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,23.5,14.5,-1.32489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141760",2019-10-07 10:39:00,0.581981,633,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,14.7,-2.25855,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"141761",2019-10-07 10:40:00,0.552874,386,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.4,-0.83979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141762",2019-10-07 10:41:00,0.533909,486,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.2,-2.51496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141763",2019-10-07 10:42:00,0.578731,711,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.1,-2.33289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141764",2019-10-07 10:43:00,0.563616,452,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.4,-1.65879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141765",2019-10-07 10:44:00,0.960847,460,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.2,-1.28709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141766",2019-10-07 10:45:00,0.696269,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.4,-1.31166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141767",2019-10-07 10:46:00,0.665081,370,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.8,-1.43829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141768",2019-10-07 10:47:00,0.9211,405,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.4,-1.60272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141769",2019-10-07 10:48:00,1.15475,475,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.7,-1.74195,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141770",2019-10-07 10:49:00,1.25797,465,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.2,-1.92843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141771",2019-10-07 10:50:00,1.34848,456,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12,-1.66446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141772",2019-10-07 10:51:00,1.45735,484,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.3,-2.29383,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141773",2019-10-07 10:52:00,1.54449,455,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.6,-1.76589,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141774",2019-10-07 10:53:00,1.55049,432,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.3,-0.94626,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141775",2019-10-07 10:54:00,1.53756,467,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13.3,-0.97209,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141776",2019-10-07 10:55:00,1.47202,494,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13,-1.02816,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141777",2019-10-07 10:56:00,1.45122,529,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13,-1.12896,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141778",2019-10-07 10:57:00,1.41265,447,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13,-0.84546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141779",2019-10-07 10:58:00,1.34326,429,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.3,-0.77112,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141780",2019-10-07 10:59:00,0.772341,415,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.4,-0.63126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141781",2019-10-07 11:00:00,0.999578,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12,-0.86373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141782",2019-10-07 11:01:00,0.811313,536,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.2,-1.69596,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141783",2019-10-07 11:02:00,0.748426,436,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,12.3,-1.38726,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141784",2019-10-07 11:03:00,0.687917,432,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,24.5,23.5,24,13,-2.06703,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141785",2019-10-07 11:04:00,0.699365,413,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13,-1.26819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141786",2019-10-07 11:05:00,0.503494,382,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.8,-1.31166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141787",2019-10-07 11:06:00,0.623629,373,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.8,-1.32804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141788",2019-10-07 11:07:00,0.507541,364,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13.1,-1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141789",2019-10-07 11:08:00,0.574893,410,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.5,-1.14156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141790",2019-10-07 11:09:00,0.532639,385,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.5,-1.21023,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141791",2019-10-07 11:10:00,0.537047,402,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.6,-1.39167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141792",2019-10-07 11:11:00,0.560498,405,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.5,-1.57563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141793",2019-10-07 11:12:00,0.671628,453,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,12.6,-1.9719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141794",2019-10-07 11:13:00,0.551514,791,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13,-2.07963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141795",2019-10-07 11:14:00,0.987401,1013,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13.4,-1.91709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141796",2019-10-07 11:15:00,0.64893,995,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13.6,-2.04246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141797",2019-10-07 11:16:00,0.697009,706,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-1.52649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141798",2019-10-07 11:17:00,0.905202,471,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-1.80243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141799",2019-10-07 11:18:00,1.17262,852,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15,-1.62099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141800",2019-10-07 11:19:00,1.18813,748,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-1.6191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141801",2019-10-07 11:20:00,1.3502,794,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.5,-1.80369,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141802",2019-10-07 11:21:00,1.46432,545,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.4,-1.12329,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141803",2019-10-07 11:22:00,1.53401,918,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.1,-2.22579,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141804",2019-10-07 11:23:00,1.5299,631,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.1,-2.94399,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141805",2019-10-07 11:24:00,1.54166,852,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.2,-2.98746,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141806",2019-10-07 11:25:00,1.41079,821,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.5,-2.86146,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141807",2019-10-07 11:26:00,1.3594,813,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.4,-2.77011,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141808",2019-10-07 11:27:00,1.31136,821,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,16.1,-2.85012,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141809",2019-10-07 11:28:00,1.09575,835,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,16.8,-2.59875,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141810",2019-10-07 11:29:00,0.954552,827,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,16,-2.83563,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141811",2019-10-07 11:30:00,0.818198,282,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.8,-2.3373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141812",2019-10-07 11:31:00,0.797846,819,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-2.50929,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141813",2019-10-07 11:32:00,0.81512,802,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.4,-2.40975,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141814",2019-10-07 11:33:00,0.716268,795,0.195,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.5,-2.41416,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141815",2019-10-07 11:34:00,0.665835,813,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-2.39526,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141816",2019-10-07 11:35:00,0.504406,321,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.3,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141817",2019-10-07 11:36:00,0.63092,192,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,13.8,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141818",2019-10-07 11:37:00,0.59109,825,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14,-2.41983,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141819",2019-10-07 11:38:00,0.607905,827,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.5,-2.36439,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141820",2019-10-07 11:39:00,0.635754,813,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.5,-2.77893,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"141821",2019-10-07 11:40:00,0.611263,820,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.5,-2.90493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141822",2019-10-07 11:41:00,0.610355,818,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,16.6,-2.90556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141823",2019-10-07 11:42:00,0.601497,824,0.195,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.7,-2.94903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141824",2019-10-07 11:43:00,0.599931,829,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.1,-3.01266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141825",2019-10-07 11:44:00,0.985994,849,0.183,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,14.6,-1.04076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141826",2019-10-07 11:45:00,0.800461,841,0.18,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.2,-2.76507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141827",2019-10-07 11:46:00,1.05224,848,0.18,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.6,-2.9862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141828",2019-10-07 11:47:00,0.903085,218,0.179,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.4,-2.06703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141829",2019-10-07 11:48:00,1.36283,812,0.182,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15,-1.66509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141830",2019-10-07 11:49:00,1.32023,922,0.182,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,23.5,24,15.1,-3.09393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"141831",2019-10-07 11:50:00,1.42254,976,0.186,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,14.4,-3.30183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141832",2019-10-07 11:51:00,1.47093,288,0.195,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,14.9,-1.2285,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141833",2019-10-07 11:52:00,1.75909,1012,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,14.8,-2.83689,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141834",2019-10-07 11:53:00,1.49433,421,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,15.1,-1.78353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141835",2019-10-07 11:54:00,1.43027,1024,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,16,-3.24513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141836",2019-10-07 11:55:00,1.42541,416,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,15.4,-0.64449,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141837",2019-10-07 11:56:00,1.39232,289,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,14.9,-1.02501,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141838",2019-10-07 11:57:00,1.34713,558,0.202,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24.5,24,24,15,-3.38373,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141839",2019-10-07 11:58:00,1.04317,1047,0.202,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,15,-2.93328,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141840",2019-10-07 11:59:00,0.9154,1049,0.202,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,15.4,-1.56492,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141841",2019-10-07 12:00:00,0.814331,335,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,15,-1.08486,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"141842",2019-10-07 12:01:00,0.740756,296,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,14.4,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141843",2019-10-07 12:02:00,0.701427,281,0.198,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,15.1,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141844",2019-10-07 12:03:00,0.663051,283,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,14.5,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141845",2019-10-07 12:04:00,0.649322,285,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,14.5,-0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141846",2019-10-07 12:05:00,0.406301,303,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,14,-3.47571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141847",2019-10-07 12:06:00,0.672445,1044,0.2,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.8,-1.78164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141848",2019-10-07 12:07:00,0.527384,624,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.9,-2.92446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141849",2019-10-07 12:08:00,0.475282,1030,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.9,-3.02337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141850",2019-10-07 12:09:00,0.487372,332,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.6,-2.38959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141851",2019-10-07 12:10:00,0.612457,1009,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.7,-3.05676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141852",2019-10-07 12:11:00,0.449071,973,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,13.9,-3.11094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141853",2019-10-07 12:12:00,0.62462,967,0.201,24,22,22,22,30,27,27,0,0,24,22,22.5,23,24.5,24,24,14.3,-3.01833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141854",2019-10-07 12:13:00,0.419062,964,0.201,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,14.7,-2.9736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141855",2019-10-07 12:14:00,0.422033,964,0.201,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,15.2,-2.90619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141856",2019-10-07 12:15:00,0.412956,957,0.201,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,15.4,-2.85075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141857",2019-10-07 12:16:00,0.403879,959,0.2,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,14.7,-2.8035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141858",2019-10-07 12:17:00,0.404536,964,0.2,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,14.6,-2.78019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141859",2019-10-07 12:18:00,0.413329,973,0.2,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,14.4,-2.81673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141860",2019-10-07 12:19:00,0,891,0.2,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,15.6,-3.276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141861",2019-10-07 12:20:00,0.407174,964,0.2,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,14.7,-3.36546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141862",2019-10-07 12:21:00,0.398061,980,0.197,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24,15.8,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141863",2019-10-07 12:22:00,0.406905,234,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.6,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141864",2019-10-07 12:23:00,0.389057,211,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.1,-0.61299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141865",2019-10-07 12:24:00,0.39227,858,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.3,-3.6729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141866",2019-10-07 12:25:00,0.377729,969,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.1,-3.57399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141867",2019-10-07 12:26:00,0.350609,1017,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.5,-1.09809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141868",2019-10-07 12:27:00,0.369901,302,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,14.3,-4.00113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141869",2019-10-07 12:28:00,0.37149,1015,0.2,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.3,-3.7485,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141870",2019-10-07 12:29:00,0.362364,353,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.2,-2.3625,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141871",2019-10-07 12:30:00,0.39237,969,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.1,-2.52,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141872",2019-10-07 12:31:00,0.379629,337,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.6,-0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141873",2019-10-07 12:32:00,0,365,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,14.9,-0.68103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141874",2019-10-07 12:33:00,0.41891,672,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,14.6,-2.56473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141875",2019-10-07 12:34:00,0.455552,885,0.2,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,14.5,-2.5389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141876",2019-10-07 12:35:00,0.482083,722,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15,-2.62899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141877",2019-10-07 12:36:00,0.468229,1069,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.2,-3.03219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141878",2019-10-07 12:37:00,0.358047,1089,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.2,-1.5498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141879",2019-10-07 12:38:00,0.485277,1048,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.8,-3.71889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141880",2019-10-07 12:39:00,0,556,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.5,-1.81629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141881",2019-10-07 12:40:00,0.47993,745,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.6,-3.53871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141882",2019-10-07 12:41:00,0.408214,716,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15,-3.6162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141883",2019-10-07 12:42:00,0.483999,1236,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.1,-3.66219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141884",2019-10-07 12:43:00,0.477249,1028,0.2,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.2,-4.4793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141885",2019-10-07 12:44:00,0.485392,410,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,15.6,-1.6569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141886",2019-10-07 12:45:00,0.495399,868,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.7,-2.30769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141887",2019-10-07 12:46:00,0.469731,788,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,17.4,-2.60064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141888",2019-10-07 12:47:00,0.469862,758,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,18.4,-2.59119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141889",2019-10-07 12:48:00,0.484547,638,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,18.4,-2.36187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141890",2019-10-07 12:49:00,0.488286,589,0.195,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,17.1,-2.32659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141891",2019-10-07 12:50:00,0.479356,573,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,16.1,-2.2869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141892",2019-10-07 12:51:00,0.468149,573,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,17.2,-2.30139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
