"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"141893",2019-10-07 12:52:00,0.39248,614,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24,18.4,-2.15649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141894",2019-10-07 12:53:00,0.547932,567,0.199,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,18.1,-2.28879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141895",2019-10-07 12:54:00,0.43896,608,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,18.1,-2.40786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141896",2019-10-07 12:55:00,0.450574,547,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,18.2,-2.09853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141897",2019-10-07 12:56:00,0.431358,504,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17.6,-1.68273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141898",2019-10-07 12:57:00,0.41056,495,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17.8,-1.55043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141899",2019-10-07 12:58:00,0.447109,465,0.197,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17,-1.4364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141900",2019-10-07 12:59:00,0.339216,443,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.3,-1.44396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141901",2019-10-07 13:00:00,0.478146,446,0.196,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17.3,-1.52208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141902",2019-10-07 13:01:00,0.342538,451,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.5,-1.71108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141903",2019-10-07 13:02:00,0.374319,442,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.9,-1.65186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141904",2019-10-07 13:03:00,0.429571,442,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.3,-1.69281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141905",2019-10-07 13:04:00,0.433531,434,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.1,-1.62477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141906",2019-10-07 13:05:00,0.446864,421,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.3,-1.56366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141907",2019-10-07 13:06:00,0.575869,410,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.7,-1.51893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141908",2019-10-07 13:07:00,0.439757,403,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.7,-1.50192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141909",2019-10-07 13:08:00,0.42786,401,0.193,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.8,-1.51263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141910",2019-10-07 13:09:00,0.43116,408,0.193,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.1,-1.55673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141911",2019-10-07 13:10:00,0.41931,420,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.7,-1.63233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141912",2019-10-07 13:11:00,0.423458,438,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.7,-1.70793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141913",2019-10-07 13:12:00,0.554242,455,0.191,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.5,-1.7955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141914",2019-10-07 13:13:00,0.578329,470,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.5,-1.85409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141915",2019-10-07 13:14:00,0.416181,486,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.1,-1.97757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141916",2019-10-07 13:15:00,0.42943,540,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.5,-2.16783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141917",2019-10-07 13:16:00,0.407542,749,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.7,-2.5326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141918",2019-10-07 13:17:00,0.433387,564,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.1,-2.07396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141919",2019-10-07 13:18:00,0.412869,507,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.2,-1.99143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141920",2019-10-07 13:19:00,0.374493,503,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.2,-2.00529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141921",2019-10-07 13:20:00,0.545337,505,0.194,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.5,-2.02608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141922",2019-10-07 13:21:00,0.427821,507,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.2,-2.01411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141923",2019-10-07 13:22:00,0.437991,514,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17.2,-2.03049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141924",2019-10-07 13:23:00,0.420591,531,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,17.1,-1.81566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141925",2019-10-07 13:24:00,0.323004,587,0.192,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.4,-1.90386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141926",2019-10-07 13:25:00,0.430951,562,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.6,-1.97379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141927",2019-10-07 13:26:00,0.398797,603,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.4,-2.16216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141928",2019-10-07 13:27:00,0.474951,615,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,14.4,-2.5389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141929",2019-10-07 13:28:00,0.42482,648,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.3,-2.7279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141930",2019-10-07 13:29:00,0.736318,619,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.8,-2.52882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141931",2019-10-07 13:30:00,0.427339,695,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,15.4,-2.88729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141932",2019-10-07 13:31:00,0.399135,969,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.1,-3.84174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141933",2019-10-07 13:32:00,0.386889,718,0.19,24,22,22,22,30,27,27,0,0,24,22.5,23,23,24.5,24,24.5,16.9,-2.84256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141934",2019-10-07 13:33:00,0,603,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.7,-2.30769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141935",2019-10-07 13:34:00,0.40941,556,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.6,-2.27556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141936",2019-10-07 13:35:00,0.43661,543,0.188,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.7,-2.09223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141937",2019-10-07 13:36:00,0.307574,485,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.6,-1.86669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141938",2019-10-07 13:37:00,0.388641,450,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,18,-1.67643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141939",2019-10-07 13:38:00,0.394542,422,0.189,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.6,-1.58382,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141940",2019-10-07 13:39:00,0.384519,410,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,17.8,-1.53783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141941",2019-10-07 13:40:00,0,409,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,16.7,-1.55043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141942",2019-10-07 13:41:00,0.380765,403,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15,-1.46979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141943",2019-10-07 13:42:00,0.366784,379,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.3,-1.35576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141944",2019-10-07 13:43:00,0.364287,356,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.3,-1.26693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141945",2019-10-07 13:44:00,0.352288,337,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.3,-1.17306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141946",2019-10-07 13:45:00,0.361371,317,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.7,-1.09053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141947",2019-10-07 13:46:00,0.327361,303,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.8,-1.01745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141948",2019-10-07 13:47:00,0.381451,289,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.5,-0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141949",2019-10-07 13:48:00,0.453561,277,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.2,-0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141950",2019-10-07 13:49:00,0.413425,266,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.8,-0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141951",2019-10-07 13:50:00,0.405633,260,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15.2,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141952",2019-10-07 13:51:00,0.464811,257,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.5,-0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141953",2019-10-07 13:52:00,0.440906,257,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.5,-0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141954",2019-10-07 13:53:00,0.691723,261,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.5,-0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141955",2019-10-07 13:54:00,0.459504,264,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.4,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141956",2019-10-07 13:55:00,0.493283,267,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.3,-0.89586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141957",2019-10-07 13:56:00,0.424882,269,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.8,-0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141958",2019-10-07 13:57:00,0.454539,271,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.7,-0.91539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141959",2019-10-07 13:58:00,0.463714,273,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.3,-0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141960",2019-10-07 13:59:00,0.481705,274,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14,-0.93933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141961",2019-10-07 14:00:00,0.404316,274,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.6,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141962",2019-10-07 14:01:00,0.464211,273,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.4,-0.91665,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141963",2019-10-07 14:02:00,0.485984,268,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141964",2019-10-07 14:03:00,0.488286,262,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.4,-0.87633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141965",2019-10-07 14:04:00,0.474023,257,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.4,-0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141966",2019-10-07 14:05:00,0.481334,255,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.7,-0.72765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141967",2019-10-07 14:06:00,0.629845,257,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.3,-0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141968",2019-10-07 14:07:00,0.458144,262,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,15,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141969",2019-10-07 14:08:00,0.409549,272,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.4,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141970",2019-10-07 14:09:00,0.508442,284,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.8,-1.03131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141971",2019-10-07 14:10:00,0.40892,300,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.5,-1.07856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141972",2019-10-07 14:11:00,0.502495,316,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.6,-1.20078,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141973",2019-10-07 14:12:00,0.397103,335,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.5,-1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141974",2019-10-07 14:13:00,0,346,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.6,-1.323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141975",2019-10-07 14:14:00,0.41487,351,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.8,-1.35513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141976",2019-10-07 14:15:00,0.389403,357,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14,-1.3545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141977",2019-10-07 14:16:00,0.397264,356,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.1,-1.34883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141978",2019-10-07 14:17:00,0.410259,356,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.9,-1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141979",2019-10-07 14:18:00,0.402443,357,0.185,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,13.7,-1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141980",2019-10-07 14:19:00,0.411201,353,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14,-1.01493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141981",2019-10-07 14:20:00,0,355,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24,24.5,14.4,-1.14723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141982",2019-10-07 14:21:00,0.400249,359,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.5,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141983",2019-10-07 14:22:00,0.404345,360,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.6,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141984",2019-10-07 14:23:00,0.412439,365,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15,-1.40049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141985",2019-10-07 14:24:00,0.41341,369,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15,-1.41876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141986",2019-10-07 14:25:00,0.407529,369,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15,-1.41813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141987",2019-10-07 14:26:00,0.315791,367,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.2,-1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141988",2019-10-07 14:27:00,0.512486,363,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.1,-1.37403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141989",2019-10-07 14:28:00,0.383944,355,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.1,-1.33623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141990",2019-10-07 14:29:00,0.400303,348,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.3,-1.29843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141991",2019-10-07 14:30:00,0.410577,340,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.6,-1.26441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141992",2019-10-07 14:31:00,0,334,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.4,-1.22346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141993",2019-10-07 14:32:00,0,327,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.8,-1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141994",2019-10-07 14:33:00,0.359259,326,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.1,-1.19826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141995",2019-10-07 14:34:00,0.44804,318,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.1,-1.17243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141996",2019-10-07 14:35:00,0.304016,325,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.2,-1.17306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141997",2019-10-07 14:36:00,0.516944,320,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.5,-1.12833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141998",2019-10-07 14:37:00,0.375788,320,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.5,-1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"141999",2019-10-07 14:38:00,0.362701,338,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15,-1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142000",2019-10-07 14:39:00,0.371793,338,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.4,-1.24362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142001",2019-10-07 14:40:00,0.440875,348,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.5,-1.26882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142002",2019-10-07 14:41:00,0.334939,361,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.5,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142003",2019-10-07 14:42:00,0.352394,379,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.3,-1.43136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142004",2019-10-07 14:43:00,0.345057,385,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.7,-1.43136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142005",2019-10-07 14:44:00,0.317647,383,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.4,-1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142006",2019-10-07 14:45:00,0,378,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.1,-1.34316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142007",2019-10-07 14:46:00,0.387945,380,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.6,-1.11951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142008",2019-10-07 14:47:00,0.376265,402,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.2,-1.22976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142009",2019-10-07 14:48:00,0.410215,452,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.7,-1.4868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142010",2019-10-07 14:49:00,0.370768,486,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.7,-1.72746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142011",2019-10-07 14:50:00,0.404454,512,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.1,-2.09916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142012",2019-10-07 14:51:00,0.403516,539,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.8,-2.13129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142013",2019-10-07 14:52:00,0.429195,537,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.9,-2.13003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142014",2019-10-07 14:53:00,0.368674,526,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.1,-2.01726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142015",2019-10-07 14:54:00,0.458957,488,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.7,-1.86543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142016",2019-10-07 14:55:00,0.422468,506,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15.9,-2.0979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142017",2019-10-07 14:56:00,0.488264,743,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,15,-3.35349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142018",2019-10-07 14:57:00,0.462969,1183,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24,24.5,14.9,-5.0967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142019",2019-10-07 14:58:00,0.442563,NA,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.9,-5.18553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142020",2019-10-07 14:59:00,0.467657,1191,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16.8,-3.90474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142021",2019-10-07 15:00:00,0.402133,941,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.8,-3.22812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142022",2019-10-07 15:01:00,0.46647,627,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,18.8,-2.40345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142023",2019-10-07 15:02:00,0.479575,570,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,18.7,-2.18736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142024",2019-10-07 15:03:00,0.478179,505,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,18.3,-1.69029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142025",2019-10-07 15:04:00,0.47613,383,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,18.6,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142026",2019-10-07 15:05:00,0.438238,387,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,18.7,-1.48113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142027",2019-10-07 15:06:00,0.440906,404,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.3,-1.45656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142028",2019-10-07 15:07:00,0.336975,385,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142029",2019-10-07 15:08:00,0.421501,378,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.1,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142030",2019-10-07 15:09:00,0.36018,379,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.2,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142031",2019-10-07 15:10:00,0.379254,378,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17,-1.36584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142032",2019-10-07 15:11:00,0.379859,384,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.3,-1.4049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142033",2019-10-07 15:12:00,0.38311,394,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.7,-1.45593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142034",2019-10-07 15:13:00,0.3483,399,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.3,-1.15479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142035",2019-10-07 15:14:00,0.507381,399,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16,-1.04769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142036",2019-10-07 15:15:00,0.34714,401,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16.2,-1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142037",2019-10-07 15:16:00,0.373635,401,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.5,-1.21149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142038",2019-10-07 15:17:00,0.381882,401,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.2,-0.62559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142039",2019-10-07 15:18:00,0.406693,401,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.7,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142040",2019-10-07 15:19:00,0.359591,403,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.6,-0.66843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142041",2019-10-07 15:20:00,0.591866,405,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.4,-0.65709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142042",2019-10-07 15:21:00,0.360804,397,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16,-0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142043",2019-10-07 15:22:00,0.365455,392,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16.3,-0.64323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142044",2019-10-07 15:23:00,0,402,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,15.9,-0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142045",2019-10-07 15:24:00,0.344032,378,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,16.7,-0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142046",2019-10-07 15:25:00,0.378657,364,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.3,-0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142047",2019-10-07 15:26:00,0.358342,389,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,17.1,-0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142048",2019-10-07 15:27:00,0,393,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.8,-0.60921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142049",2019-10-07 15:28:00,0.334385,386,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.58023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142050",2019-10-07 15:29:00,0.352948,385,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.9,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142051",2019-10-07 15:30:00,0.367311,382,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.7,-1.41246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142052",2019-10-07 15:31:00,0.380121,383,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.5,-0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142053",2019-10-07 15:32:00,0.380373,386,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.3,-0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142054",2019-10-07 15:33:00,0.385215,384,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.8,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142055",2019-10-07 15:34:00,0.471382,382,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.9,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142056",2019-10-07 15:35:00,0.397299,380,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142057",2019-10-07 15:36:00,0.394786,379,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.2,-0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142058",2019-10-07 15:37:00,0.415865,378,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.3,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142059",2019-10-07 15:38:00,0.393931,375,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.4,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142060",2019-10-07 15:39:00,0.414343,368,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.2,-0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142061",2019-10-07 15:40:00,0.396921,368,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.3,-0.19719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142062",2019-10-07 15:41:00,0.42018,361,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,17,-0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142063",2019-10-07 15:42:00,0.380472,358,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142064",2019-10-07 15:43:00,0.567331,352,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.3,-1.07163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142065",2019-10-07 15:44:00,0.398083,343,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.2,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142066",2019-10-07 15:45:00,0.577031,336,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142067",2019-10-07 15:46:00,0.409621,329,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.9,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142068",2019-10-07 15:47:00,0.458104,320,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.9,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142069",2019-10-07 15:48:00,0.409301,310,0.176,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15,-0.26649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142070",2019-10-07 15:49:00,0.425758,300,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142071",2019-10-07 15:50:00,0.445987,290,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.7,-1.00359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142072",2019-10-07 15:51:00,0.410431,286,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.9,-1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142073",2019-10-07 15:52:00,0.413637,287,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.4,-0.97839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142074",2019-10-07 15:53:00,0.41304,286,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16,-0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142075",2019-10-07 15:54:00,0.393138,282,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.4,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142076",2019-10-07 15:55:00,0.391591,273,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16,-0.84609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142077",2019-10-07 15:56:00,0.41333,263,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.7,-0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142078",2019-10-07 15:57:00,0.417673,253,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.5,-0.82089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142079",2019-10-07 15:58:00,0.412832,242,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.8,0.06552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142080",2019-10-07 15:59:00,0.399289,236,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16,0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142081",2019-10-07 16:00:00,0.337716,226,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.5,-0.33075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142082",2019-10-07 16:01:00,0.51839,222,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.4,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142083",2019-10-07 16:02:00,0.632873,218,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.9,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142084",2019-10-07 16:03:00,0.419702,215,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142085",2019-10-07 16:04:00,0.420528,213,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.9,-0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142086",2019-10-07 16:05:00,0.461562,208,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142087",2019-10-07 16:06:00,0.426141,206,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142088",2019-10-07 16:07:00,0.501177,203,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,16.1,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142089",2019-10-07 16:08:00,0.383394,198,0.188,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.5,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142090",2019-10-07 16:09:00,0.405394,198,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.4,-0.0693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142091",2019-10-07 16:10:00,0.402923,199,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,14.9,-0.11718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142092",2019-10-07 16:11:00,0.388602,203,0.188,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.1,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142093",2019-10-07 16:12:00,0.410455,203,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.2,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142094",2019-10-07 16:13:00,0.387066,208,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,24.5,15.4,-0.42462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142095",2019-10-07 16:14:00,0.467411,208,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.43659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142096",2019-10-07 16:15:00,0.356538,210,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,16,-0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142097",2019-10-07 16:16:00,0.347478,214,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,16,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142098",2019-10-07 16:17:00,0.352542,219,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.3,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142099",2019-10-07 16:18:00,0.360719,224,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.6,-0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142100",2019-10-07 16:19:00,0.331023,230,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142101",2019-10-07 16:20:00,0,236,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142102",2019-10-07 16:21:00,0.660776,239,0.19,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.8,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142103",2019-10-07 16:22:00,0.346275,241,0.189,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142104",2019-10-07 16:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"142105",2019-10-07 16:24:00,0.335344,241,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.4,-0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142106",2019-10-07 16:25:00,0,243,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.5,-0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142107",2019-10-07 16:26:00,0.339555,245,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.9,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142108",2019-10-07 16:27:00,0.562317,246,0.192,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142109",2019-10-07 16:28:00,0.314999,245,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142110",2019-10-07 16:29:00,0.307658,242,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.8,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142111",2019-10-07 16:30:00,0,241,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.9,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142112",2019-10-07 16:31:00,0.343393,239,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,16,-0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142113",2019-10-07 16:32:00,0.333855,236,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,16.1,-0.58968,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142114",2019-10-07 16:33:00,0.329549,237,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142115",2019-10-07 16:34:00,0.308201,240,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142116",2019-10-07 16:35:00,0.314774,241,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.3,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142117",2019-10-07 16:36:00,0.341143,241,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.46305,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142118",2019-10-07 16:37:00,0.356986,239,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142119",2019-10-07 16:38:00,0.350221,232,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.8,-0.14805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142120",2019-10-07 16:39:00,0.372298,228,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.5,-0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142121",2019-10-07 16:40:00,0.409004,226,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.3,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142122",2019-10-07 16:41:00,0.322096,226,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142123",2019-10-07 16:42:00,0.429031,224,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.5,-0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142124",2019-10-07 16:43:00,0.490262,224,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.6,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142125",2019-10-07 16:44:00,0.383153,229,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.5,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142126",2019-10-07 16:45:00,0,231,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.4,-0.55755,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142127",2019-10-07 16:46:00,0.376465,236,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.3,-0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142128",2019-10-07 16:47:00,0.310724,303,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142129",2019-10-07 16:48:00,0.40609,238,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142130",2019-10-07 16:49:00,0.391051,233,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142131",2019-10-07 16:50:00,0.391672,226,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142132",2019-10-07 16:51:00,0.38599,222,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142133",2019-10-07 16:52:00,0.379839,220,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142134",2019-10-07 16:53:00,0.728068,222,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.4,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142135",2019-10-07 16:54:00,0.414172,224,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.4,-0.53172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142136",2019-10-07 16:55:00,0.399717,230,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.7,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142137",2019-10-07 16:56:00,0.383085,229,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.5,-0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142138",2019-10-07 16:57:00,0.381738,225,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142139",2019-10-07 16:58:00,0.506149,218,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142140",2019-10-07 16:59:00,0.37785,207,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142141",2019-10-07 17:00:00,0.714927,197,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142142",2019-10-07 17:01:00,0.398551,190,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142143",2019-10-07 17:02:00,0.391684,193,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.34902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142144",2019-10-07 17:03:00,0.345156,187,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142145",2019-10-07 17:04:00,0.386034,179,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.3276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142146",2019-10-07 17:05:00,0.372977,179,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142147",2019-10-07 17:06:00,0.393037,183,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142148",2019-10-07 17:07:00,0.391224,190,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.08568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142149",2019-10-07 17:08:00,0.386434,192,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,0.38808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142150",2019-10-07 17:09:00,0.375622,288,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.21609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142151",2019-10-07 17:10:00,0.376042,181,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142152",2019-10-07 17:11:00,0.38169,176,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.2,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142153",2019-10-07 17:12:00,0.392685,172,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15.1,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142154",2019-10-07 17:13:00,0.576493,170,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142155",2019-10-07 17:14:00,0.488487,168,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142156",2019-10-07 17:15:00,0.388053,166,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,15,-0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142157",2019-10-07 17:16:00,0.373891,166,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142158",2019-10-07 17:17:00,0.379599,164,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142159",2019-10-07 17:18:00,0.535784,159,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.9,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142160",2019-10-07 17:19:00,0.380974,152,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.8,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142161",2019-10-07 17:20:00,0.352018,144,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.15309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142162",2019-10-07 17:21:00,0.519843,135,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142163",2019-10-07 17:22:00,0,128,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.8,-0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142164",2019-10-07 17:23:00,0.473341,122,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.8,0.07749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142165",2019-10-07 17:24:00,0.380004,116,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.04851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142166",2019-10-07 17:25:00,0.38991,112,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142167",2019-10-07 17:26:00,0.367303,111,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.7,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142168",2019-10-07 17:27:00,0,109,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,-0.01638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142169",2019-10-07 17:28:00,0.371199,109,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,-0.02079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142170",2019-10-07 17:29:00,0.393227,110,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,-0.02079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142171",2019-10-07 17:30:00,0.388086,109,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142172",2019-10-07 17:31:00,0.377377,103,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.01008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142173",2019-10-07 17:32:00,0.380355,103,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142174",2019-10-07 17:33:00,0.404,103,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.01638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142175",2019-10-07 17:34:00,0.535191,103,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142176",2019-10-07 17:35:00,0.391852,104,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142177",2019-10-07 17:36:00,0.389037,102,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142178",2019-10-07 17:37:00,0.379694,100,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142179",2019-10-07 17:38:00,0.477561,97,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.30366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142180",2019-10-07 17:39:00,0.376711,92,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142181",2019-10-07 17:40:00,0.34875,88,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142182",2019-10-07 17:41:00,0.359631,86,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142183",2019-10-07 17:42:00,0.316115,85,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142184",2019-10-07 17:43:00,0.342041,85,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142185",2019-10-07 17:44:00,0.341854,83,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142186",2019-10-07 17:45:00,0.354688,80,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142187",2019-10-07 17:46:00,0.358608,74,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.16065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142188",2019-10-07 17:47:00,0.343886,67,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142189",2019-10-07 17:48:00,0.356762,69,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142190",2019-10-07 17:49:00,0.354197,66,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.6,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142191",2019-10-07 17:50:00,0.344912,62,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
