"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"142192",2019-10-07 17:51:00,0.355476,59,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.5,0.21924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142193",2019-10-07 17:52:00,0.362794,57,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.4,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142194",2019-10-07 17:53:00,0.38022,59,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.2,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142195",2019-10-07 17:54:00,0.309074,62,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14.1,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142196",2019-10-07 17:55:00,0.340245,59,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,14,0.25011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142197",2019-10-07 17:56:00,0.346961,56,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.9,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142198",2019-10-07 17:57:00,0.337907,56,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142199",2019-10-07 17:58:00,0.359092,55,0.197,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142200",2019-10-07 17:59:00,0.344757,48,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142201",2019-10-07 18:00:00,0,43,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142202",2019-10-07 18:01:00,0.35389,44,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142203",2019-10-07 18:02:00,0.352719,43,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142204",2019-10-07 18:03:00,0.326453,43,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142205",2019-10-07 18:04:00,0.340195,42,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.16632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142206",2019-10-07 18:05:00,0.35231,38,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142207",2019-10-07 18:06:00,0.344322,37,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.7,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142208",2019-10-07 18:07:00,0,36,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142209",2019-10-07 18:08:00,0.318478,35,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.63378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142210",2019-10-07 18:09:00,0,33,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142211",2019-10-07 18:10:00,0.35317,32,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142212",2019-10-07 18:11:00,0.378147,29,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.8,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142213",2019-10-07 18:12:00,0.389926,31,0.199,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,25,25,13.8,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142214",2019-10-07 18:13:00,0.390364,30,0.199,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,25,25,13.8,0.3213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142215",2019-10-07 18:14:00,0.64062,31,0.199,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,25,25,13.8,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142216",2019-10-07 18:15:00,0.370224,31,0.201,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,25,25,13.7,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142217",2019-10-07 18:16:00,0.363723,30,0.198,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,25,25,13.7,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142218",2019-10-07 18:17:00,0.39028,31,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.6,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142219",2019-10-07 18:18:00,0.352612,30,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142220",2019-10-07 18:19:00,0.38692,29,0.204,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142221",2019-10-07 18:20:00,0.462349,30,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142222",2019-10-07 18:21:00,0.386516,30,0.204,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142223",2019-10-07 18:22:00,0.379912,28,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142224",2019-10-07 18:23:00,0.440147,28,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142225",2019-10-07 18:24:00,0.391423,28,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142226",2019-10-07 18:25:00,0.38379,28,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142227",2019-10-07 18:26:00,0.387517,25,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.5,0.43722,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142228",2019-10-07 18:27:00,0.375789,25,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.4,0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142229",2019-10-07 18:28:00,0.386791,25,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,25,25,13.4,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142230",2019-10-07 18:29:00,0.373263,24,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.3,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142231",2019-10-07 18:30:00,0.396037,24,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.3,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142232",2019-10-07 18:31:00,0.358781,23,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.2,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142233",2019-10-07 18:32:00,0.375611,23,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.2,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142234",2019-10-07 18:33:00,0.40244,24,0.204,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.1,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142235",2019-10-07 18:34:00,0.366459,22,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13.1,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142236",2019-10-07 18:35:00,0.370046,22,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142237",2019-10-07 18:36:00,0.371658,21,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142238",2019-10-07 18:37:00,0.393223,20,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142239",2019-10-07 18:38:00,0.534934,19,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142240",2019-10-07 18:39:00,0.389557,19,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142241",2019-10-07 18:40:00,0.369212,19,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142242",2019-10-07 18:41:00,0.445166,19,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142243",2019-10-07 18:42:00,0,17,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,13,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142244",2019-10-07 18:43:00,0.365509,18,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.9,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142245",2019-10-07 18:44:00,0.35327,17,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.9,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142246",2019-10-07 18:45:00,0.375886,17,0.202,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.9,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142247",2019-10-07 18:46:00,0.354287,16,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.8,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142248",2019-10-07 18:47:00,0.334826,16,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142249",2019-10-07 18:48:00,0.358636,17,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142250",2019-10-07 18:49:00,0.35944,16,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142251",2019-10-07 18:50:00,0.337689,16,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142252",2019-10-07 18:51:00,0.342274,15,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142253",2019-10-07 18:52:00,0.356137,16,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142254",2019-10-07 18:53:00,0.349291,15,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.7,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142255",2019-10-07 18:54:00,0,14,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142256",2019-10-07 18:55:00,0.343194,14,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.5,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142257",2019-10-07 18:56:00,0.355541,13,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.6,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142258",2019-10-07 18:57:00,0.346792,13,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.6,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142259",2019-10-07 18:58:00,0.381395,12,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.6,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142260",2019-10-07 18:59:00,0.364323,12,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.6,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142261",2019-10-07 19:00:00,0,12,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.6,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142262",2019-10-07 19:01:00,0,12,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142263",2019-10-07 19:02:00,0.365873,10,0.207,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.3,0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142264",2019-10-07 19:03:00,0.368162,11,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142265",2019-10-07 19:04:00,0.357741,10,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.2,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142266",2019-10-07 19:05:00,0.322805,10,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.1,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142267",2019-10-07 19:06:00,0.345846,10,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142268",2019-10-07 19:07:00,0,10,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,12,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142269",2019-10-07 19:08:00,0.351129,8,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.9,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142270",2019-10-07 19:09:00,0,8,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142271",2019-10-07 19:10:00,0.350597,7,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.9,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142272",2019-10-07 19:11:00,0.37392,7,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.9,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142273",2019-10-07 19:12:00,0.365673,8,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.9,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142274",2019-10-07 19:13:00,0.350311,8,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142275",2019-10-07 19:14:00,0.330174,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142276",2019-10-07 19:15:00,0.366269,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142277",2019-10-07 19:16:00,0.378464,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142278",2019-10-07 19:17:00,0.369149,0,0.201,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142279",2019-10-07 19:18:00,0.352674,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,2.08404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142280",2019-10-07 19:19:00,0.373782,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.9,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142281",2019-10-07 19:20:00,0,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142282",2019-10-07 19:21:00,0.365507,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.7,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142283",2019-10-07 19:22:00,0.348626,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.6,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142284",2019-10-07 19:23:00,0.35816,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.5,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142285",2019-10-07 19:24:00,0.368759,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142286",2019-10-07 19:25:00,0.562286,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142287",2019-10-07 19:26:00,0.365441,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142288",2019-10-07 19:27:00,0.422067,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.5,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142289",2019-10-07 19:28:00,0.375732,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.5,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142290",2019-10-07 19:29:00,0.564806,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142291",2019-10-07 19:30:00,0.343207,0,0.196,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.3,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142292",2019-10-07 19:31:00,0.371262,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142293",2019-10-07 19:32:00,0.350907,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142294",2019-10-07 19:33:00,0.370316,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142295",2019-10-07 19:34:00,0,0,0.194,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142296",2019-10-07 19:35:00,0.343828,0,0.199,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142297",2019-10-07 19:36:00,0.336769,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142298",2019-10-07 19:37:00,0.35402,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142299",2019-10-07 19:38:00,0.363144,0,0.2,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142300",2019-10-07 19:39:00,0.345411,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142301",2019-10-07 19:40:00,0,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142302",2019-10-07 19:41:00,0.419246,0,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142303",2019-10-07 19:42:00,0.320398,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142304",2019-10-07 19:43:00,0.330225,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142305",2019-10-07 19:44:00,0.348117,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142306",2019-10-07 19:45:00,0.324134,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142307",2019-10-07 19:46:00,0.330092,0,0.195,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142308",2019-10-07 19:47:00,0.453098,0,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.94059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142309",2019-10-07 19:48:00,0.372939,0,0.198,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142310",2019-10-07 19:49:00,0.385068,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142311",2019-10-07 19:50:00,0.386708,0,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.3,0.92232,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142312",2019-10-07 19:51:00,0.368397,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142313",2019-10-07 19:52:00,0.327088,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.4,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142314",2019-10-07 19:53:00,0.388644,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.3,1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142315",2019-10-07 19:54:00,0,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.2,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142316",2019-10-07 19:55:00,0.389735,0,0.193,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142317",2019-10-07 19:56:00,0.353511,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,1.19448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142318",2019-10-07 19:57:00,0.374783,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142319",2019-10-07 19:58:00,0.359594,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142320",2019-10-07 19:59:00,0.375233,0,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142321",2019-10-07 20:00:00,0.407002,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142322",2019-10-07 20:01:00,0.534112,0,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142323",2019-10-07 20:02:00,0.403308,0,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11.1,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142324",2019-10-07 20:03:00,0.401242,0,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142325",2019-10-07 20:04:00,0.398278,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.93366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142326",2019-10-07 20:05:00,0.398436,0,0.187,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142327",2019-10-07 20:06:00,0.399916,0,0.188,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142328",2019-10-07 20:07:00,0.377581,0,0.191,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142329",2019-10-07 20:08:00,0.433189,0,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142330",2019-10-07 20:09:00,0.404274,0,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142331",2019-10-07 20:10:00,0.392767,0,0.183,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142332",2019-10-07 20:11:00,0.381723,0,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142333",2019-10-07 20:12:00,0.508868,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142334",2019-10-07 20:13:00,0.391112,0,0.181,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142335",2019-10-07 20:14:00,0,0,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142336",2019-10-07 20:15:00,0.397113,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142337",2019-10-07 20:16:00,0.408893,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.9,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142338",2019-10-07 20:17:00,0.401599,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142339",2019-10-07 20:18:00,0.4084,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142340",2019-10-07 20:19:00,0.40633,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142341",2019-10-07 20:20:00,0.569209,0,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142342",2019-10-07 20:21:00,0.501199,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142343",2019-10-07 20:22:00,0.376483,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142344",2019-10-07 20:23:00,0.362787,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,11,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142345",2019-10-07 20:24:00,0.368403,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.8,0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142346",2019-10-07 20:25:00,0.379052,0,0.186,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.7,0.89082,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142347",2019-10-07 20:26:00,0.364471,0,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.6,2.3373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142348",2019-10-07 20:27:00,0.312338,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.5,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142349",2019-10-07 20:28:00,0.49231,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,24.5,24.5,25,10.5,0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142350",2019-10-07 20:29:00,0.363775,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,10.4,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142351",2019-10-07 20:30:00,0.388306,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,10.5,1.3356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142352",2019-10-07 20:31:00,0.378695,0,0.184,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,10.5,1.3356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142353",2019-10-07 20:32:00,0.550746,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142354",2019-10-07 20:33:00,0.372388,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.6,2.87721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142355",2019-10-07 20:34:00,0.372506,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.35891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142356",2019-10-07 20:35:00,0,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.36395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142357",2019-10-07 20:36:00,0.407684,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.53468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142358",2019-10-07 20:37:00,0.509105,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.38726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142359",2019-10-07 20:38:00,0.375821,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.6,1.36395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142360",2019-10-07 20:39:00,0.493039,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.7,1.35954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142361",2019-10-07 20:40:00,0.376238,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.8,1.4805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142362",2019-10-07 20:41:00,0.395297,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.8,1.64241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142363",2019-10-07 20:42:00,0.371404,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.9,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142364",2019-10-07 20:43:00,0.367813,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.9,1.60083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142365",2019-10-07 20:44:00,0.349641,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.9,1.49436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142366",2019-10-07 20:45:00,0.363716,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.8,1.3545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142367",2019-10-07 20:46:00,0.362381,0,0.178,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.8,1.35324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142368",2019-10-07 20:47:00,0.369582,0,0.18,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.7,1.35324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142369",2019-10-07 20:48:00,0,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.6,1.34757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142370",2019-10-07 20:49:00,0.366427,0,0.179,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.6,1.34316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142371",2019-10-07 20:50:00,0.351083,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,1.34379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142372",2019-10-07 20:51:00,0.360527,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,3.49587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142373",2019-10-07 20:52:00,0.372596,0,0.177,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.5,3.48264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142374",2019-10-07 20:53:00,0.383758,0,0.182,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.4,3.5469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142375",2019-10-07 20:54:00,0.43292,0,2.156,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.3,5.58495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142376",2019-10-07 20:55:00,0.457525,0,2.142,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.3,3.43854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142377",2019-10-07 20:56:00,0.368726,0,2.161,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,10.2,3.45744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142378",2019-10-07 20:57:00,0.375495,0,2.207,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,24.5,10.3,3.49398,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142379",2019-10-07 20:58:00,0.364578,0,2.219,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,24.5,10.3,3.44673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142380",2019-10-07 20:59:00,0.365613,0,2.066,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,3.35097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142381",2019-10-07 21:00:00,0.375583,0,2.033,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,3.31884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142382",2019-10-07 21:01:00,0.3117,0,1.979,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.4,3.25395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142383",2019-10-07 21:02:00,0.340663,0,1.614,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,2.94021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142384",2019-10-07 21:03:00,0.358571,0,1.607,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,2.97171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142385",2019-10-07 21:04:00,0.582546,0,1.541,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,5.07024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142386",2019-10-07 21:05:00,0.370464,0,1.441,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.4,4.93227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142387",2019-10-07 21:06:00,0.387661,0,1.439,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.4,4.93101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142388",2019-10-07 21:07:00,0.424182,0,1.423,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.5,2.68317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142389",2019-10-07 21:08:00,0.474588,0,1.341,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.3,2.58867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142390",2019-10-07 21:09:00,0.400834,0,1.344,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.3,2.60064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142391",2019-10-07 21:10:00,0.418506,0,1.348,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,2.7405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142392",2019-10-07 21:11:00,0.392973,0,1.614,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,2.88981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142393",2019-10-07 21:12:00,0.384319,0,1.531,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.3,2.80098,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142394",2019-10-07 21:13:00,0.417117,0,1.421,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.2,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142395",2019-10-07 21:14:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10.1,1.40805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142396",2019-10-07 21:15:00,0.644906,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24.5,24.5,24.5,10,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142397",2019-10-07 21:16:00,0.398571,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.9,1.37844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142398",2019-10-07 21:17:00,0.410811,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.8,1.3671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142399",2019-10-07 21:18:00,0.400258,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.7,1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142400",2019-10-07 21:19:00,0.403846,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.6,1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142401",2019-10-07 21:20:00,0.38817,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.5,1.36899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142402",2019-10-07 21:21:00,0.469742,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.5,1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142403",2019-10-07 21:22:00,0.456555,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24.5,24.5,9.4,1.36269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142404",2019-10-07 21:23:00,0.384511,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,1.3734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142405",2019-10-07 21:24:00,0.391983,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142406",2019-10-07 21:25:00,0.383332,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,1.36773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142407",2019-10-07 21:26:00,0.37753,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.4,1.39419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142408",2019-10-07 21:27:00,0.386049,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.62792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142409",2019-10-07 21:28:00,0.481861,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.66383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142410",2019-10-07 21:29:00,0.662334,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.62792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142411",2019-10-07 21:30:00,0.442954,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.51263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142412",2019-10-07 21:31:00,0.376616,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,2.82114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142413",2019-10-07 21:32:00,0.370096,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.39923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142414",2019-10-07 21:33:00,0.373834,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.4049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142415",2019-10-07 21:34:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.5,1.38789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142416",2019-10-07 21:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.3,1.48428,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142417",2019-10-07 21:36:00,0.389298,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.3,1.34883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142418",2019-10-07 21:37:00,0.393395,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24.5,24,24.5,9.3,1.3797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142419",2019-10-07 21:38:00,0.389946,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.3,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142420",2019-10-07 21:39:00,0.404283,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.41183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142421",2019-10-07 21:40:00,0.389435,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.41183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142422",2019-10-07 21:41:00,0.421848,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.40616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142423",2019-10-07 21:42:00,0.40085,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.40301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142424",2019-10-07 21:43:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142425",2019-10-07 21:44:00,0.415651,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.40742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142426",2019-10-07 21:45:00,0.442218,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142427",2019-10-07 21:46:00,0.436901,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142428",2019-10-07 21:47:00,0.41802,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.40679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142429",2019-10-07 21:48:00,0.362638,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142430",2019-10-07 21:49:00,0.477901,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.6,1.3923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142431",2019-10-07 21:50:00,0.455284,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142432",2019-10-07 21:51:00,0.354203,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.7,1.38537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142433",2019-10-07 21:52:00,0.407354,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.7,1.386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142434",2019-10-07 21:53:00,0.416945,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.8,1.38033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142435",2019-10-07 21:54:00,0.416119,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.8,1.38033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142436",2019-10-07 21:55:00,0.460493,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.8,1.38033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142437",2019-10-07 21:56:00,0.404175,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.8,1.386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142438",2019-10-07 21:57:00,0.409629,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.7,1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142439",2019-10-07 21:58:00,0.415434,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.6,1.3797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142440",2019-10-07 21:59:00,0.417683,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.38411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142441",2019-10-07 22:00:00,0.426295,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.23984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142442",2019-10-07 22:01:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142443",2019-10-07 22:02:00,0.498584,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.23984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142444",2019-10-07 22:03:00,0.393398,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142445",2019-10-07 22:04:00,0.369746,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.5,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142446",2019-10-07 22:05:00,0.378395,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.4,1.20078,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142447",2019-10-07 22:06:00,0.382647,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.6,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142448",2019-10-07 22:07:00,0.376776,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.6,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142449",2019-10-07 22:08:00,0.394135,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142450",2019-10-07 22:09:00,0.513892,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24.5,24,24.5,9.6,1.1781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142451",2019-10-07 22:10:00,0.39063,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.6,1.18251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142452",2019-10-07 22:11:00,0.368579,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.5,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142453",2019-10-07 22:12:00,0.367904,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.6,1.18881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142454",2019-10-07 22:13:00,0.348467,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.5,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142455",2019-10-07 22:14:00,0.347589,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.5,1.1844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142456",2019-10-07 22:15:00,0.375695,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.1,1.19889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142457",2019-10-07 22:16:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.1,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142458",2019-10-07 22:17:00,0.403946,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142459",2019-10-07 22:18:00,0.38132,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.1,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142460",2019-10-07 22:19:00,0.38284,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.1,1.18503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142461",2019-10-07 22:20:00,0.473273,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.3,1.25307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142462",2019-10-07 22:21:00,0.38647,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.2,1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142463",2019-10-07 22:22:00,0.409966,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.2,1.46727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142464",2019-10-07 22:23:00,0.423732,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.3,1.4301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142465",2019-10-07 22:24:00,0.454557,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.3,1.39923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142466",2019-10-07 22:25:00,0.601521,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23,24.5,24,24.5,9.3,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142467",2019-10-07 22:26:00,0.45522,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142468",2019-10-07 22:27:00,0.45817,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142469",2019-10-07 22:28:00,0.469589,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.18692,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142470",2019-10-07 22:29:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142471",2019-10-07 22:30:00,0.438074,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.16991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142472",2019-10-07 22:31:00,0.79076,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.2,1.14912,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142473",2019-10-07 22:32:00,0.630224,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.1466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142474",2019-10-07 22:33:00,0.578254,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.15164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142475",2019-10-07 22:34:00,0.665273,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142476",2019-10-07 22:35:00,0.782273,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.15101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142477",2019-10-07 22:36:00,1.19146,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.14471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142478",2019-10-07 22:37:00,1.01427,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.19007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142479",2019-10-07 22:38:00,1.09169,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.17117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142480",2019-10-07 22:39:00,1.11279,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.2,1.1718,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142481",2019-10-07 22:40:00,1.12536,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.2,1.1718,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142482",2019-10-07 22:41:00,1.11251,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.18251,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142483",2019-10-07 22:42:00,1.13162,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.19637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142484",2019-10-07 22:43:00,0.95032,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.1781,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142485",2019-10-07 22:44:00,1.36443,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.5,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142486",2019-10-07 22:45:00,1.14956,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.2,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142487",2019-10-07 22:46:00,1.15632,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.2,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142488",2019-10-07 22:47:00,1.10389,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.1844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142489",2019-10-07 22:48:00,1.07277,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142490",2019-10-07 22:49:00,0.837625,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142491",2019-10-07 22:50:00,0.679544,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142492",2019-10-07 22:51:00,0.699697,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.6,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142493",2019-10-07 22:52:00,0.635541,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.7,1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142494",2019-10-07 22:53:00,0.542013,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.5,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142495",2019-10-07 22:54:00,0.507502,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.5,1.16298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142496",2019-10-07 22:55:00,0.473069,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.3,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142497",2019-10-07 22:56:00,0.441593,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.17054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142498",2019-10-07 22:57:00,0.44545,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.4,1.17684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142499",2019-10-07 22:58:00,0.44299,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.5,1.16739,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142500",2019-10-07 22:59:00,0.73672,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.6,1.16487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
