"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"142501",2019-10-07 23:00:00,0.570377,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.6,1.27953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142502",2019-10-07 23:01:00,0.48634,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24.5,9.7,1.17621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142503",2019-10-07 23:02:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.7,1.19133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142504",2019-10-07 23:03:00,0.751516,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.8,1.17621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142505",2019-10-07 23:04:00,0.751667,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.9,1.16361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142506",2019-10-07 23:05:00,0.8555,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.7,1.17054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142507",2019-10-07 23:06:00,0.896224,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.6,1.16046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142508",2019-10-07 23:07:00,1.06043,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.5,1.16424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142509",2019-10-07 23:08:00,0.95112,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.2,1.16487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142510",2019-10-07 23:09:00,0.953476,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.3,1.15983,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142511",2019-10-07 23:10:00,0.80999,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,24,24,9.3,1.15227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142512",2019-10-07 23:11:00,1.0218,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.2,1.14723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142513",2019-10-07 23:12:00,0.910645,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.3,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142514",2019-10-07 23:13:00,1.00359,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.2,1.15101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142515",2019-10-07 23:14:00,1.09322,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.3,1.15857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142516",2019-10-07 23:15:00,0.984753,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.4,1.16991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142517",2019-10-07 23:16:00,1.01428,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.5,1.51389,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142518",2019-10-07 23:17:00,0.994617,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.4,1.46601,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142519",2019-10-07 23:18:00,1.00363,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.5,1.42947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142520",2019-10-07 23:19:00,1.0018,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.5,1.27764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142521",2019-10-07 23:20:00,0.988648,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.09557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142522",2019-10-07 23:21:00,0.940675,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.5,1.13967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142523",2019-10-07 23:22:00,0.93896,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142524",2019-10-07 23:23:00,0.894546,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142525",2019-10-07 23:24:00,0.871046,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.7,1.13967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142526",2019-10-07 23:25:00,0.866386,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142527",2019-10-07 23:26:00,0.875011,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.5,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142528",2019-10-07 23:27:00,0.855762,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142529",2019-10-07 23:28:00,0.874114,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142530",2019-10-07 23:29:00,1.19074,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142531",2019-10-07 23:30:00,0.748587,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142532",2019-10-07 23:31:00,0.705754,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.7,1.14219,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142533",2019-10-07 23:32:00,0.7069,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142534",2019-10-07 23:33:00,0.79541,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.13904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142535",2019-10-07 23:34:00,0.792956,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.7,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142536",2019-10-07 23:35:00,0.521564,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142537",2019-10-07 23:36:00,0.627179,0,0,24,22,22,22,30,27,27,0,0,24,22,21.5,23,24.5,23.5,24,9.6,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"142538",2019-10-07 23:37:00,0.807831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.1466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142539",2019-10-07 23:38:00,0.809577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.16487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142540",2019-10-07 23:39:00,0.812792,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142541",2019-10-07 23:40:00,0.790218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.8,1.1466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142542",2019-10-07 23:41:00,0.836928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.14912,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142543",2019-10-07 23:42:00,1.1122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.14093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142544",2019-10-07 23:43:00,1.36512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.13463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142545",2019-10-07 23:44:00,1.31054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.13652,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142546",2019-10-07 23:45:00,1.64996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.8,1.13526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142547",2019-10-07 23:46:00,1.96611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.13967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142548",2019-10-07 23:47:00,2.18554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.6,1.1151,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142549",2019-10-07 23:48:00,2.33491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.6,1.12392,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142550",2019-10-07 23:49:00,2.50487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.6,1.12644,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142551",2019-10-07 23:50:00,2.26164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.6,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142552",2019-10-07 23:51:00,2.48159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,23,24.5,23.5,24,9.7,1.12014,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142553",2019-10-07 23:52:00,2.43042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.6,1.12014,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142554",2019-10-07 23:53:00,2.19726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.6,1.11132,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142555",2019-10-07 23:54:00,1.8222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.1151,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142556",2019-10-07 23:55:00,1.62823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142557",2019-10-07 23:56:00,1.12448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.12014,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142558",2019-10-07 23:57:00,1.35999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.12581,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142559",2019-10-07 23:58:00,1.31256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.22283,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142560",2019-10-07 23:59:00,1.23275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.6,1.1403,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142561",2019-10-08 00:00:00,1.18378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.6,1.28016,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142562",2019-10-08 00:01:00,1.1398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.6,1.13274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142563",2019-10-08 00:02:00,1.07237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.7,1.13904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142564",2019-10-08 00:03:00,0.914799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.8,1.12329,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142565",2019-10-08 00:04:00,1.10349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.8,1.12644,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142566",2019-10-08 00:05:00,1.01367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.9,1.0899,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142567",2019-10-08 00:06:00,0.932647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,9.9,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"142568",2019-10-08 00:07:00,1.01318,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10,1.14597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142569",2019-10-08 00:08:00,0.977121,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.1,1.14597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142570",2019-10-08 00:09:00,0.889907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.2,1.1403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142571",2019-10-08 00:10:00,0.903603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.2,1.14471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142572",2019-10-08 00:11:00,1.9295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.4,1.27008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142573",2019-10-08 00:12:00,1.25582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.5,1.42254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142574",2019-10-08 00:13:00,1.25101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.5,1.4175,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142575",2019-10-08 00:14:00,1.48641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.5,1.35387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142576",2019-10-08 00:15:00,1.83194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24.5,23.5,24,10.3,1.29087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142577",2019-10-08 00:16:00,1.90822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.57437,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142578",2019-10-08 00:17:00,2.04516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.58256,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142579",2019-10-08 00:18:00,3.14638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.59264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142580",2019-10-08 00:19:00,3.13703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.1,1.61217,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142581",2019-10-08 00:20:00,3.39946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.2,1.63611,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142582",2019-10-08 00:21:00,3.7379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.4,1.63737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142583",2019-10-08 00:22:00,3.92186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.4,1.64556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142584",2019-10-08 00:23:00,3.71966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.3,1.62099,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142585",2019-10-08 00:24:00,3.74246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.2,1.63296,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142586",2019-10-08 00:25:00,3.51989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10.1,1.63359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142587",2019-10-08 00:26:00,3.39783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.64619,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142588",2019-10-08 00:27:00,3.31483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.68336,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142589",2019-10-08 00:28:00,3.30927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,1.64997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142590",2019-10-08 00:29:00,3.31678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,1.69029,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142591",2019-10-08 00:30:00,3.47637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,1.66383,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142592",2019-10-08 00:31:00,3.36878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,1.75707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142593",2019-10-08 00:32:00,3.33112,0,0.032,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,1.6884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142594",2019-10-08 00:33:00,3.33806,0,0.107,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.8,1.71927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142595",2019-10-08 00:34:00,3.33466,0,0.107,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.8,1.72494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142596",2019-10-08 00:35:00,3.28422,0,0.089,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.72053,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142597",2019-10-08 00:36:00,3.54627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.53531,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"142598",2019-10-08 00:37:00,3.32881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.09872,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142599",2019-10-08 00:38:00,3.18916,0,0.105,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.21086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142600",2019-10-08 00:39:00,3.19436,0,0.073,24,22,22,22,30,27,27,0,6.02538461538462,23.5,22,21,23,24,23.5,24,9.7,1.2852,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142601",2019-10-08 00:40:00,3.02634,0,0.089,24,22,22,22,30,27,27,0,6.80147540983607,23.5,22,21,23,24,23.5,24,9.7,1.24299,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142602",2019-10-08 00:41:00,3.18749,0,0.108,24,22,22,22,30,27,27,0,6.82133333333333,23.5,22,21,23,24,23.5,24,9.7,1.2663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142603",2019-10-08 00:42:00,3.48178,0,0.034,24,22,22,22,30,27,27,0,6.8316393442623,23.5,22,21,23,24,23.5,24,9.7,1.2033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142604",2019-10-08 00:43:00,3.45587,0,0,24,22,22,22,30,27,27,0,6.77327868852459,23.5,22,21,23,24,23.5,24,9.8,1.22913,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142605",2019-10-08 00:44:00,3.87861,0,0,24,22,22,22,30,27,27,0,6.85016666666667,23.5,22,21,23,24,23.5,24,9.8,1.22346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142606",2019-10-08 00:45:00,4.22825,0,2.101,24,22,22,22,30,27,27,0,0.15,23.5,22,21,23,24,23.5,24,9.9,3.20544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142607",2019-10-08 00:46:00,4.33467,0,2.097,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,3.20544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142608",2019-10-08 00:47:00,4.31985,0,2.061,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.8,3.18402,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142609",2019-10-08 00:48:00,4.31724,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,3.19221,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142610",2019-10-08 00:49:00,4.33197,0,2.086,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,3.20481,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142611",2019-10-08 00:50:00,4.32272,0,2.098,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,3.19788,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142612",2019-10-08 00:51:00,4.43403,0,2.106,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,3.1878,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142613",2019-10-08 00:52:00,4.53192,0,2.084,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,3.20481,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142614",2019-10-08 00:53:00,4.19858,0,2.097,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,3.20355,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142615",2019-10-08 00:54:00,3.82306,0,2.094,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.6,3.1752,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142616",2019-10-08 00:55:00,3.6631,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.5,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142617",2019-10-08 00:56:00,3.56005,0,2.104,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.5,3.21867,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142618",2019-10-08 00:57:00,3.74605,0,2.09,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.6,3.29427,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142619",2019-10-08 00:58:00,3.62537,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,3.20544,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142620",2019-10-08 00:59:00,3.36345,0,2.057,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,3.17961,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142621",2019-10-08 01:00:00,3.29899,0,2.103,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,3.17205,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142622",2019-10-08 01:01:00,3.10236,0,2.089,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,3.16197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142623",2019-10-08 01:02:00,3.28821,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.09809,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142624",2019-10-08 01:03:00,3.33024,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.0899,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142625",2019-10-08 01:04:00,3.26255,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.7,1.11384,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142626",2019-10-08 01:05:00,2.72538,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.6,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142627",2019-10-08 01:06:00,2.00303,0,0.078,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.8,0.43407,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"142628",2019-10-08 01:07:00,2.02033,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,0.48069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142629",2019-10-08 01:08:00,1.67151,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,9.9,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142630",2019-10-08 01:09:00,1.45491,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142631",2019-10-08 01:10:00,1.13097,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142632",2019-10-08 01:11:00,1.53493,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,24,10,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142633",2019-10-08 01:12:00,1.26879,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,23.5,10.1,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142634",2019-10-08 01:13:00,1.28107,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21,23,24,23.5,23.5,10.2,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142635",2019-10-08 01:14:00,1.521,0,0.115,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,10.2,0.49896,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142636",2019-10-08 01:15:00,1.72444,0,0.115,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,10.2,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142637",2019-10-08 01:16:00,2.2764,0,0.064,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,9.9,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142638",2019-10-08 01:17:00,2.04057,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,9.7,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142639",2019-10-08 01:18:00,1.94347,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,9.6,0.4725,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142640",2019-10-08 01:19:00,2.50262,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23.5,23.5,9.7,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142641",2019-10-08 01:20:00,2.47357,0,0.114,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.48636,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142642",2019-10-08 01:21:00,2.45763,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.1,0.44667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142643",2019-10-08 01:22:00,2.43628,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142644",2019-10-08 01:23:00,2.47853,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.3,0.47376,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142645",2019-10-08 01:24:00,2.51713,0,0.117,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.48195,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142646",2019-10-08 01:25:00,2.70669,0,0.117,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.47754,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142647",2019-10-08 01:26:00,2.6944,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142648",2019-10-08 01:27:00,2.66745,0,0.098,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.47187,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142649",2019-10-08 01:28:00,2.41139,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.1,0.46557,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142650",2019-10-08 01:29:00,2.39921,0,0.117,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142651",2019-10-08 01:30:00,2.31125,0,0.115,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.1,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142652",2019-10-08 01:31:00,2.08861,0,0.108,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.3,0.46242,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142653",2019-10-08 01:32:00,2.04771,0,0.037,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.42777,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142654",2019-10-08 01:33:00,1.80018,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.50841,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142655",2019-10-08 01:34:00,2.01081,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.40824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142656",2019-10-08 01:35:00,2.0313,0,0.108,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.2,0.47061,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142657",2019-10-08 01:36:00,2.04245,0,0.064,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10.1,0.43974,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142658",2019-10-08 01:37:00,2.05936,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10,0.42714,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142659",2019-10-08 01:38:00,1.93158,0,0.11,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142660",2019-10-08 01:39:00,1.90109,0,0.055,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10,0.47754,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142661",2019-10-08 01:40:00,1.85576,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142662",2019-10-08 01:41:00,1.88248,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.8,0.4977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142663",2019-10-08 01:42:00,1.90886,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.41391,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142664",2019-10-08 01:43:00,1.6087,0,0.11,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.47817,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142665",2019-10-08 01:44:00,1.93617,0,0.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,0.44163,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142666",2019-10-08 01:45:00,1.92289,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,0.41202,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142667",2019-10-08 01:46:00,1.82803,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142668",2019-10-08 01:47:00,1.81774,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142669",2019-10-08 01:48:00,2.00293,0,2.072,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,2.51181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142670",2019-10-08 01:49:00,2.03718,0,2.07,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,2.51307,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142671",2019-10-08 01:50:00,1.65796,0,2.059,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.4,2.50047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142672",2019-10-08 01:51:00,1.58928,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142673",2019-10-08 01:52:00,2.34798,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,0.4095,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142674",2019-10-08 01:53:00,2.12979,0,2.075,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,2.52,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142675",2019-10-08 01:54:00,2.18104,0,2.077,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,2.51685,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142676",2019-10-08 01:55:00,2.20667,0,2.062,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,2.51874,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142677",2019-10-08 01:56:00,2.13267,0,2.068,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.4,2.5011,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142678",2019-10-08 01:57:00,2.38933,0,2.06,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.3,2.51874,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142679",2019-10-08 01:58:00,2.11084,0,2.074,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.4,2.54961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142680",2019-10-08 01:59:00,2.23622,0,2.065,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.6,0.44604,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142681",2019-10-08 02:00:00,2.09027,0,0.096,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142682",2019-10-08 02:01:00,2.08663,0,0.046,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.6,0.43974,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142683",2019-10-08 02:02:00,2.13082,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,0.41832,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142684",2019-10-08 02:03:00,2.08568,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.5,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142685",2019-10-08 02:04:00,2.10784,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.8,0.4158,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142686",2019-10-08 02:05:00,2.04258,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.8,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142687",2019-10-08 02:06:00,1.9583,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142688",2019-10-08 02:07:00,1.90428,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142689",2019-10-08 02:08:00,1.85819,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.7,0.4221,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142690",2019-10-08 02:09:00,1.84773,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.8,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142691",2019-10-08 02:10:00,2.16554,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.42462,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142692",2019-10-08 02:11:00,1.94758,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142693",2019-10-08 02:12:00,2.05,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,9.9,0.4158,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142694",2019-10-08 02:13:00,1.88741,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21,23,24,23,23.5,10,0.44541,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142695",2019-10-08 02:14:00,1.82741,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142696",2019-10-08 02:15:00,1.95329,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.70371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142697",2019-10-08 02:16:00,1.76742,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.69804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142698",2019-10-08 02:17:00,1.78213,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.59094,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142699",2019-10-08 02:18:00,1.99778,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142700",2019-10-08 02:19:00,1.98762,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142701",2019-10-08 02:20:00,1.60863,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142702",2019-10-08 02:21:00,1.82201,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.39942,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142703",2019-10-08 02:22:00,1.93896,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142704",2019-10-08 02:23:00,1.95344,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142705",2019-10-08 02:24:00,2.01339,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.40572,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142706",2019-10-08 02:25:00,2.00435,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40698,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142707",2019-10-08 02:26:00,2.00123,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40761,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142708",2019-10-08 02:27:00,1.97473,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142709",2019-10-08 02:28:00,2.00335,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142710",2019-10-08 02:29:00,1.9745,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142711",2019-10-08 02:30:00,1.70772,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142712",2019-10-08 02:31:00,2.37583,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142713",2019-10-08 02:32:00,1.96372,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.9,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142714",2019-10-08 02:33:00,1.94933,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.7,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142715",2019-10-08 02:34:00,1.95123,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.7,0.39627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142716",2019-10-08 02:35:00,1.94401,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.8,0.40131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142717",2019-10-08 02:36:00,1.92284,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.8,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142718",2019-10-08 02:37:00,1.85422,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.9,0.39564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142719",2019-10-08 02:38:00,1.88494,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.9,0.3969,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142720",2019-10-08 02:39:00,1.94564,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.39564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142721",2019-10-08 02:40:00,1.94022,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.40131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142722",2019-10-08 02:41:00,1.89396,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.40131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142723",2019-10-08 02:42:00,1.81144,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.39879,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142724",2019-10-08 02:43:00,1.93343,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142725",2019-10-08 02:44:00,1.7378,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10.1,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142726",2019-10-08 02:45:00,1.90678,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,10,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142727",2019-10-08 02:46:00,1.89855,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.9,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142728",2019-10-08 02:47:00,1.89385,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,24,23,23.5,9.8,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142729",2019-10-08 02:48:00,2.10142,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142730",2019-10-08 02:49:00,1.95131,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142731",2019-10-08 02:50:00,1.59545,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142732",2019-10-08 02:51:00,1.7474,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142733",2019-10-08 02:52:00,1.9103,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142734",2019-10-08 02:53:00,1.94076,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142735",2019-10-08 02:54:00,1.90927,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142736",2019-10-08 02:55:00,1.92395,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142737",2019-10-08 02:56:00,1.92152,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.37989,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142738",2019-10-08 02:57:00,2.017,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142739",2019-10-08 02:58:00,2.1573,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142740",2019-10-08 02:59:00,1.9014,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.37926,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142741",2019-10-08 03:00:00,1.96945,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142742",2019-10-08 03:01:00,1.92689,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,10,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142743",2019-10-08 03:02:00,1.87903,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142744",2019-10-08 03:03:00,1.94665,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.9,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142745",2019-10-08 03:04:00,1.61338,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.9,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142746",2019-10-08 03:05:00,2.25525,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.9,0.38052,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142747",2019-10-08 03:06:00,1.97017,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.7,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142748",2019-10-08 03:07:00,2.12933,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23.5,9.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142749",2019-10-08 03:08:00,1.95731,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.9,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142750",2019-10-08 03:09:00,1.57358,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142751",2019-10-08 03:10:00,1.88864,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142752",2019-10-08 03:11:00,1.7643,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.40698,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142753",2019-10-08 03:12:00,1.83168,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142754",2019-10-08 03:13:00,1.75916,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142755",2019-10-08 03:14:00,1.65757,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142756",2019-10-08 03:15:00,1.77239,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142757",2019-10-08 03:16:00,1.78422,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142758",2019-10-08 03:17:00,1.91209,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.2,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142759",2019-10-08 03:18:00,1.89147,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142760",2019-10-08 03:19:00,1.85153,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142761",2019-10-08 03:20:00,1.81119,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.2,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142762",2019-10-08 03:21:00,1.83265,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.72198,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142763",2019-10-08 03:22:00,1.85696,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142764",2019-10-08 03:23:00,1.85951,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.58842,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142765",2019-10-08 03:24:00,1.88766,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142766",2019-10-08 03:25:00,1.85789,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.4032,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142767",2019-10-08 03:26:00,1.87653,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.2,0.4221,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142768",2019-10-08 03:27:00,1.93212,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.2,0.42714,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142769",2019-10-08 03:28:00,1.94282,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142770",2019-10-08 03:29:00,1.91621,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.40824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142771",2019-10-08 03:30:00,1.89936,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.2,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142772",2019-10-08 03:31:00,2.18935,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,10.1,0.43407,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142773",2019-10-08 03:32:00,2.15657,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.9,0.41391,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142774",2019-10-08 03:33:00,1.88298,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.6,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142775",2019-10-08 03:34:00,1.9123,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.6,0.40572,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142776",2019-10-08 03:35:00,1.87988,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.4,0.40257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142777",2019-10-08 03:36:00,1.66973,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.2,0.40257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142778",2019-10-08 03:37:00,1.83672,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.3,0.40257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142779",2019-10-08 03:38:00,1.69845,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.2,0.40257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142780",2019-10-08 03:39:00,1.86479,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.1,0.3969,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142781",2019-10-08 03:40:00,1.86841,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.2,0.40257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142782",2019-10-08 03:41:00,1.81115,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.4,0.40698,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142783",2019-10-08 03:42:00,1.86334,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.4,0.4032,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142784",2019-10-08 03:43:00,1.82936,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.2,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142785",2019-10-08 03:44:00,1.60292,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.1,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142786",2019-10-08 03:45:00,1.91149,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.1,0.40635,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142787",2019-10-08 03:46:00,1.82686,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.1,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142788",2019-10-08 03:47:00,1.85598,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,23,23,9.1,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142789",2019-10-08 03:48:00,1.933,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.3,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142790",2019-10-08 03:49:00,1.8223,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.3,0.40824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142791",2019-10-08 03:50:00,1.79879,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.4,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142792",2019-10-08 03:51:00,1.9883,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.4,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142793",2019-10-08 03:52:00,1.76443,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.5,0.39942,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142794",2019-10-08 03:53:00,1.99163,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.7,0.40257,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142795",2019-10-08 03:54:00,1.93965,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.5,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142796",2019-10-08 03:55:00,1.96664,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.7,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142797",2019-10-08 03:56:00,2.10706,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.8,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142798",2019-10-08 03:57:00,2.01238,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.8,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142799",2019-10-08 03:58:00,1.99267,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.8,0.3906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142800",2019-10-08 03:59:00,1.98139,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,20.5,22.5,24,22.5,23,9.9,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142801",2019-10-08 04:00:00,2.09465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.9,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142802",2019-10-08 04:01:00,1.97049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.9,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142803",2019-10-08 04:02:00,1.92186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.9,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142804",2019-10-08 04:03:00,1.94215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142805",2019-10-08 04:04:00,1.88445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.6,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142806",2019-10-08 04:05:00,1.60802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.7,0.39942,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142807",2019-10-08 04:06:00,1.80179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142808",2019-10-08 04:07:00,1.81646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142809",2019-10-08 04:08:00,1.82897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.38052,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142810",2019-10-08 04:09:00,1.8257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.3717,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142811",2019-10-08 04:10:00,1.83576,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.7,0.37737,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142812",2019-10-08 04:11:00,1.78698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.3717,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142813",2019-10-08 04:12:00,1.85817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.8,0.37737,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142814",2019-10-08 04:13:00,1.7662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.7,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142815",2019-10-08 04:14:00,1.69736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.7,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142816",2019-10-08 04:15:00,1.66682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.6,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142817",2019-10-08 04:16:00,1.64749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.5,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142818",2019-10-08 04:17:00,1.78021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142819",2019-10-08 04:18:00,1.90969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142820",2019-10-08 04:19:00,1.8592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
