"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"142821",2019-10-08 04:20:00,1.86629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.5,0.37926,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142822",2019-10-08 04:21:00,1.92326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.6,0.38871,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142823",2019-10-08 04:22:00,1.94763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.5,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142824",2019-10-08 04:23:00,1.6303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.5,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142825",2019-10-08 04:24:00,1.94179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.4,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142826",2019-10-08 04:25:00,1.90614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.4,0.66024,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142827",2019-10-08 04:26:00,1.95327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.5,0.67284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142828",2019-10-08 04:27:00,1.87224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.66087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142829",2019-10-08 04:28:00,1.8978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.4,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142830",2019-10-08 04:29:00,2.00039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142831",2019-10-08 04:30:00,2.41071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.2,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142832",2019-10-08 04:31:00,1.97401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.2,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142833",2019-10-08 04:32:00,1.99641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.1,0.37674,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142834",2019-10-08 04:33:00,1.97872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142835",2019-10-08 04:34:00,1.95947,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.1,0.37296,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142836",2019-10-08 04:35:00,1.86538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.3,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142837",2019-10-08 04:36:00,1.71712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.1,0.38871,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142838",2019-10-08 04:37:00,1.7315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.2,0.38115,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142839",2019-10-08 04:38:00,1.7997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.2,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142840",2019-10-08 04:39:00,2.3552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.1,0.37296,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142841",2019-10-08 04:40:00,1.92809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9.1,0.38241,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142842",2019-10-08 04:41:00,1.96291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9,0.37107,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142843",2019-10-08 04:42:00,1.96977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9,0.38682,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142844",2019-10-08 04:43:00,1.9394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142845",2019-10-08 04:44:00,1.91324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142846",2019-10-08 04:45:00,1.71051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.38745,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142847",2019-10-08 04:46:00,2.04393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142848",2019-10-08 04:47:00,1.96151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142849",2019-10-08 04:48:00,1.95807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142850",2019-10-08 04:49:00,1.88232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.38871,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142851",2019-10-08 04:50:00,1.90335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142852",2019-10-08 04:51:00,1.96326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.41265,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142853",2019-10-08 04:52:00,2.00449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142854",2019-10-08 04:53:00,1.84141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142855",2019-10-08 04:54:00,1.97071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142856",2019-10-08 04:55:00,1.63533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142857",2019-10-08 04:56:00,1.99218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142858",2019-10-08 04:57:00,2.08625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40572,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142859",2019-10-08 04:58:00,1.98932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142860",2019-10-08 04:59:00,1.84302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142861",2019-10-08 05:00:00,1.96836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142862",2019-10-08 05:01:00,1.96818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.71064,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142863",2019-10-08 05:02:00,1.94759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.64827,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142864",2019-10-08 05:03:00,1.93718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.62811,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142865",2019-10-08 05:04:00,1.86203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142866",2019-10-08 05:05:00,1.85605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142867",2019-10-08 05:06:00,1.89931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142868",2019-10-08 05:07:00,1.80101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142869",2019-10-08 05:08:00,1.74395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142870",2019-10-08 05:09:00,1.63393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142871",2019-10-08 05:10:00,1.59915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142872",2019-10-08 05:11:00,1.61498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142873",2019-10-08 05:12:00,1.73045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142874",2019-10-08 05:13:00,1.98103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142875",2019-10-08 05:14:00,1.86951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57897,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142876",2019-10-08 05:15:00,1.89743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142877",2019-10-08 05:16:00,1.939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.7,0.57771,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142878",2019-10-08 05:17:00,2.03948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.57582,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142879",2019-10-08 05:18:00,1.96423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.8,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142880",2019-10-08 05:19:00,2.26581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142881",2019-10-08 05:20:00,1.92289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142882",2019-10-08 05:21:00,2.43767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,9,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142883",2019-10-08 05:22:00,1.93558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142884",2019-10-08 05:23:00,1.95863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142885",2019-10-08 05:24:00,1.90191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142886",2019-10-08 05:25:00,1.93605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142887",2019-10-08 05:26:00,1.7269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55818,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142888",2019-10-08 05:27:00,1.92577,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142889",2019-10-08 05:28:00,1.95532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142890",2019-10-08 05:29:00,2.00413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142891",2019-10-08 05:30:00,1.94105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142892",2019-10-08 05:31:00,1.93894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,23,8.9,0.55062,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142893",2019-10-08 05:32:00,1.95863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.8,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142894",2019-10-08 05:33:00,1.93445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.8,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142895",2019-10-08 05:34:00,1.9477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.9,0.567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142896",2019-10-08 05:35:00,1.94419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.8,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142897",2019-10-08 05:36:00,1.91531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.8,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142898",2019-10-08 05:37:00,1.9223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.9,0.70434,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142899",2019-10-08 05:38:00,1.93073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.8,0.82719,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142900",2019-10-08 05:39:00,1.56971,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,8.9,0.819,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142901",2019-10-08 05:40:00,1.7188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9,0.74844,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142902",2019-10-08 05:41:00,1.84167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9,0.6678,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142903",2019-10-08 05:42:00,1.86002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142904",2019-10-08 05:43:00,1.8656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142905",2019-10-08 05:44:00,2.01804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.2,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142906",2019-10-08 05:45:00,1.85295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142907",2019-10-08 05:46:00,1.21096,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.2,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142908",2019-10-08 05:47:00,1.99669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.54432,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142909",2019-10-08 05:48:00,2.11206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.2,0.66402,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142910",2019-10-08 05:49:00,2.02322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.3,0.54936,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142911",2019-10-08 05:50:00,1.84755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.2,0.52605,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142912",2019-10-08 05:51:00,1.82771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142913",2019-10-08 05:52:00,1.85875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9,0.52731,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142914",2019-10-08 05:53:00,1.52714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9,0.52731,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142915",2019-10-08 05:54:00,1.85309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.2,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142916",2019-10-08 05:55:00,1.8404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,20.5,22.5,24,22.5,22.5,9.1,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142917",2019-10-08 05:56:00,1.88823,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.2,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142918",2019-10-08 05:57:00,1.90525,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142919",2019-10-08 05:58:00,1.88553,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142920",2019-10-08 05:59:00,1.92702,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.5,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142921",2019-10-08 06:00:00,2.05258,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142922",2019-10-08 06:01:00,1.9722,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142923",2019-10-08 06:02:00,1.96445,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.51534,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142924",2019-10-08 06:03:00,1.94354,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.52479,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142925",2019-10-08 06:04:00,1.90776,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142926",2019-10-08 06:05:00,1.93865,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142927",2019-10-08 06:06:00,1.60731,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142928",2019-10-08 06:07:00,1.98658,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.51912,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142929",2019-10-08 06:08:00,1.96917,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.5,0.51849,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142930",2019-10-08 06:09:00,1.94855,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.5,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142931",2019-10-08 06:10:00,1.92715,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.4,0.51534,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142932",2019-10-08 06:11:00,1.89236,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.3,0.51534,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"142933",2019-10-08 06:12:00,1.95566,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.2,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142934",2019-10-08 06:13:00,1.7201,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.1,0.5166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142935",2019-10-08 06:14:00,1.92109,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22.5,24,22.5,22.5,9.1,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142936",2019-10-08 06:15:00,1.80343,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22.5,24,22.5,22.5,9.1,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142937",2019-10-08 06:16:00,1.81735,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22.5,24,22.5,22.5,9.2,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142938",2019-10-08 06:17:00,1.93821,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9,0.52479,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142939",2019-10-08 06:18:00,1.85576,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9,0.51723,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142940",2019-10-08 06:19:00,1.82644,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9.1,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142941",2019-10-08 06:20:00,1.80497,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9.1,0.51282,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142942",2019-10-08 06:21:00,1.8278,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9.2,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142943",2019-10-08 06:22:00,1.82256,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9.1,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142944",2019-10-08 06:23:00,1.87124,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22.5,22.5,9.1,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142945",2019-10-08 06:24:00,1.89263,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142946",2019-10-08 06:25:00,1.94416,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142947",2019-10-08 06:26:00,2.04234,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.5103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142948",2019-10-08 06:27:00,2.02618,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.2,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142949",2019-10-08 06:28:00,1.96656,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.2,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142950",2019-10-08 06:29:00,1.99981,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142951",2019-10-08 06:30:00,1.94968,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.50589,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142952",2019-10-08 06:31:00,1.97068,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.4977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142953",2019-10-08 06:32:00,2.01453,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.51471,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142954",2019-10-08 06:33:00,2.2536,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142955",2019-10-08 06:34:00,2.13381,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142956",2019-10-08 06:35:00,2.32401,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.51471,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142957",2019-10-08 06:36:00,2.07548,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142958",2019-10-08 06:37:00,2.05508,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142959",2019-10-08 06:38:00,2.26129,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142960",2019-10-08 06:39:00,1.982,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.52983,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142961",2019-10-08 06:40:00,2.0011,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.52983,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142962",2019-10-08 06:41:00,1.80323,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"142963",2019-10-08 06:42:00,1.80952,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.54558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142964",2019-10-08 06:43:00,1.60993,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.54306,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142965",2019-10-08 06:44:00,1.82942,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142966",2019-10-08 06:45:00,1.71384,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.66591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142967",2019-10-08 06:46:00,1.7674,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.81081,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142968",2019-10-08 06:47:00,2.05733,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.84294,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142969",2019-10-08 06:48:00,1.73013,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.8127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142970",2019-10-08 06:49:00,1.7412,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.71631,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142971",2019-10-08 06:50:00,1.87897,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142972",2019-10-08 06:51:00,1.88449,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142973",2019-10-08 06:52:00,1.90492,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142974",2019-10-08 06:53:00,2.28261,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142975",2019-10-08 06:54:00,1.92043,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142976",2019-10-08 06:55:00,1.88094,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142977",2019-10-08 06:56:00,1.90999,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142978",2019-10-08 06:57:00,1.95258,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142979",2019-10-08 06:58:00,2.36831,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142980",2019-10-08 06:59:00,1.97313,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142981",2019-10-08 07:00:00,1.66806,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142982",2019-10-08 07:01:00,1.68328,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142983",2019-10-08 07:02:00,1.96058,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142984",2019-10-08 07:03:00,2.53773,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142985",2019-10-08 07:04:00,2.01742,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142986",2019-10-08 07:05:00,2.03206,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142987",2019-10-08 07:06:00,2.03172,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142988",2019-10-08 07:07:00,2.35086,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.8,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142989",2019-10-08 07:08:00,1.91686,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.8,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142990",2019-10-08 07:09:00,1.94771,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142991",2019-10-08 07:10:00,1.83741,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142992",2019-10-08 07:11:00,1.84952,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.52416,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"142993",2019-10-08 07:12:00,1.8251,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.7,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142994",2019-10-08 07:13:00,2.05876,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142995",2019-10-08 07:14:00,1.87372,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.52731,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142996",2019-10-08 07:15:00,1.77336,0,0,24,22,22,22,30,27,27,0,0,23,22,20,22,24,22,22.5,9.5,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142997",2019-10-08 07:16:00,1.87919,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142998",2019-10-08 07:17:00,1.81179,0,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"142999",2019-10-08 07:18:00,1.7638,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.5229,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143000",2019-10-08 07:19:00,1.73057,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143001",2019-10-08 07:20:00,1.91397,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143002",2019-10-08 07:21:00,1.54416,7,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143003",2019-10-08 07:22:00,1.85359,6,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143004",2019-10-08 07:23:00,1.9247,6,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.4,0.52101,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143005",2019-10-08 07:24:00,1.92008,7,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.3,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143006",2019-10-08 07:25:00,1.73257,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.3,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143007",2019-10-08 07:26:00,1.95481,8,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.3,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143008",2019-10-08 07:27:00,1.80011,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.3,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143009",2019-10-08 07:28:00,2.01521,9,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.4,1.92654,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143010",2019-10-08 07:29:00,1.91256,9,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143011",2019-10-08 07:30:00,1.98778,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143012",2019-10-08 07:31:00,1.96008,10,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.52731,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143013",2019-10-08 07:32:00,1.9644,11,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143014",2019-10-08 07:33:00,1.95752,11,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143015",2019-10-08 07:34:00,1.53992,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.5,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143016",2019-10-08 07:35:00,1.97626,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.5229,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143017",2019-10-08 07:36:00,1.97561,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143018",2019-10-08 07:37:00,1.98447,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.6,0.51912,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143019",2019-10-08 07:38:00,1.96009,12,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.7,0.53109,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143020",2019-10-08 07:39:00,1.96315,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.7,0.51912,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143021",2019-10-08 07:40:00,2.02646,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22,22.5,9.9,0.52731,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143022",2019-10-08 07:41:00,1.82363,14,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143023",2019-10-08 07:42:00,1.90783,15,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143024",2019-10-08 07:43:00,1.92075,15,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143025",2019-10-08 07:44:00,1.9215,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143026",2019-10-08 07:45:00,1.82488,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.50022,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143027",2019-10-08 07:46:00,1.92536,16,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143028",2019-10-08 07:47:00,1.7349,18,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.4788,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143029",2019-10-08 07:48:00,1.79208,19,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143030",2019-10-08 07:49:00,1.76888,19,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143031",2019-10-08 07:50:00,1.92963,20,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143032",2019-10-08 07:51:00,1.83455,22,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.4473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143033",2019-10-08 07:52:00,1.88527,22,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.57204,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143034",2019-10-08 07:53:00,1.87559,23,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.7182,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143035",2019-10-08 07:54:00,1.88081,23,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.74844,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143036",2019-10-08 07:55:00,1.89079,23,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.69867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143037",2019-10-08 07:56:00,1.87297,23,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.58653,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143038",2019-10-08 07:57:00,1.91743,25,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.43281,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143039",2019-10-08 07:58:00,1.91984,25,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143040",2019-10-08 07:59:00,1.909,27,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143041",2019-10-08 08:00:00,1.86453,30,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.5,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143042",2019-10-08 08:01:00,1.76717,32,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.37989,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143043",2019-10-08 08:02:00,1.87629,34,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.36477,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143044",2019-10-08 08:03:00,1.85932,37,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.35847,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143045",2019-10-08 08:04:00,1.85768,36,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143046",2019-10-08 08:05:00,1.87279,36,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.36351,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143047",2019-10-08 08:06:00,1.8527,35,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.36729,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143048",2019-10-08 08:07:00,1.86274,35,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.35784,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143049",2019-10-08 08:08:00,1.87799,38,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.35154,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143050",2019-10-08 08:09:00,1.91457,39,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.33894,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143051",2019-10-08 08:10:00,1.78746,39,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.4,0.33831,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143052",2019-10-08 08:11:00,1.78151,38,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.5,0.35217,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143053",2019-10-08 08:12:00,1.97436,35,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.5,0.3717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143054",2019-10-08 08:13:00,1.7674,33,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143055",2019-10-08 08:14:00,2.12002,31,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143056",2019-10-08 08:15:00,1.63532,31,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.6,0.53739,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143057",2019-10-08 08:16:00,2.11892,31,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143058",2019-10-08 08:17:00,2.19117,32,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143059",2019-10-08 08:18:00,1.96199,34,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.7,0.37863,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143060",2019-10-08 08:19:00,1.98457,34,0,24,22,22,22,30,27,27,0,0,23,22,20.5,22,24,22.5,22.5,9.8,0.37611,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143061",2019-10-08 08:20:00,2.02036,37,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.36225,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143062",2019-10-08 08:21:00,2.0213,41,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.3276,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143063",2019-10-08 08:22:00,2.0813,47,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.7,0.29484,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143064",2019-10-08 08:23:00,2.09023,51,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.7,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143065",2019-10-08 08:24:00,2.29116,53,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.6,0.26397,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143066",2019-10-08 08:25:00,2.06407,52,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.6,0.29547,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143067",2019-10-08 08:26:00,2.06531,53,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.6,0.28287,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143068",2019-10-08 08:27:00,2.0349,54,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.6,0.28224,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143069",2019-10-08 08:28:00,2.34636,55,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.7,0.37044,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143070",2019-10-08 08:29:00,1.93422,54,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.7,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143071",2019-10-08 08:30:00,1.91486,54,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.7,0.35784,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143072",2019-10-08 08:31:00,1.90907,55,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.27657,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143073",2019-10-08 08:32:00,1.84546,57,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.28854,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143074",2019-10-08 08:33:00,1.8701,60,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.36981,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143075",2019-10-08 08:34:00,2.14962,61,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.36981,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143076",2019-10-08 08:35:00,1.9619,62,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.8,0.25704,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143077",2019-10-08 08:36:00,1.85237,61,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.9,0.28728,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143078",2019-10-08 08:37:00,1.84,61,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.9,0.2772,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143079",2019-10-08 08:38:00,1.78086,61,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,9.9,0.26271,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143080",2019-10-08 08:39:00,1.79106,63,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10,0.2205,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143081",2019-10-08 08:40:00,1.84107,66,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10,0.33894,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"143082",2019-10-08 08:41:00,1.70645,70,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10,0.49518,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143083",2019-10-08 08:42:00,1.86064,76,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143084",2019-10-08 08:43:00,1.89742,80,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143085",2019-10-08 08:44:00,1.89823,81,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.33327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143086",2019-10-08 08:45:00,1.91386,84,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.14364,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143087",2019-10-08 08:46:00,1.7078,86,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.13104,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143088",2019-10-08 08:47:00,1.94381,85,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.1323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143089",2019-10-08 08:48:00,1.34187,83,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.1323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143090",2019-10-08 08:49:00,1.87784,84,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.13167,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143091",2019-10-08 08:50:00,1.86219,83,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.13734,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"143092",2019-10-08 08:51:00,1.73563,83,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.126,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143093",2019-10-08 08:52:00,1.95227,84,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.12537,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143094",2019-10-08 08:53:00,1.91202,82,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.12537,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143095",2019-10-08 08:54:00,1.92667,82,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.13104,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143096",2019-10-08 08:55:00,2.00217,85,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143097",2019-10-08 08:56:00,1.88609,89,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.1,0.08694,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143098",2019-10-08 08:57:00,1.86443,92,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.08694,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143099",2019-10-08 08:58:00,1.8679,92,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.08001,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143100",2019-10-08 08:59:00,1.87126,96,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.05481,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"143101",2019-10-08 09:00:00,1.89357,99,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.2,0.03087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143102",2019-10-08 09:01:00,1.97044,101,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.3,0.02457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143103",2019-10-08 09:02:00,1.89582,104,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.3,0.02331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143104",2019-10-08 09:03:00,1.80694,105,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.4,0.00441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143105",2019-10-08 09:04:00,1.79225,110,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.5,-0.01449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143106",2019-10-08 09:05:00,1.83607,114,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.6,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143107",2019-10-08 09:06:00,1.78803,114,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.6,-0.03213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143108",2019-10-08 09:07:00,1.77759,112,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.02646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143109",2019-10-08 09:08:00,1.69083,112,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.02709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143110",2019-10-08 09:09:00,1.80921,112,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.0252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143111",2019-10-08 09:10:00,1.68946,115,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.03969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143112",2019-10-08 09:11:00,1.76748,121,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.8,-0.08253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143113",2019-10-08 09:12:00,1.78446,127,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.9,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143114",2019-10-08 09:13:00,1.93122,134,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.1701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143115",2019-10-08 09:14:00,1.78575,144,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.20223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143116",2019-10-08 09:15:00,2.10442,150,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143117",2019-10-08 09:16:00,1.75486,151,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.22869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143118",2019-10-08 09:17:00,1.71199,154,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.22869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143119",2019-10-08 09:18:00,1.43039,148,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.9,-0.19467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143120",2019-10-08 09:19:00,1.75766,137,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.8,-0.126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143121",2019-10-08 09:20:00,1.7829,125,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143122",2019-10-08 09:21:00,1.79563,115,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143123",2019-10-08 09:22:00,1.86667,110,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,-0.00756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143124",2019-10-08 09:23:00,1.84872,107,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.7,0,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143125",2019-10-08 09:24:00,1.836,105,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.8,0.04347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143126",2019-10-08 09:25:00,1.85671,104,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.8,0.00567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143127",2019-10-08 09:26:00,1.86447,106,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.8,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143128",2019-10-08 09:27:00,1.82944,108,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.9,-0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143129",2019-10-08 09:28:00,2.13199,112,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,10.9,-0.0504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143130",2019-10-08 09:29:00,1.82222,118,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.08316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143131",2019-10-08 09:30:00,1.8556,130,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11,-0.13986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143132",2019-10-08 09:31:00,1.82292,142,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11.1,-0.19971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143133",2019-10-08 09:32:00,1.83775,152,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,22.5,11.1,-0.27468,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143134",2019-10-08 09:33:00,1.60239,162,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11,-0.00818999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143135",2019-10-08 09:34:00,1.81543,168,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11,-0.02961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143136",2019-10-08 09:35:00,2.03095,170,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.2,-0.0504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143137",2019-10-08 09:36:00,1.68851,173,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.3,-0.16506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143138",2019-10-08 09:37:00,1.83127,176,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.3,-0.22995,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143139",2019-10-08 09:38:00,1.95525,177,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.4,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143140",2019-10-08 09:39:00,1.74081,179,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.4,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143141",2019-10-08 09:40:00,1.73742,184,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.4,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143142",2019-10-08 09:41:00,1.72784,190,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.6,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143143",2019-10-08 09:42:00,1.78396,163,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.7,-0.27216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143144",2019-10-08 09:43:00,1.73644,181,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.9,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
