"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"143145",2019-10-08 09:44:00,1.74051,154,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,11.8,-0.22428,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143146",2019-10-08 09:45:00,1.73623,140,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.2,-0.17829,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143147",2019-10-08 09:46:00,1.74933,138,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.4,-0.17136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143148",2019-10-08 09:47:00,1.72527,141,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.2,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143149",2019-10-08 09:48:00,1.53207,147,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.2,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143150",2019-10-08 09:49:00,1.86077,155,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.4,-0.26586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143151",2019-10-08 09:50:00,1.74849,165,0,24,22,22,22,30,27,27,0,0,23,22,21,22,24,22.5,23,12.4,-0.30429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143152",2019-10-08 09:51:00,1.72865,170,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.4,-0.32823,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143153",2019-10-08 09:52:00,1.72715,167,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.4,-0.29736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143154",2019-10-08 09:53:00,1.63668,161,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.9,-0.26649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143155",2019-10-08 09:54:00,1.59865,157,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.7,-0.21546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143156",2019-10-08 09:55:00,1.45148,155,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.6,-0.23814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143157",2019-10-08 09:56:00,1.8224,149,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.7,-0.20979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143158",2019-10-08 09:57:00,1.58247,142,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12,-0.17136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143159",2019-10-08 09:58:00,1.56755,131,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.2,-0.11025,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143160",2019-10-08 09:59:00,1.57536,120,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.3,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143161",2019-10-08 10:00:00,1.63638,106,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.9,-0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143162",2019-10-08 10:01:00,1.68034,95,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.4,-0.05859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143163",2019-10-08 10:02:00,1.65272,85,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,12.3,-0.02016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143164",2019-10-08 10:03:00,1.87261,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.9,0.01827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143165",2019-10-08 10:04:00,1.6443,72,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.6,0.04347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143166",2019-10-08 10:05:00,1.58039,67,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.4,0.0567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143167",2019-10-08 10:06:00,1.70945,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.5,0.07371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143168",2019-10-08 10:07:00,1.71872,65,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.6,0.07371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143169",2019-10-08 10:08:00,1.72223,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.9,0.05607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143170",2019-10-08 10:09:00,1.36528,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.6,0.12411,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143171",2019-10-08 10:10:00,1.71312,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.4,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143172",2019-10-08 10:11:00,1.71606,80,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,24,22.5,23,11.6,-0.00819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143173",2019-10-08 10:12:00,1.69094,85,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.6,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143174",2019-10-08 10:13:00,1.64737,94,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.6,-0.09009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143175",2019-10-08 10:14:00,1.66853,100,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.8,-0.13293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143176",2019-10-08 10:15:00,1.45487,108,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.6,-0.17073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143177",2019-10-08 10:16:00,1.87981,113,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.5,-0.04599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143178",2019-10-08 10:17:00,1.83975,124,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.4,0.16884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143179",2019-10-08 10:18:00,1.747,133,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.4,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143180",2019-10-08 10:19:00,1.55845,143,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.3,0.02898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143181",2019-10-08 10:20:00,1.44928,152,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.3,-0.1512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143182",2019-10-08 10:21:00,1.46899,161,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.27909,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143183",2019-10-08 10:22:00,1.55237,167,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.29043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143184",2019-10-08 10:23:00,1.54385,176,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.34839,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143185",2019-10-08 10:24:00,1.76639,178,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11,-0.30996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143186",2019-10-08 10:25:00,1.7675,181,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143187",2019-10-08 10:26:00,1.70751,191,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.3,-0.41013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143188",2019-10-08 10:27:00,1.43974,196,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.3,-0.44163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143189",2019-10-08 10:28:00,1.32946,204,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.3,-0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143190",2019-10-08 10:29:00,1.44523,207,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.4,-0.48636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143191",2019-10-08 10:30:00,1.64444,213,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.1,-0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143192",2019-10-08 10:31:00,1.95582,214,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.1,-0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143193",2019-10-08 10:32:00,1.8739,215,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11,-0.6804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143194",2019-10-08 10:33:00,2.2821,214,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.1,-0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143195",2019-10-08 10:34:00,2.1076,213,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.6615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143196",2019-10-08 10:35:00,1.95686,210,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11,-0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143197",2019-10-08 10:36:00,1.73567,211,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,24,22.5,23,11.2,-0.65646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143198",2019-10-08 10:37:00,1.76741,208,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.2,-0.63756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143199",2019-10-08 10:38:00,1.68263,204,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.4,-0.61236,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143200",2019-10-08 10:39:00,1.71609,196,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.3,-0.53046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143201",2019-10-08 10:40:00,1.69548,189,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.6,-0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143202",2019-10-08 10:41:00,1.66743,180,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.8,-0.50148,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143203",2019-10-08 10:42:00,1.68666,185,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.8,-0.55755,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143204",2019-10-08 10:43:00,1.73099,208,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.9,-0.66906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143205",2019-10-08 10:44:00,1.6239,233,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.6,-0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143206",2019-10-08 10:45:00,1.63909,251,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.6,-0.85743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143207",2019-10-08 10:46:00,1.60736,252,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.4,-0.83916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143208",2019-10-08 10:47:00,1.60833,244,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.4,-0.81963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143209",2019-10-08 10:48:00,1.61133,237,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.4,-0.63693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143210",2019-10-08 10:49:00,1.22492,232,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.3,-0.76608,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143211",2019-10-08 10:50:00,1.52728,236,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.3,-0.67788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143212",2019-10-08 10:51:00,1.77639,256,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,11.8,-0.91413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143213",2019-10-08 10:52:00,1.60048,272,0,24,22,22,22,30,27,27,6.02066666666667,0,23.5,22,21.5,22.5,24,22.5,23,11.6,-0.97146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143214",2019-10-08 10:53:00,1.57369,273,0,24,22,22,22,30,27,27,7.0216393442623,0,23.5,22,21.5,22.5,24,22.5,23,11.5,-0.85176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143215",2019-10-08 10:54:00,1.4545,274,0,24,22,22,22,30,27,27,7.16883333333333,0,23.5,22,21.5,22.5,24,22.5,23,11.7,-0.82719,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143216",2019-10-08 10:55:00,1.58189,279,0,24,22,22,22,30,27,27,5.25508196721311,0,23.5,22,21.5,22.5,24,22.5,23,12,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143217",2019-10-08 10:56:00,1.31376,292,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,22.5,23,12.4,-0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143218",2019-10-08 10:57:00,1.60978,303,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23,12.4,-0.76419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143219",2019-10-08 10:58:00,1.58943,304,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23,12,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143220",2019-10-08 10:59:00,1.60267,305,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23,12.2,-0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143221",2019-10-08 11:00:00,1.61261,312,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,24,23,23,12,-1.17873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143222",2019-10-08 11:01:00,1.54071,323,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,11.9,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143223",2019-10-08 11:02:00,1.57924,338,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.3,-1.28961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143224",2019-10-08 11:03:00,1.35168,368,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.4,-1.40868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143225",2019-10-08 11:04:00,1.6086,386,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.6,-0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143226",2019-10-08 11:05:00,1.5039,408,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.2,-1.61343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143227",2019-10-08 11:06:00,1.45685,436,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.2,-1.67706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143228",2019-10-08 11:07:00,1.48924,447,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.1,-1.66131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143229",2019-10-08 11:08:00,1.45174,476,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.1,-1.51263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143230",2019-10-08 11:09:00,1.21391,378,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.1,-1.34316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143231",2019-10-08 11:10:00,1.37429,371,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.1,-1.39419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143232",2019-10-08 11:11:00,1.63181,382,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.3,-1.43073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143233",2019-10-08 11:12:00,1.38466,390,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.1,-1.49436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143234",2019-10-08 11:13:00,1.3832,396,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.4,-1.51956,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143235",2019-10-08 11:14:00,1.18667,410,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,12.6,-1.59894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143236",2019-10-08 11:15:00,1.3757,431,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,13.2,-1.74636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143237",2019-10-08 11:16:00,1.61497,465,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,13.9,-1.78416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143238",2019-10-08 11:17:00,1.41987,465,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,14,-1.8207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143239",2019-10-08 11:18:00,1.3958,439,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,14.3,-1.67202,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143240",2019-10-08 11:19:00,1.58013,455,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,13.2,-1.79865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143241",2019-10-08 11:20:00,1.60233,654,0,24,22,22,22,30,27,27,0,0,23.5,22.5,21.5,22.5,24,23,23,13.2,-1.67895,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143242",2019-10-08 11:21:00,1.59032,472,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.8,-1.89063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143243",2019-10-08 11:22:00,1.59168,526,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.1,-2.30076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143244",2019-10-08 11:23:00,1.91134,723,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.2,-2.5641,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143245",2019-10-08 11:24:00,1.62094,582,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.2,-1.99773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143246",2019-10-08 11:25:00,1.64441,465,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,12.9,-1.52838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143247",2019-10-08 11:26:00,1.63775,467,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.1,-1.64178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143248",2019-10-08 11:27:00,1.66889,428,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13,-1.62036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143249",2019-10-08 11:28:00,1.64131,408,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13,-1.51074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143250",2019-10-08 11:29:00,1.63178,381,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-1.38789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143251",2019-10-08 11:30:00,1.26807,356,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.8,-1.28583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143252",2019-10-08 11:31:00,1.55004,332,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.4,-0.88263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143253",2019-10-08 11:32:00,1.59433,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13,-0.76923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143254",2019-10-08 11:33:00,1.55513,297,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.2,-0.71316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143255",2019-10-08 11:34:00,1.52232,285,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-0.77931,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143256",2019-10-08 11:35:00,1.46441,277,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.7,-0.78309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143257",2019-10-08 11:36:00,1.10839,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14,-0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143258",2019-10-08 11:37:00,1.25883,265,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,14,-0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143259",2019-10-08 11:38:00,1.3531,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.8,-0.89019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143260",2019-10-08 11:39:00,1.2902,261,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.8,-0.882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143261",2019-10-08 11:40:00,1.40767,258,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-0.88263,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143262",2019-10-08 11:41:00,1.40078,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.9,-0.87885,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143263",2019-10-08 11:42:00,1.35551,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23,13.6,-0.87192,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143264",2019-10-08 11:43:00,1.76677,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.4,-0.91413,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143265",2019-10-08 11:44:00,1.60188,268,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.5,-0.9387,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143266",2019-10-08 11:45:00,1.33546,269,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-0.92862,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143267",2019-10-08 11:46:00,1.25602,271,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.6,-0.93996,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143268",2019-10-08 11:47:00,1.38384,273,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.2,-0.94689,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143269",2019-10-08 11:48:00,1.09272,278,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.2,-0.9954,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143270",2019-10-08 11:49:00,1.36085,283,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.7,-1.01556,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143271",2019-10-08 11:50:00,1.41411,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.04013,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143272",2019-10-08 11:51:00,1.30881,293,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.6,-1.0521,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143273",2019-10-08 11:52:00,1.2588,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.4,-1.07289,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143274",2019-10-08 11:53:00,0.763225,306,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.6,-1.13085,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143275",2019-10-08 11:54:00,1.13952,314,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.7,-1.1655,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143276",2019-10-08 11:55:00,1.14703,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.8,-1.13526,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143277",2019-10-08 11:56:00,1.11116,306,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.8,-1.134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143278",2019-10-08 11:57:00,1.23069,301,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.4,-1.09179,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143279",2019-10-08 11:58:00,1.05402,295,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.1,-1.05588,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143280",2019-10-08 11:59:00,0.985984,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.3,-1.03446,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143281",2019-10-08 12:00:00,0.978923,287,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.7,-1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143282",2019-10-08 12:01:00,0.86522,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.5,-1.03509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143283",2019-10-08 12:02:00,0.893614,304,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.8,-1.13211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143284",2019-10-08 12:03:00,1.18246,331,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.2,-1.26504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143285",2019-10-08 12:04:00,1.24518,347,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.4,-0.99666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143286",2019-10-08 12:05:00,0.914276,346,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143287",2019-10-08 12:06:00,1.00863,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.8,-0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143288",2019-10-08 12:07:00,1.15211,329,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.7,-1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143289",2019-10-08 12:08:00,1.25503,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-1.17306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143290",2019-10-08 12:09:00,1.385,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.5,-1.13589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143291",2019-10-08 12:10:00,1.11123,310,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.14219,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143292",2019-10-08 12:11:00,1.50847,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.14219,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143293",2019-10-08 12:12:00,1.46872,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.12896,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143294",2019-10-08 12:13:00,1.42231,303,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.6,-1.09746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143295",2019-10-08 12:14:00,1.4691,304,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.11573,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143296",2019-10-08 12:15:00,1.40665,307,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-1.14723,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143297",2019-10-08 12:16:00,1.44064,315,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-1.15227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143298",2019-10-08 12:17:00,1.37874,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.1907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143299",2019-10-08 12:18:00,1.11817,328,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.19196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143300",2019-10-08 12:19:00,0.946318,332,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.2159,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143301",2019-10-08 12:20:00,0.772001,331,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.6,-1.21086,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143302",2019-10-08 12:21:00,0.772873,333,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.7,-1.2222,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143303",2019-10-08 12:22:00,0.746325,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.5,-1.26,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143304",2019-10-08 12:23:00,0.725804,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.8,-1.2978,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143305",2019-10-08 12:24:00,0.789964,349,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,15.1,-1.29906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143306",2019-10-08 12:25:00,0.662058,346,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,15,-1.27323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143307",2019-10-08 12:26:00,0.663017,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.9,-1.24236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143308",2019-10-08 12:27:00,0.637986,337,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.5,-1.2537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143309",2019-10-08 12:28:00,0.60202,343,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-1.17306,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143310",2019-10-08 12:29:00,0.6019,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.23795,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"143311",2019-10-08 12:30:00,0.664005,348,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.4,-1.26693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143312",2019-10-08 12:31:00,0.588283,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.28709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143313",2019-10-08 12:32:00,0.758647,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.2,-1.29969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143314",2019-10-08 12:33:00,0.777311,361,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.34253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143315",2019-10-08 12:34:00,0.83162,370,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.38663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143316",2019-10-08 12:35:00,0.879909,376,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.4,-1.39923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143317",2019-10-08 12:36:00,0.90469,372,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.38411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143318",2019-10-08 12:37:00,1.20289,369,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.2,-1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143319",2019-10-08 12:38:00,1.23439,364,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,13.9,-0.98406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143320",2019-10-08 12:39:00,1.36763,357,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-0.99666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"143321",2019-10-08 12:40:00,1.42207,354,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14.3,-1.10313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143322",2019-10-08 12:41:00,1.44028,353,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22.5,24,23,23.5,14,-1.30536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143323",2019-10-08 12:42:00,1.51345,353,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.5,-1.29339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143324",2019-10-08 12:43:00,1.47236,350,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.8,-1.27953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143325",2019-10-08 12:44:00,1.47346,343,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.8,-1.24803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143326",2019-10-08 12:45:00,1.32959,335,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.5,-1.21086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143327",2019-10-08 12:46:00,1.28581,329,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.4,-1.18503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143328",2019-10-08 12:47:00,1.14725,328,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.6,-1.17369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143329",2019-10-08 12:48:00,1.02234,332,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14,-1.20393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143330",2019-10-08 12:49:00,0.949216,336,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.2,-1.23039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143331",2019-10-08 12:50:00,0.839505,331,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.1,-1.19259,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143332",2019-10-08 12:51:00,0.881009,318,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.3,-1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143333",2019-10-08 12:52:00,0.77477,303,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.5,-1.03446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143334",2019-10-08 12:53:00,0.731475,289,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.7,-0.98469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143335",2019-10-08 12:54:00,0.684359,275,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.7,-0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143336",2019-10-08 12:55:00,0.570928,265,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.1,-0.87129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143337",2019-10-08 12:56:00,0.654172,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.3,-0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143338",2019-10-08 12:57:00,0.770743,252,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.9,-0.81459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143339",2019-10-08 12:58:00,0.711549,252,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.2,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"143340",2019-10-08 12:59:00,0.737376,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.3,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143341",2019-10-08 13:00:00,0.449843,255,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.7,-0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143342",2019-10-08 13:01:00,0.563744,255,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.9,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143343",2019-10-08 13:02:00,0.622609,256,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14,-0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143344",2019-10-08 13:03:00,0.878903,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.2,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143345",2019-10-08 13:04:00,0.556792,255,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,14.1,-0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143346",2019-10-08 13:05:00,0.733263,256,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.5,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143347",2019-10-08 13:06:00,0.922118,264,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.8,-0.88263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143348",2019-10-08 13:07:00,0.811953,278,0,24,22,22,22,30,27,27,0,0,24,22.5,22,22.5,24,23,23.5,13.8,-0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143349",2019-10-08 13:08:00,1.2105,292,0,24,22,22,22,30,27,27,0,0,24,22.5,22,23,24,23,23.5,13.6,-0.88326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143350",2019-10-08 13:09:00,1.35679,302,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.8,-0.76419,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143351",2019-10-08 13:10:00,1.45116,306,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,13.9,-0.75663,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143352",2019-10-08 13:11:00,1.63696,344,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23,23.5,14.1,-0.80073,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143353",2019-10-08 13:12:00,1.47909,302,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,-0.8946,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143354",2019-10-08 13:13:00,1.45602,306,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-1.11573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143355",2019-10-08 13:14:00,1.44657,321,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.1,-1.19889,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143356",2019-10-08 13:15:00,1.4599,337,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,-1.25496,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143357",2019-10-08 13:16:00,1.46946,359,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.6,-1.42695,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143358",2019-10-08 13:17:00,1.24604,401,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-1.60839,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143359",2019-10-08 13:18:00,1.28644,439,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-1.8081,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143360",2019-10-08 13:19:00,0.991848,550,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-1.94859,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143361",2019-10-08 13:20:00,0.894137,467,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-1.75833,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143362",2019-10-08 13:21:00,0.836791,425,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.3,-1.73187,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143363",2019-10-08 13:22:00,0.869613,430,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.5,-1.85724,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143364",2019-10-08 13:23:00,0.800235,397,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.1,-1.48806,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143365",2019-10-08 13:24:00,0.836996,363,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.5,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143366",2019-10-08 13:25:00,0.611159,320,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,15,-1.12266,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143367",2019-10-08 13:26:00,0.634073,292,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.3,-1.00296,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143368",2019-10-08 13:27:00,0.681024,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.2,-0.90846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143369",2019-10-08 13:28:00,0.6451,259,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"143370",2019-10-08 13:29:00,0.614982,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.9,-0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143371",2019-10-08 13:30:00,0.639621,253,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143372",2019-10-08 13:31:00,0.650552,255,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.2,-0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143373",2019-10-08 13:32:00,0.630117,262,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.2,-0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143374",2019-10-08 13:33:00,0.949628,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.3,-0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143375",2019-10-08 13:34:00,0.796931,277,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.5,-0.93618,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143376",2019-10-08 13:35:00,0.798107,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.6,-0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143377",2019-10-08 13:36:00,1.03331,277,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.1,-0.90279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143378",2019-10-08 13:37:00,0.92656,270,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.1,-0.90846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143379",2019-10-08 13:38:00,1.21696,285,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,23.5,14.2,-1.00359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"143380",2019-10-08 13:39:00,1.40156,300,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143381",2019-10-08 13:40:00,1.47097,298,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.3,-0.70686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143382",2019-10-08 13:41:00,1.48244,293,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.7,-0.68355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143383",2019-10-08 13:42:00,1.54515,285,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.7,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143384",2019-10-08 13:43:00,1.49078,277,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.9,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143385",2019-10-08 13:44:00,1.35846,271,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.6,-0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143386",2019-10-08 13:45:00,1.36749,272,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.6,-0.92862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143387",2019-10-08 13:46:00,0.986782,274,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.9,-0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143388",2019-10-08 13:47:00,1.01745,279,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.9,-0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143389",2019-10-08 13:48:00,0.675122,304,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15,-1.09179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143390",2019-10-08 13:49:00,0,344,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.9,-1.32489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143391",2019-10-08 13:50:00,0.556612,392,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.8,-1.56492,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143392",2019-10-08 13:51:00,0.533779,744,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.5,-2.45007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143393",2019-10-08 13:52:00,0.50892,442,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,14.7,-1.81125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143394",2019-10-08 13:53:00,0.507831,431,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.3,-1.69722,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143395",2019-10-08 13:54:00,0.529092,425,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.7,-1.6569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143396",2019-10-08 13:55:00,0.460841,578,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.9,-2.24091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143397",2019-10-08 13:56:00,0.465869,729,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-2.6019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143398",2019-10-08 13:57:00,0.465428,703,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16,-2.62269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143399",2019-10-08 13:58:00,0.418493,846,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.1,-3.6792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143400",2019-10-08 13:59:00,0.433947,NA,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.2,-5.40351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143401",2019-10-08 14:00:00,0.441535,NA,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.2,-4.72689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143402",2019-10-08 14:01:00,0.437116,1221,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.7,-5.62338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143403",2019-10-08 14:02:00,0.419507,757,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.3,-3.41649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143404",2019-10-08 14:03:00,0.415908,633,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-2.45826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143405",2019-10-08 14:04:00,0.403443,895,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17,-2.6838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143406",2019-10-08 14:05:00,0.567471,782,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-3.19851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143407",2019-10-08 14:06:00,0.438686,806,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.4,-3.47319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143408",2019-10-08 14:07:00,0.441856,794,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.1,-2.78901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143409",2019-10-08 14:08:00,0.455123,726,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-2.15586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143410",2019-10-08 14:09:00,0.34604,502,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.5,-1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143411",2019-10-08 14:10:00,0.464091,854,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.1,-2.60379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143412",2019-10-08 14:11:00,0.614163,770,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.4,-4.25313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143413",2019-10-08 14:12:00,0.374055,1003,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.2,-4.02759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143414",2019-10-08 14:13:00,0.528972,1017,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-4.1139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143415",2019-10-08 14:14:00,0.561704,1004,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.8,-2.94903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143416",2019-10-08 14:15:00,0.515727,881,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.4,-3.56139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143417",2019-10-08 14:16:00,0.527546,819,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.6,-3.5469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143418",2019-10-08 14:17:00,0.524764,809,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-1.7955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143419",2019-10-08 14:18:00,0.615901,568,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-2.23839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143420",2019-10-08 14:19:00,0.517346,994,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.8,-3.6981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143421",2019-10-08 14:20:00,0.526666,1156,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17,-4.67649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143422",2019-10-08 14:21:00,0.545247,1116,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.2,-4.46922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143423",2019-10-08 14:22:00,0.528357,1056,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.9,-4.28841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143424",2019-10-08 14:23:00,0.535224,1021,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.1,-3.27411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143425",2019-10-08 14:24:00,0.34483,503,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.9,-2.06829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143426",2019-10-08 14:25:00,0.530146,931,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.4,-4.05909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143427",2019-10-08 14:26:00,0.501563,714,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.2,-3.58659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143428",2019-10-08 14:27:00,0.523649,823,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.5,-4.06224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143429",2019-10-08 14:28:00,0.517047,994,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-3.7107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143430",2019-10-08 14:29:00,0.684274,944,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.4,-3.7044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143431",2019-10-08 14:30:00,0.508583,915,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-3.27285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143432",2019-10-08 14:31:00,0.645388,904,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.2,-3.54816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143433",2019-10-08 14:32:00,0.518932,921,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-3.56895,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143434",2019-10-08 14:33:00,0.579729,729,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-2.76255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143435",2019-10-08 14:34:00,0.391877,890,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.8,-2.85579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143436",2019-10-08 14:35:00,0.435964,894,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-3.16701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143437",2019-10-08 14:36:00,0.464065,872,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-3.12606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143438",2019-10-08 14:37:00,0.462022,853,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-3.14496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143439",2019-10-08 14:38:00,0.676143,836,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.1,-3.24009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143440",2019-10-08 14:39:00,0.449656,827,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.9,-3.2067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143441",2019-10-08 14:40:00,0.457528,819,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-3.17079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143442",2019-10-08 14:41:00,0.438092,814,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.4,-3.16323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143443",2019-10-08 14:42:00,0.428477,808,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.7,-3.12669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143444",2019-10-08 14:43:00,0.436811,805,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.6,-3.11409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143445",2019-10-08 14:44:00,0.437684,802,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.4,-3.10464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143446",2019-10-08 14:45:00,0.451977,799,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.2,-3.09393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143447",2019-10-08 14:46:00,0.401945,797,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-3.08763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143448",2019-10-08 14:47:00,0.435435,794,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17,-3.0807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143449",2019-10-08 14:48:00,0.44088,792,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-3.06243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143450",2019-10-08 14:49:00,0.509578,791,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.7,-3.05676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143451",2019-10-08 14:50:00,0.431019,787,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.9,-3.05487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143452",2019-10-08 14:51:00,0.474326,783,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.5,-3.04416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143453",2019-10-08 14:52:00,0.456082,782,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.4,-3.03912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143454",2019-10-08 14:53:00,0.465664,783,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.1,-3.04353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143455",2019-10-08 14:54:00,0.374857,783,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-3.03786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143456",2019-10-08 14:55:00,0.463758,781,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.3,-3.03093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143457",2019-10-08 14:56:00,0.4868,780,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-2.89296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143458",2019-10-08 14:57:00,0.4731,774,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.7,-2.66616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
