"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"143459",2019-10-08 14:58:00,0.388551,774,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.3,-2.69136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143460",2019-10-08 14:59:00,0.514034,774,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,15.7,-2.73483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143461",2019-10-08 15:00:00,0.543705,775,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.1,-2.82996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143462",2019-10-08 15:01:00,0.51905,775,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.1,-2.98179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143463",2019-10-08 15:02:00,0.514564,770,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.7,-2.96289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143464",2019-10-08 15:03:00,0.544534,764,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.9,-2.93139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143465",2019-10-08 15:04:00,0.542653,760,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,17.6,-2.9232,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143466",2019-10-08 15:05:00,0.494697,757,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.6,-2.90304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143467",2019-10-08 15:06:00,0.540758,755,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23,24,23.5,24,16.3,-2.89926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143468",2019-10-08 15:07:00,0.53705,758,0,24,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23,24,23.5,24,16.6,-2.91249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143469",2019-10-08 15:08:00,0.52355,701,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,17.1,-2.7468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143470",2019-10-08 15:09:00,0.57365,270,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,17.2,-0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143471",2019-10-08 15:10:00,0.537875,232,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,17,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143472",2019-10-08 15:11:00,0.452127,252,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.7,-1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143473",2019-10-08 15:12:00,0.659886,276,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.8,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143474",2019-10-08 15:13:00,0.486747,261,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.6,-0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143475",2019-10-08 15:14:00,0.640376,272,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.4,-0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143476",2019-10-08 15:15:00,0.493579,298,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.7,-1.06029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143477",2019-10-08 15:16:00,0.47087,339,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.5,-1.27323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143478",2019-10-08 15:17:00,0.457205,358,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.9,-1.35639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143479",2019-10-08 15:18:00,0.507163,417,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.2,-1.8333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143480",2019-10-08 15:19:00,0.451515,385,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.7,-1.62666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143481",2019-10-08 15:20:00,0.47545,369,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.9,-1.35513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143482",2019-10-08 15:21:00,0.460257,347,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.4,-1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143483",2019-10-08 15:22:00,0.460354,348,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.7,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143484",2019-10-08 15:23:00,0.450365,323,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.9,-0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143485",2019-10-08 15:24:00,0.459685,316,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.9,-0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143486",2019-10-08 15:25:00,0,314,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16,-0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143487",2019-10-08 15:26:00,0.45273,315,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.1,-1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143488",2019-10-08 15:27:00,0.452788,302,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.8,-1.07289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143489",2019-10-08 15:28:00,0.453487,299,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16,-1.06848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143490",2019-10-08 15:29:00,0.44879,297,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.1,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143491",2019-10-08 15:30:00,2.35587,296,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.2,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143492",2019-10-08 15:31:00,1.28989,293,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143493",2019-10-08 15:32:00,1.23957,292,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.5,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143494",2019-10-08 15:33:00,1.93858,289,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.7,-0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143495",2019-10-08 15:34:00,2.32042,285,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143496",2019-10-08 15:35:00,2.53946,280,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.9,-0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143497",2019-10-08 15:36:00,2.47239,276,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.7,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143498",2019-10-08 15:37:00,2.98015,274,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.4,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143499",2019-10-08 15:38:00,3.04607,272,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,15.7,-0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143500",2019-10-08 15:39:00,2.57966,273,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.2,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143501",2019-10-08 15:40:00,2.74448,276,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,-0.41328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143502",2019-10-08 15:41:00,2.86688,276,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.2,-0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143503",2019-10-08 15:42:00,2.98697,277,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,-0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143504",2019-10-08 15:43:00,3.03075,274,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143505",2019-10-08 15:44:00,3.00476,273,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143506",2019-10-08 15:45:00,3.01919,270,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.1,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143507",2019-10-08 15:46:00,2.88685,266,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.4,-0.34398,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143508",2019-10-08 15:47:00,2.82797,264,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.5,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143509",2019-10-08 15:48:00,2.75144,264,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.4,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143510",2019-10-08 15:49:00,2.75612,262,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143511",2019-10-08 15:50:00,2.7504,263,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143512",2019-10-08 15:51:00,2.72848,262,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.3,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143513",2019-10-08 15:52:00,2.52132,262,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,23.5,24,16.5,-0.02709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143514",2019-10-08 15:53:00,2.82009,261,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24,16.9,-0.26775,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143515",2019-10-08 15:54:00,2.78243,260,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.8,-0.25578,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143516",2019-10-08 15:55:00,2.66082,257,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.7,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143517",2019-10-08 15:56:00,2.48609,256,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.5,-0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143518",2019-10-08 15:57:00,2.63419,257,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.2,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143519",2019-10-08 15:58:00,2.64608,264,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.3,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143520",2019-10-08 15:59:00,2.75234,271,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.4,-0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143521",2019-10-08 16:00:00,2.48842,280,0,24,22,22,22,30,27,27,0,0,24.5,23,22.5,23,24,24,24.5,16.2,0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143522",2019-10-08 16:01:00,2.70995,285,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.5,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143523",2019-10-08 16:02:00,2.76593,286,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.7,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143524",2019-10-08 16:03:00,2.75303,279,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.7,-0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143525",2019-10-08 16:04:00,2.79488,274,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.8,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143526",2019-10-08 16:05:00,2.79423,265,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.8,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143527",2019-10-08 16:06:00,2.7508,257,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.9,-0.02583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143528",2019-10-08 16:07:00,2.72021,250,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.9,-0.00692999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143529",2019-10-08 16:08:00,2.72943,251,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.9,-0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143530",2019-10-08 16:09:00,2.70752,256,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.9,1.40679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143531",2019-10-08 16:10:00,2.70335,259,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.8,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143532",2019-10-08 16:11:00,2.61902,264,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17,-0.05481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143533",2019-10-08 16:12:00,2.75201,266,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.8,0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143534",2019-10-08 16:13:00,2.68256,278,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.8,-0.00756001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143535",2019-10-08 16:14:00,2.59535,290,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.6,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143536",2019-10-08 16:15:00,2.47715,403,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.7,-1.27575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143537",2019-10-08 16:16:00,2.53607,524,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,16.9,-1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143538",2019-10-08 16:17:00,2.68018,667,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.3,-1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143539",2019-10-08 16:18:00,2.39421,285,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.4,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143540",2019-10-08 16:19:00,2.77708,380,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.4,-1.89189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143541",2019-10-08 16:20:00,1.10577,309,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.6,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143542",2019-10-08 16:21:00,1.44882,289,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.1,-0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143543",2019-10-08 16:22:00,1.30183,372,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.2,-1.3986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143544",2019-10-08 16:23:00,1.03064,293,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.6,-0.80136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143545",2019-10-08 16:24:00,0.812013,292,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.6,-0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143546",2019-10-08 16:25:00,0.658417,392,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.3,-2.18169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143547",2019-10-08 16:26:00,0.433533,359,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.6,-0.81333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143548",2019-10-08 16:27:00,0.367226,273,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.5,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143549",2019-10-08 16:28:00,0.364409,244,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24,24,24.5,17.4,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143550",2019-10-08 16:29:00,0.361956,233,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.4,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143551",2019-10-08 16:30:00,0.334652,227,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143552",2019-10-08 16:31:00,0,224,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143553",2019-10-08 16:32:00,0.329307,218,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.2,-0.49203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143554",2019-10-08 16:33:00,0.312565,220,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.1,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143555",2019-10-08 16:34:00,0,228,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143556",2019-10-08 16:35:00,0,428,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.5,-0.93429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143557",2019-10-08 16:36:00,0,427,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.7,-1.53216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143558",2019-10-08 16:37:00,0,642,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.8,-1.40049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143559",2019-10-08 16:38:00,0,263,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,18,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143560",2019-10-08 16:39:00,0,385,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.9,-1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143561",2019-10-08 16:40:00,0,294,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.6,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143562",2019-10-08 16:41:00,0.43528,339,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.7,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143563",2019-10-08 16:42:00,0.304207,370,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23,24.5,24,24.5,17.8,-1.77093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143564",2019-10-08 16:43:00,0,408,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,17.9,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143565",2019-10-08 16:44:00,0.314264,273,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,17.8,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143566",2019-10-08 16:45:00,0,276,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143567",2019-10-08 16:46:00,0.344959,524,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.2,-0.83349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143568",2019-10-08 16:47:00,0.370369,268,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.2,-0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143569",2019-10-08 16:48:00,0.394142,243,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.2,-0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143570",2019-10-08 16:49:00,0.404108,302,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.2,-0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143571",2019-10-08 16:50:00,0.42094,346,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.6,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143572",2019-10-08 16:51:00,0.429614,314,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-1.02375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143573",2019-10-08 16:52:00,0.587149,481,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.7,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143574",2019-10-08 16:53:00,0.438276,230,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.7,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143575",2019-10-08 16:54:00,0.441024,368,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143576",2019-10-08 16:55:00,0.454347,221,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143577",2019-10-08 16:56:00,0.578044,123,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19.2,-0.06993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143578",2019-10-08 16:57:00,0.461477,117,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19.3,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143579",2019-10-08 16:58:00,0.574589,114,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.9,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143580",2019-10-08 16:59:00,0.459183,118,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19.1,-0.06993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143581",2019-10-08 17:00:00,0.420551,133,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19.1,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143582",2019-10-08 17:01:00,0,145,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,19,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143583",2019-10-08 17:02:00,0.462684,143,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.9,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143584",2019-10-08 17:03:00,0.446218,136,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.8,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143585",2019-10-08 17:04:00,0.448848,123,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.7,-0.09009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143586",2019-10-08 17:05:00,0.553273,115,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.6,-0.06048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143587",2019-10-08 17:06:00,0.413782,119,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143588",2019-10-08 17:07:00,0.419327,132,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143589",2019-10-08 17:08:00,0.400096,163,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143590",2019-10-08 17:09:00,0.401373,139,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143591",2019-10-08 17:10:00,0.407293,124,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143592",2019-10-08 17:11:00,0.520059,111,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143593",2019-10-08 17:12:00,0.638148,104,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143594",2019-10-08 17:13:00,0.370172,101,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143595",2019-10-08 17:14:00,0.407142,108,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143596",2019-10-08 17:15:00,0.375845,170,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143597",2019-10-08 17:16:00,0.37801,306,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.40005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143598",2019-10-08 17:17:00,0.391586,299,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143599",2019-10-08 17:18:00,0.326187,293,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143600",2019-10-08 17:19:00,0.595587,289,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143601",2019-10-08 17:20:00,0.373464,286,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143602",2019-10-08 17:21:00,0.397258,278,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143603",2019-10-08 17:22:00,0.355157,277,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143604",2019-10-08 17:23:00,0,271,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143605",2019-10-08 17:24:00,0.386499,261,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143606",2019-10-08 17:25:00,0,261,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143607",2019-10-08 17:26:00,0,254,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.3,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143608",2019-10-08 17:27:00,0.415,251,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.4,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143609",2019-10-08 17:28:00,0.444168,246,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-0.22491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143610",2019-10-08 17:29:00,0.409219,241,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.5,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143611",2019-10-08 17:30:00,0.348451,242,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24,24.5,18.6,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143612",2019-10-08 17:31:00,0.417925,235,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,24.5,18.6,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143613",2019-10-08 17:32:00,0.309311,166,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,-0.24129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143614",2019-10-08 17:33:00,0.429733,74,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.8,-0.22491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143615",2019-10-08 17:34:00,0.409553,59,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,-0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143616",2019-10-08 17:35:00,0,60,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,-0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143617",2019-10-08 17:36:00,0.407284,60,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143618",2019-10-08 17:37:00,0.405609,58,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143619",2019-10-08 17:38:00,0.454701,56,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143620",2019-10-08 17:39:00,0.577188,55,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143621",2019-10-08 17:40:00,0.465832,57,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.7,0.21231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143622",2019-10-08 17:41:00,0.433485,56,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.6,0.14868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143623",2019-10-08 17:42:00,0.430686,55,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,18.3,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143624",2019-10-08 17:43:00,0.4232,54,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.9,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143625",2019-10-08 17:44:00,0.423923,53,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,-0.06363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143626",2019-10-08 17:45:00,0.503579,52,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.5,-0.03402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143627",2019-10-08 17:46:00,0.336951,51,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.4,-0.02583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143628",2019-10-08 17:47:00,0.381802,50,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.4,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143629",2019-10-08 17:48:00,0.364626,49,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.5,0.01827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143630",2019-10-08 17:49:00,0.361584,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.5,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143631",2019-10-08 17:50:00,0.402197,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143632",2019-10-08 17:51:00,0.38538,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143633",2019-10-08 17:52:00,0.379664,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,0.04599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143634",2019-10-08 17:53:00,0.319066,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143635",2019-10-08 17:54:00,0,48,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.6,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143636",2019-10-08 17:55:00,0.44571,47,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.5,0.08631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143637",2019-10-08 17:56:00,0.383882,46,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.4,0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143638",2019-10-08 17:57:00,0.383966,46,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.3,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143639",2019-10-08 17:58:00,0.393508,46,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.2,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143640",2019-10-08 17:59:00,0.407929,46,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.2,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143641",2019-10-08 18:00:00,0.374007,45,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.2,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143642",2019-10-08 18:01:00,0.380118,44,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,17.1,0.14931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143643",2019-10-08 18:02:00,0.400951,43,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.16191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143644",2019-10-08 18:03:00,0.390882,42,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.17262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143645",2019-10-08 18:04:00,0.387728,42,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143646",2019-10-08 18:05:00,0.55172,41,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143647",2019-10-08 18:06:00,0.393807,41,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143648",2019-10-08 18:07:00,0.41063,39,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143649",2019-10-08 18:08:00,0.385392,38,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17,0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143650",2019-10-08 18:09:00,0.373516,38,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143651",2019-10-08 18:10:00,0,37,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17,0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143652",2019-10-08 18:11:00,0.378053,37,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,17,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143653",2019-10-08 18:12:00,0.456622,36,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.9,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143654",2019-10-08 18:13:00,0.371136,36,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.9,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143655",2019-10-08 18:14:00,0,35,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.9,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143656",2019-10-08 18:15:00,0,34,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.8,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143657",2019-10-08 18:16:00,0.343597,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.8,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143658",2019-10-08 18:17:00,0.333904,33,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143659",2019-10-08 18:18:00,0.341783,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143660",2019-10-08 18:19:00,0,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143661",2019-10-08 18:20:00,0.351703,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143662",2019-10-08 18:21:00,0.349365,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143663",2019-10-08 18:22:00,0.343009,32,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143664",2019-10-08 18:23:00,0.348801,31,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143665",2019-10-08 18:24:00,0.354013,31,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143666",2019-10-08 18:25:00,0.43233,29,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.7,0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143667",2019-10-08 18:26:00,0,28,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.6,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143668",2019-10-08 18:27:00,0.327843,26,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.5,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143669",2019-10-08 18:28:00,0.340203,25,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.5,0.42021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143670",2019-10-08 18:29:00,0.352394,25,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.4,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143671",2019-10-08 18:30:00,0.394323,23,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.3,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143672",2019-10-08 18:31:00,0.348552,23,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.2,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143673",2019-10-08 18:32:00,0.403363,23,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16.1,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143674",2019-10-08 18:33:00,0.358435,23,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16,0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143675",2019-10-08 18:34:00,0.380864,23,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,16,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143676",2019-10-08 18:35:00,0.410767,20,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.9,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143677",2019-10-08 18:36:00,0.387537,19,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.8,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143678",2019-10-08 18:37:00,0.384942,19,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.8,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143679",2019-10-08 18:38:00,0.396016,17,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.8,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143680",2019-10-08 18:39:00,0,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.7,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143681",2019-10-08 18:40:00,0.393978,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.7,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143682",2019-10-08 18:41:00,0.380917,16,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.6,0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143683",2019-10-08 18:42:00,0.359088,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.6,0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143684",2019-10-08 18:43:00,0.37267,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.5,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143685",2019-10-08 18:44:00,0.380459,15,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143686",2019-10-08 18:45:00,0.370083,14,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143687",2019-10-08 18:46:00,0.421613,13,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143688",2019-10-08 18:47:00,0.356668,12,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143689",2019-10-08 18:48:00,0.373382,11,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143690",2019-10-08 18:49:00,0.392487,11,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143691",2019-10-08 18:50:00,0.357069,10,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143692",2019-10-08 18:51:00,0.387552,11,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143693",2019-10-08 18:52:00,0.439914,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.5,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143694",2019-10-08 18:53:00,0.423508,10,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143695",2019-10-08 18:54:00,0.392188,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.4,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143696",2019-10-08 18:55:00,0.390166,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143697",2019-10-08 18:56:00,0.371408,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143698",2019-10-08 18:57:00,0.43465,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143699",2019-10-08 18:58:00,0.366779,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143700",2019-10-08 18:59:00,0.367393,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143701",2019-10-08 19:00:00,0.38083,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.5,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143702",2019-10-08 19:01:00,0.600788,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143703",2019-10-08 19:02:00,0.461274,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143704",2019-10-08 19:03:00,0.361682,6,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.5,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143705",2019-10-08 19:04:00,0.374444,6,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143706",2019-10-08 19:05:00,0.375842,7,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.4,2.60253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143707",2019-10-08 19:06:00,0,8,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143708",2019-10-08 19:07:00,0.387468,9,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.4,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143709",2019-10-08 19:08:00,0.375588,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.5,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143710",2019-10-08 19:09:00,0.389939,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,2.94084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143711",2019-10-08 19:10:00,0.362349,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.4,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143712",2019-10-08 19:11:00,0.385362,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143713",2019-10-08 19:12:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143714",2019-10-08 19:13:00,0.34032,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143715",2019-10-08 19:14:00,0.358446,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,3.01266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143716",2019-10-08 19:15:00,0.369267,0,0.988,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.4,4.06161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143717",2019-10-08 19:16:00,0.370669,0,0.983,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,4.0635,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143718",2019-10-08 19:17:00,0,0,0.973,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.3,3.99987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143719",2019-10-08 19:18:00,0.348098,0,0.984,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.4,1.88748,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143720",2019-10-08 19:19:00,0.509121,0,0.975,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.2,1.88874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143721",2019-10-08 19:20:00,0,0,0.974,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.95804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143722",2019-10-08 19:21:00,0.624932,0,0.97,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.96875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143723",2019-10-08 19:22:00,0.447641,0,1.497,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,2.3877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143724",2019-10-08 19:23:00,0.341021,0,1.478,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,2.38644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143725",2019-10-08 19:24:00,0.341272,0,1.483,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.42235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143726",2019-10-08 19:25:00,0.331388,0,1.482,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.42487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143727",2019-10-08 19:26:00,0.473712,0,1.469,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.4003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143728",2019-10-08 19:27:00,0.347014,0,1.469,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.41227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143729",2019-10-08 19:28:00,0.33381,0,1.473,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.42046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143730",2019-10-08 19:29:00,0.306131,0,1.492,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,2.43117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143731",2019-10-08 19:30:00,0.339681,0,0.549,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.46097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143732",2019-10-08 19:31:00,0.355908,0,0.553,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143733",2019-10-08 19:32:00,0.339839,0,0.558,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.4616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143734",2019-10-08 19:33:00,0.632929,0,0.795,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.69407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143735",2019-10-08 19:34:00,0.337854,0,0.735,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.64934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143736",2019-10-08 19:35:00,0.395541,0,0.74,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.65375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143737",2019-10-08 19:36:00,0.368214,0,0.743,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.72053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143738",2019-10-08 19:37:00,0.394984,0,0.957,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.2,1.98576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143739",2019-10-08 19:38:00,0.421234,0,0.994,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,3.45114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143740",2019-10-08 19:39:00,0.411919,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.15794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143741",2019-10-08 19:40:00,0.464064,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.1,1.4427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143742",2019-10-08 19:41:00,0.403368,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.2,1.45467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143743",2019-10-08 19:42:00,0.401132,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.2,1.43955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143744",2019-10-08 19:43:00,0.408129,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,1.3041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143745",2019-10-08 19:44:00,0.419521,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,1.0962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143746",2019-10-08 19:45:00,0.400564,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,15.3,1.10439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143747",2019-10-08 19:46:00,0.480424,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15,1.09494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143748",2019-10-08 19:47:00,0.550085,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.1088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143749",2019-10-08 19:48:00,0.355485,0,0.573,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,1.50507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143750",2019-10-08 19:49:00,0.405487,0,1.212,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.2,2.16657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143751",2019-10-08 19:50:00,0.41223,0,1.212,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15,2.1735,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143752",2019-10-08 19:51:00,0.360042,0,1.211,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15.1,2.17917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143753",2019-10-08 19:52:00,0.410942,0,0.873,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15,1.87551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143754",2019-10-08 19:53:00,0,0,0.87,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,2.00907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143755",2019-10-08 19:54:00,0.395135,0,0.865,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,1.85661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143756",2019-10-08 19:55:00,0.387241,0,0.856,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.8,1.7892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143757",2019-10-08 19:56:00,0.460102,0,0.847,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.8,1.78353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143758",2019-10-08 19:57:00,0.399343,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,1.19826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143759",2019-10-08 19:58:00,0.372834,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143760",2019-10-08 19:59:00,0.383606,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,1.05147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143761",2019-10-08 20:00:00,0.638971,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.8,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143762",2019-10-08 20:01:00,0.350065,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143763",2019-10-08 20:02:00,0.336589,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,15,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143764",2019-10-08 20:03:00,0.388034,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143765",2019-10-08 20:04:00,0.332106,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143766",2019-10-08 20:05:00,0.322003,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.9,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143767",2019-10-08 20:06:00,0.469541,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.8,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143768",2019-10-08 20:07:00,0.421896,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.7,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143769",2019-10-08 20:08:00,0.343112,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.6,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143770",2019-10-08 20:09:00,0.328178,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.6,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143771",2019-10-08 20:10:00,0.311899,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143772",2019-10-08 20:11:00,0.44167,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,24.5,24.5,25,14.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
